Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,7,45,7.0,13.0,1.55,4.5,13.5,13.27,0.0
2016,1,1,8,0,14.0,26.0,1.7,5.0,27.0,33.53,18.67
2016,1,1,8,15,36.5,43.5,1.8,5.0,48.5,66.62,51.4
2016,1,1,8,30,59.0,61.0,1.9,5.0,70.0,110.71,91.29
2016,1,1,8,45,71.0,78.5,2.05,5.0,93.5,140.27,118.31
2016,1,1,9,0,83.0,96.0,2.2,5.0,117.0,170.84,145.83
2016,1,1,9,15,92.5,112.0,2.15,5.5,139.0,198.49,169.98
2016,1,1,9,30,102.0,128.0,2.1,6.0,161.0,227.01,194.31
2016,1,1,9,45,58.5,133.5,2.1,6.5,153.0,182.34,154.62
2016,1,1,10,0,15.0,139.0,2.1,7.0,145.0,135.71,112.87
2016,1,1,10,15,216.0,146.0,2.05,7.0,238.0,373.05,318.48
2016,1,1,10,30,417.0,153.0,2.0,7.0,331.0,593.08,496.61
2016,1,1,10,45,335.0,177.0,1.95,7.5,325.0,534.5,445.58
2016,1,1,11,0,253.0,201.0,1.9,8.0,319.0,493.18,409.51
2016,1,1,11,15,329.0,195.5,1.9,8.0,355.0,564.92,467.62
2016,1,1,11,30,405.0,190.0,1.9,8.0,391.0,661.81,542.19
2016,1,1,11,45,220.5,199.0,1.95,8.0,309.0,468.32,387.64
2016,1,1,12,0,36.0,208.0,2.0,8.0,227.0,246.29,203.49
2016,1,1,12,15,50.5,216.0,2.0,8.0,242.5,270.96,225.17
2016,1,1,12,30,65.0,224.0,2.0,8.0,258.0,295.98,246.1
2016,1,1,12,45,52.5,216.0,2.05,8.0,243.5,273.15,226.94
2016,1,1,13,0,40.0,208.0,2.1,8.0,229.0,250.7,208.2
2016,1,1,13,15,144.0,209.5,2.05,8.0,280.0,379.65,317.58
2016,1,1,13,30,248.0,211.0,2.0,8.0,331.0,505.52,419.97
2016,1,1,13,45,145.0,197.5,2.0,8.0,267.0,362.63,303.02
2016,1,1,14,0,42.0,184.0,2.0,8.0,203.0,225.9,188.2
2016,1,1,14,15,22.0,161.5,1.85,7.5,171.5,162.96,135.56
2016,1,1,14,30,2.0,139.0,1.7,7.0,140.0,122.07,100.43
2016,1,1,14,45,1.0,128.0,1.55,7.0,128.5,111.42,91.47
2016,1,1,15,0,0.0,117.0,1.4,7.0,117.0,101.03,82.62
2016,1,1,15,15,0.0,104.0,1.3,6.5,104.0,89.5,72.88
2016,1,1,15,30,0.0,91.0,1.2,6.0,91.0,78.13,63.14
2016,1,1,15,45,0.0,76.5,1.1,6.0,76.5,65.2,51.76
2016,1,1,16,0,0.0,62.0,1.0,6.0,62.0,52.32,40.29
2016,1,1,16,15,0.0,47.5,1.0,5.5,47.5,39.4,28.71
2016,1,1,16,30,0.0,33.0,1.0,5.0,33.0,26.27,16.83
2016,1,1,16,45,0.0,20.5,1.05,5.0,20.5,15.65,6.12
2016,1,1,17,0,0.0,8.0,1.1,5.0,8.0,6.29,0.0
2016,1,1,17,15,0.0,4.0,1.1,5.0,4.0,3.15,0.0
2016,1,1,17,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.35,1.5,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,0.9,-1.5,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,0.9,-1.5,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,2,7,45,215.0,11.5,0.9,-0.5,28.0,102.19,0.0
2016,1,2,8,0,430.0,23.0,0.9,0.0,56.0,258.05,179.38
2016,1,2,8,15,530.5,30.5,1.1,0.5,98.0,347.55,287.44
2016,1,2,8,30,631.0,38.0,1.3,1.0,140.0,443.87,375.51
2016,1,2,8,45,689.0,43.0,1.5,1.5,184.0,519.19,442.64
2016,1,2,9,0,747.0,48.0,1.7,2.0,228.0,598.36,509.81
2016,1,2,9,15,784.5,51.0,1.6,2.5,269.5,663.51,559.84
2016,1,2,9,30,822.0,54.0,1.5,3.0,311.0,729.7,608.36
2016,1,2,9,45,849.5,56.0,1.45,3.5,349.0,778.94,642.59
2016,1,2,10,0,877.0,58.0,1.4,4.0,387.0,835.13,680.9
2016,1,2,10,15,894.5,59.5,1.3,4.0,419.0,881.07,711.0
2016,1,2,10,30,912.0,61.0,1.2,4.0,451.0,925.25,739.07
2016,1,2,10,45,924.5,62.5,1.15,4.5,476.0,962.7,761.3
2016,1,2,11,0,937.0,64.0,1.1,5.0,501.0,997.57,781.39
2016,1,2,11,15,944.0,64.5,1.2,5.5,519.0,1022.88,797.81
2016,1,2,11,30,951.0,65.0,1.3,6.0,537.0,1045.01,812.22
2016,1,2,11,45,955.5,65.5,1.4,6.5,547.5,1061.28,822.78
2016,1,2,12,0,960.0,66.0,1.5,7.0,558.0,1074.05,831.16
2016,1,2,12,15,961.0,66.0,1.6,7.0,560.5,1078.99,835.94
2016,1,2,12,30,962.0,66.0,1.7,7.0,563.0,1080.26,838.49
2016,1,2,12,45,960.5,65.5,1.8,7.5,557.0,1074.64,835.05
2016,1,2,13,0,959.0,65.0,1.9,8.0,551.0,1065.39,829.33
2016,1,2,13,15,954.0,64.5,1.95,8.0,537.5,1049.07,819.63
2016,1,2,13,30,949.0,64.0,2.0,8.0,524.0,1029.34,807.73
2016,1,2,13,45,940.0,62.5,2.1,8.0,503.0,1001.09,790.6
2016,1,2,14,0,931.0,61.0,2.2,8.0,482.0,969.85,771.23
2016,1,2,14,15,917.5,59.5,2.15,8.0,453.5,931.7,745.0
2016,1,2,14,30,904.0,58.0,2.1,8.0,425.0,891.22,716.93
2016,1,2,14,45,884.5,56.5,2.1,8.0,391.0,843.57,683.77
2016,1,2,15,0,865.0,55.0,2.1,8.0,357.0,794.55,648.99
2016,1,2,15,15,836.0,52.0,1.85,7.5,317.5,734.99,604.43
2016,1,2,15,30,807.0,49.0,1.6,7.0,278.0,682.29,563.99
2016,1,2,15,45,763.0,45.5,1.4,6.5,235.0,611.22,508.35
2016,1,2,16,0,719.0,42.0,1.2,6.0,192.0,542.19,451.3
2016,1,2,16,15,648.0,36.5,1.2,5.0,148.0,457.11,379.91
2016,1,2,16,30,577.0,31.0,1.2,4.0,104.0,377.68,308.82
2016,1,2,16,45,443.5,23.0,1.2,3.5,65.0,270.84,197.38
2016,1,2,17,0,310.0,15.0,1.2,3.0,26.0,148.28,0.0
2016,1,2,17,15,155.0,7.5,1.2,2.5,13.0,66.27,0.0
2016,1,2,17,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,1.05,-1.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,7,45,150.0,12.5,1.15,-0.5,24.0,74.53,0.0
2016,1,3,8,0,300.0,25.0,1.2,0.0,48.0,202.05,139.94
2016,1,3,8,15,380.5,34.5,1.2,0.5,83.0,276.0,229.32
2016,1,3,8,30,461.0,44.0,1.2,1.0,118.0,354.8,302.04
2016,1,3,8,45,510.0,50.5,1.3,1.5,155.0,417.57,358.56
2016,1,3,9,0,559.0,57.0,1.4,2.0,192.0,483.99,415.98
2016,1,3,9,15,575.0,66.5,1.5,2.5,226.5,533.21,457.01
2016,1,3,9,30,591.0,76.0,1.6,3.0,261.0,582.34,495.8
2016,1,3,9,45,420.5,114.5,1.7,4.0,254.0,505.83,431.14
2016,1,3,10,0,250.0,153.0,1.8,5.0,247.0,404.47,344.56
2016,1,3,10,15,370.0,146.5,1.85,5.5,298.0,529.74,447.91
2016,1,3,10,30,490.0,140.0,1.9,6.0,349.0,643.27,537.19
2016,1,3,10,45,661.0,105.5,1.95,6.5,405.0,786.66,643.66
2016,1,3,11,0,832.0,71.0,2.0,7.0,461.0,916.8,735.49
2016,1,3,11,15,892.5,69.0,2.05,7.0,501.0,978.11,777.22
2016,1,3,11,30,953.0,67.0,2.1,7.0,541.0,1049.38,826.13
2016,1,3,11,45,953.5,68.5,2.15,7.5,550.5,1063.12,833.31
2016,1,3,12,0,954.0,70.0,2.2,8.0,560.0,1073.28,838.89
2016,1,3,12,15,790.5,105.5,2.2,8.0,512.5,967.75,765.23
2016,1,3,12,30,627.0,141.0,2.2,8.0,465.0,851.83,683.52
2016,1,3,12,45,784.5,106.0,2.25,8.5,507.5,967.72,767.12
2016,1,3,13,0,942.0,71.0,2.3,9.0,550.0,1056.73,827.32
2016,1,3,13,15,665.5,130.5,2.3,9.0,465.0,863.4,690.37
2016,1,3,13,30,389.0,190.0,2.3,9.0,380.0,617.27,506.63
2016,1,3,13,45,650.5,128.0,2.3,9.5,430.0,821.72,664.63
2016,1,3,14,0,912.0,66.0,2.3,10.0,480.0,959.5,761.44
2016,1,3,14,15,745.0,89.5,2.1,9.5,414.5,829.19,666.69
2016,1,3,14,30,578.0,113.0,1.9,9.0,349.0,685.87,561.95
2016,1,3,14,45,565.0,105.5,1.75,9.0,320.5,645.87,532.66
2016,1,3,15,0,552.0,98.0,1.6,9.0,292.0,604.84,501.2
2016,1,3,15,15,665.0,75.5,1.4,8.5,284.0,644.52,532.0
2016,1,3,15,30,778.0,53.0,1.2,8.0,276.0,666.93,547.73
2016,1,3,15,45,731.5,49.5,1.05,7.5,233.0,595.19,491.51
2016,1,3,16,0,685.0,46.0,0.9,7.0,190.0,525.63,434.69
2016,1,3,16,15,612.0,40.0,0.95,6.5,146.5,440.08,363.43
2016,1,3,16,30,539.0,34.0,1.0,6.0,103.0,360.23,292.84
2016,1,3,16,45,269.5,30.0,1.05,5.5,64.5,198.54,145.71
2016,1,3,17,0,0.0,26.0,1.1,5.0,26.0,29.7,0.0
2016,1,3,17,15,0.0,13.0,1.1,4.5,13.0,10.23,0.0
2016,1,3,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.95,1.5,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.85,0.5,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.65,-0.5,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,1.6,-1.5,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.75,-2.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.85,-2.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.2,-1.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,4,7,45,196.0,13.0,2.65,-0.5,28.0,94.39,0.0
2016,1,4,8,0,392.0,26.0,2.9,0.0,56.0,246.67,171.43
2016,1,4,8,15,495.5,34.5,3.1,0.0,98.0,336.93,282.01
2016,1,4,8,30,599.0,43.0,3.3,0.0,140.0,427.0,367.6
2016,1,4,8,45,657.5,49.0,3.55,0.5,184.0,502.83,437.01
2016,1,4,9,0,716.0,55.0,3.8,1.0,228.0,582.4,506.99
2016,1,4,9,15,461.0,90.5,3.9,1.0,209.0,470.77,412.95
2016,1,4,9,30,206.0,126.0,4.0,1.0,190.0,320.12,281.2
2016,1,4,9,45,103.0,111.5,4.15,1.5,143.5,206.09,180.29
2016,1,4,10,0,0.0,97.0,4.3,2.0,97.0,78.6,64.34
2016,1,4,10,15,0.0,120.0,4.3,2.0,120.0,100.32,83.48
2016,1,4,10,30,0.0,143.0,4.3,2.0,143.0,122.69,102.92
2016,1,4,10,45,4.5,155.0,4.3,2.5,157.0,138.06,116.15
2016,1,4,11,0,9.0,167.0,4.3,3.0,171.0,153.87,129.66
2016,1,4,11,15,462.0,124.0,4.35,3.0,354.0,630.54,543.11
2016,1,4,11,30,915.0,81.0,4.4,3.0,537.0,1041.79,859.27
2016,1,4,11,45,457.5,82.0,4.45,3.0,310.0,598.13,511.57
2016,1,4,12,0,0.0,83.0,4.5,3.0,83.0,63.83,50.32
2016,1,4,12,15,0.0,117.5,4.55,3.0,117.5,94.04,76.99
2016,1,4,12,30,0.0,152.0,4.6,3.0,152.0,126.98,105.57
2016,1,4,12,45,0.0,131.5,4.65,3.0,131.5,107.18,88.4
2016,1,4,13,0,0.0,111.0,4.7,3.0,111.0,88.24,71.95
2016,1,4,13,15,34.5,161.5,4.7,2.5,179.0,188.66,161.08
2016,1,4,13,30,69.0,212.0,4.7,2.0,247.0,285.0,245.21
2016,1,4,13,45,382.0,156.0,4.75,2.0,331.5,586.12,507.62
2016,1,4,14,0,695.0,100.0,4.8,2.0,416.0,815.85,694.84
2016,1,4,14,15,355.5,126.5,4.7,2.0,288.0,506.62,440.67
2016,1,4,14,30,16.0,153.0,4.6,2.0,160.0,149.17,126.48
2016,1,4,14,45,14.0,141.5,4.55,2.0,147.5,136.71,116.11
2016,1,4,15,0,12.0,130.0,4.5,2.0,135.0,124.6,105.56
2016,1,4,15,15,387.5,95.5,4.3,1.5,208.0,443.72,392.29
2016,1,4,15,30,763.0,61.0,4.1,1.0,281.0,666.12,578.67
2016,1,4,15,45,722.5,56.0,3.95,1.0,238.5,597.1,519.2
2016,1,4,16,0,682.0,51.0,3.8,1.0,196.0,529.68,459.61
2016,1,4,16,15,609.5,44.5,3.55,0.5,152.0,443.54,382.31
2016,1,4,16,30,537.0,38.0,3.3,0.0,108.0,370.56,312.84
2016,1,4,16,45,412.0,28.0,3.05,0.0,69.0,268.38,206.44
2016,1,4,17,0,287.0,18.0,2.8,0.0,30.0,163.88,0.0
2016,1,4,17,15,143.5,9.0,2.75,0.0,15.0,63.29,0.0
2016,1,4,17,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,2.7,-0.5,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,2.45,-1.5,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,2.1,-2.5,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.8,-3.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.7,-3.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.6,-3.5,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,1.65,-4.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,1.7,-4.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,1.95,-4.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,2.05,-4.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,2.1,-4.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,2.15,-4.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.25,-4.5,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.3,-5.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.25,-5.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.15,-5.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.05,-5.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,1.95,-5.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.2,-4.5,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.5,-4.0,0.0,0.0,0.0
2016,1,5,7,45,245.5,11.5,2.8,-4.0,30.0,113.99,0.0
2016,1,5,8,0,491.0,23.0,3.1,-4.0,60.0,284.54,200.52
2016,1,5,8,15,590.5,29.5,3.2,-3.5,104.0,375.62,317.78
2016,1,5,8,30,690.0,36.0,3.3,-3.0,148.0,472.9,410.05
2016,1,5,8,45,746.5,40.5,3.45,-3.0,193.5,549.26,481.32
2016,1,5,9,0,803.0,45.0,3.6,-3.0,239.0,623.81,547.71
2016,1,5,9,15,838.0,48.0,3.6,-2.5,282.0,688.41,600.54
2016,1,5,9,30,873.0,51.0,3.6,-2.0,325.0,754.08,652.23
2016,1,5,9,45,897.5,52.5,3.6,-1.5,363.5,809.71,694.23
2016,1,5,10,0,922.0,54.0,3.6,-1.0,402.0,864.65,734.58
2016,1,5,10,15,937.5,56.0,3.55,-0.5,434.5,911.32,767.26
2016,1,5,10,30,953.0,58.0,3.5,0.0,467.0,955.99,797.76
2016,1,5,10,45,963.5,59.0,3.45,0.0,492.5,992.29,822.92
2016,1,5,11,0,974.0,60.0,3.4,0.0,518.0,1025.8,845.85
2016,1,5,11,15,981.0,61.0,3.35,0.0,536.5,1052.88,863.93
2016,1,5,11,30,988.0,62.0,3.3,0.0,555.0,1076.63,879.62
2016,1,5,11,45,991.0,62.5,3.25,0.0,565.5,1092.2,889.47
2016,1,5,12,0,994.0,63.0,3.2,0.0,576.0,1104.1,896.88
2016,1,5,12,15,994.5,63.0,3.15,0.0,578.5,1109.02,899.49
2016,1,5,12,30,995.0,63.0,3.1,0.0,581.0,1110.14,899.65
2016,1,5,12,45,993.0,62.5,3.05,0.0,575.5,1104.23,895.02
2016,1,5,13,0,991.0,62.0,3.0,0.0,570.0,1094.56,887.98
2016,1,5,13,15,985.5,61.5,2.95,0.0,556.0,1077.68,876.0
2016,1,5,13,30,980.0,61.0,2.9,0.0,542.0,1057.27,861.7
2016,1,5,13,45,971.5,60.0,2.9,0.0,521.0,1029.86,842.98
2016,1,5,14,0,963.0,59.0,2.9,0.0,500.0,999.31,822.02
2016,1,5,14,15,950.0,58.0,2.85,0.0,471.5,961.68,795.26
2016,1,5,14,30,937.0,57.0,2.8,0.0,443.0,921.57,766.5
2016,1,5,14,45,918.0,55.0,2.8,0.0,408.5,872.69,731.2
2016,1,5,15,0,899.0,53.0,2.8,0.0,374.0,822.28,694.1
2016,1,5,15,15,872.5,50.5,2.55,0.0,334.0,764.08,648.36
2016,1,5,15,30,846.0,48.0,2.3,0.0,294.0,705.65,601.51
2016,1,5,15,45,804.5,45.0,2.1,-0.5,250.0,636.23,545.86
2016,1,5,16,0,763.0,42.0,1.9,-1.0,206.0,573.59,492.85
2016,1,5,16,15,697.0,37.0,1.75,-1.5,161.0,489.79,418.85
2016,1,5,16,30,631.0,32.0,1.6,-2.0,116.0,410.98,345.58
2016,1,5,16,45,506.5,24.0,1.5,-3.0,74.5,305.9,238.84
2016,1,5,17,0,382.0,16.0,1.4,-4.0,33.0,202.05,0.0
2016,1,5,17,15,191.0,8.0,1.45,-4.0,16.5,81.32,0.0
2016,1,5,17,30,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.55,-4.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,1.55,-4.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,1.45,-4.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,1.35,-4.5,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,1.25,-5.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,1.25,-5.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,1.35,-5.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,1.45,-5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,1.55,-5.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,1.65,-5.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,1.7,-5.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,1.7,-4.5,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,1.7,-4.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,1.75,-4.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,1.95,-3.5,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,1,6,7,45,207.0,12.5,2.3,-3.0,28.0,97.92,0.0
2016,1,6,8,0,414.0,25.0,2.5,-3.0,56.0,247.17,173.2
2016,1,6,8,15,517.5,32.5,2.45,-2.5,98.5,337.91,284.61
2016,1,6,8,30,621.0,40.0,2.4,-2.0,141.0,435.2,375.31
2016,1,6,8,45,680.0,45.5,2.4,-1.5,185.5,511.38,444.25
2016,1,6,9,0,739.0,51.0,2.4,-1.0,230.0,591.51,513.36
2016,1,6,9,15,776.5,54.5,2.3,-0.5,272.0,657.25,565.54
2016,1,6,9,30,814.0,58.0,2.2,0.0,314.0,724.06,616.32
2016,1,6,9,45,840.0,60.5,2.15,0.0,352.0,781.04,659.0
2016,1,6,10,0,866.0,63.0,2.1,0.0,390.0,837.42,700.07
2016,1,6,10,15,883.0,65.0,2.0,0.0,422.0,874.91,725.43
2016,1,6,10,30,900.0,67.0,1.9,0.0,454.0,919.35,755.49
2016,1,6,10,45,911.5,68.5,1.85,0.5,479.5,955.94,778.43
2016,1,6,11,0,923.0,70.0,1.8,1.0,505.0,989.97,799.2
2016,1,6,11,15,930.5,71.0,1.7,1.5,523.5,1016.62,813.71
2016,1,6,11,30,938.0,72.0,1.6,2.0,542.0,1040.16,825.86
2016,1,6,11,45,941.5,72.5,1.55,2.5,552.5,1055.73,833.31
2016,1,6,12,0,945.0,73.0,1.5,3.0,563.0,1067.82,838.54
2016,1,6,12,15,945.5,73.5,1.4,3.0,565.5,1073.3,839.9
2016,1,6,12,30,946.0,74.0,1.3,3.0,568.0,1075.17,838.99
2016,1,6,12,45,943.5,73.5,1.25,3.5,562.5,1069.04,832.44
2016,1,6,13,0,941.0,73.0,1.2,4.0,557.0,1059.32,823.81
2016,1,6,13,15,935.0,72.0,1.15,4.0,543.5,1041.93,811.68
2016,1,6,13,30,929.0,71.0,1.1,4.0,530.0,1021.19,797.53
2016,1,6,13,45,918.5,70.5,1.05,4.0,508.5,993.55,778.82
2016,1,6,14,0,908.0,70.0,1.0,4.0,487.0,963.05,758.24
2016,1,6,14,15,894.0,68.5,0.95,3.5,459.5,925.31,733.9
2016,1,6,14,30,880.0,67.0,0.9,3.0,432.0,894.96,714.61
2016,1,6,14,45,858.0,65.0,0.85,3.0,397.5,844.71,679.5
2016,1,6,15,0,836.0,63.0,0.8,3.0,363.0,793.16,643.12
2016,1,6,15,15,806.5,60.0,0.75,2.5,323.5,733.48,600.98
2016,1,6,15,30,777.0,57.0,0.7,2.0,284.0,673.75,557.53
2016,1,6,15,45,730.0,53.0,0.7,2.0,241.0,600.9,502.0
2016,1,6,16,0,683.0,49.0,0.7,2.0,198.0,530.22,444.73
2016,1,6,16,15,611.5,43.0,0.75,1.5,154.5,445.28,373.66
2016,1,6,16,30,540.0,37.0,0.8,1.0,111.0,365.71,303.26
2016,1,6,16,45,407.5,28.0,0.9,0.5,71.5,267.05,207.54
2016,1,6,17,0,275.0,19.0,1.0,0.0,32.0,161.88,0.0
2016,1,6,17,15,137.5,9.5,1.0,0.0,16.0,61.61,0.0
2016,1,6,17,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,7,7,45,0.0,12.5,1.95,0.5,12.5,9.83,0.0
2016,1,7,8,0,0.0,25.0,2.1,1.0,25.0,21.5,9.95
2016,1,7,8,15,16.5,42.5,2.05,1.0,45.5,53.76,40.88
2016,1,7,8,30,33.0,60.0,2.0,1.0,66.0,82.27,67.39
2016,1,7,8,45,43.5,78.0,2.0,1.0,87.5,108.96,92.04
2016,1,7,9,0,54.0,96.0,2.0,1.0,109.0,136.5,117.18
2016,1,7,9,15,64.0,112.0,1.95,1.5,130.0,161.83,139.76
2016,1,7,9,30,74.0,128.0,1.9,2.0,151.0,188.19,162.78
2016,1,7,9,45,74.5,143.0,1.85,2.5,169.0,206.48,178.11
2016,1,7,10,0,75.0,158.0,1.8,3.0,187.0,224.96,193.31
2016,1,7,10,15,87.0,172.5,1.75,3.0,208.5,253.04,217.16
2016,1,7,10,30,99.0,187.0,1.7,3.0,230.0,282.0,241.42
2016,1,7,10,45,104.0,198.5,1.65,3.5,246.0,301.22,256.61
2016,1,7,11,0,109.0,210.0,1.6,4.0,262.0,320.77,271.91
2016,1,7,11,15,66.5,202.5,1.55,4.0,235.0,269.59,227.57
2016,1,7,11,30,24.0,195.0,1.5,4.0,208.0,196.49,164.67
2016,1,7,11,45,81.5,216.5,1.45,4.5,259.5,301.6,254.26
2016,1,7,12,0,139.0,238.0,1.4,5.0,311.0,410.91,343.13
2016,1,7,12,15,135.5,241.0,1.4,5.0,312.5,411.54,342.56
2016,1,7,12,30,132.0,244.0,1.4,5.0,314.0,411.92,342.66
2016,1,7,12,45,115.0,238.5,1.45,5.5,299.0,363.75,303.44
2016,1,7,13,0,98.0,233.0,1.5,6.0,284.0,339.37,283.17
2016,1,7,13,15,203.0,221.0,1.5,6.0,323.0,451.9,377.3
2016,1,7,13,30,308.0,209.0,1.5,6.0,362.0,561.31,465.12
2016,1,7,13,45,580.5,146.0,1.55,6.0,419.5,766.44,625.58
2016,1,7,14,0,853.0,83.0,1.6,6.0,477.0,939.19,749.65
2016,1,7,14,15,838.0,81.0,1.5,6.0,449.5,900.65,719.64
2016,1,7,14,30,823.0,79.0,1.4,6.0,422.0,859.94,690.72
2016,1,7,14,45,805.5,75.0,1.35,6.0,389.0,812.78,657.53
2016,1,7,15,0,788.0,71.0,1.3,6.0,356.0,764.17,622.79
2016,1,7,15,15,757.0,67.5,1.15,5.5,317.5,704.33,578.78
2016,1,7,15,30,726.0,64.0,1.0,5.0,279.0,644.6,533.82
2016,1,7,15,45,680.5,59.5,0.9,4.5,237.0,579.83,484.01
2016,1,7,16,0,635.0,55.0,0.8,4.0,195.0,512.05,428.22
2016,1,7,16,15,563.0,48.0,0.85,3.0,152.0,428.11,358.74
2016,1,7,16,30,491.0,41.0,0.9,2.0,109.0,350.16,290.53
2016,1,7,16,45,370.5,30.5,1.0,1.5,71.0,251.34,196.89
2016,1,7,17,0,250.0,20.0,1.1,1.0,33.0,152.74,11.37
2016,1,7,17,15,125.0,10.0,1.1,1.0,16.5,57.19,0.0
2016,1,7,17,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.15,0.5,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,7,45,0.0,3.5,2.0,1.5,3.5,2.75,0.0
2016,1,8,8,0,0.0,7.0,2.0,2.0,7.0,5.3,0.0
2016,1,8,8,15,0.0,14.0,2.0,2.0,14.0,10.63,3.51
2016,1,8,8,30,0.0,21.0,2.0,2.0,21.0,15.97,8.46
2016,1,8,8,45,0.0,28.0,2.0,2.0,28.0,21.33,13.4
2016,1,8,9,0,0.0,35.0,2.0,2.0,35.0,26.7,18.31
2016,1,8,9,15,0.0,42.0,1.9,2.0,42.0,32.08,23.18
2016,1,8,9,30,0.0,49.0,1.8,2.0,49.0,37.47,28.01
2016,1,8,9,45,0.0,79.5,1.75,2.5,79.5,62.68,50.34
2016,1,8,10,0,0.0,110.0,1.7,3.0,110.0,91.34,75.36
2016,1,8,10,15,0.0,104.5,1.55,3.0,104.5,84.69,69.35
2016,1,8,10,30,0.0,99.0,1.4,3.0,99.0,78.74,64.03
2016,1,8,10,45,0.0,65.5,1.25,3.5,65.5,50.24,38.83
2016,1,8,11,0,0.0,32.0,1.1,4.0,32.0,24.45,16.02
2016,1,8,11,15,0.0,22.5,1.15,4.0,22.5,17.18,9.58
2016,1,8,11,30,0.0,13.0,1.2,4.0,13.0,9.92,3.13
2016,1,8,11,45,0.0,62.5,1.25,4.5,62.5,47.95,36.56
2016,1,8,12,0,0.0,112.0,1.3,5.0,112.0,88.93,71.95
2016,1,8,12,15,0.0,118.5,1.35,5.0,118.5,94.79,76.89
2016,1,8,12,30,0.0,125.0,1.4,5.0,125.0,100.77,82.01
2016,1,8,12,45,0.0,125.5,1.5,5.0,125.5,101.29,82.47
2016,1,8,13,0,0.0,126.0,1.6,5.0,126.0,101.88,83.02
2016,1,8,13,15,0.0,137.0,1.6,5.0,137.0,112.57,92.25
2016,1,8,13,30,0.0,148.0,1.6,5.0,148.0,123.79,101.93
2016,1,8,13,45,0.0,127.5,1.65,5.0,127.5,104.29,85.3
2016,1,8,14,0,0.0,107.0,1.7,5.0,107.0,85.41,69.15
2016,1,8,14,15,0.0,103.5,1.7,5.0,103.5,82.65,66.89
2016,1,8,14,30,0.0,100.0,1.7,5.0,100.0,79.98,64.69
2016,1,8,14,45,0.0,92.0,1.7,5.0,92.0,73.18,58.87
2016,1,8,15,0,0.0,84.0,1.7,5.0,84.0,66.46,53.1
2016,1,8,15,15,277.0,87.0,1.6,5.0,170.0,346.95,301.15
2016,1,8,15,30,554.0,90.0,1.5,5.0,256.0,551.69,468.58
2016,1,8,15,45,502.0,83.0,1.45,5.0,216.0,480.45,407.65
2016,1,8,16,0,450.0,76.0,1.4,5.0,176.0,411.05,348.96
2016,1,8,16,15,377.0,65.0,1.3,4.5,136.5,332.02,280.7
2016,1,8,16,30,304.0,54.0,1.2,4.0,97.0,260.05,216.36
2016,1,8,16,45,202.5,38.5,1.1,4.0,62.5,175.86,137.57
2016,1,8,17,0,101.0,23.0,1.0,4.0,28.0,89.8,16.21
2016,1,8,17,15,50.5,11.5,1.05,4.0,14.0,29.02,0.0
2016,1,8,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,9,7,45,0.0,2.0,2.35,3.5,2.0,1.57,0.0
2016,1,9,8,0,0.0,4.0,2.5,4.0,4.0,3.02,0.0
2016,1,9,8,15,0.0,8.5,2.45,4.0,8.5,6.44,0.0
2016,1,9,8,30,0.0,13.0,2.4,4.0,13.0,9.86,3.0
2016,1,9,8,45,0.0,17.5,2.35,4.5,17.5,13.29,6.12
2016,1,9,9,0,0.0,22.0,2.3,5.0,22.0,16.73,9.22
2016,1,9,9,15,0.0,26.0,2.2,5.0,26.0,19.8,11.98
2016,1,9,9,30,0.0,30.0,2.1,5.0,30.0,22.86,14.71
2016,1,9,9,45,0.0,48.0,2.05,5.5,48.0,36.7,26.9
2016,1,9,10,0,0.0,66.0,2.0,6.0,66.0,50.61,39.0
2016,1,9,10,15,0.5,106.0,2.0,6.0,106.0,86.52,70.25
2016,1,9,10,30,1.0,146.0,2.0,6.0,146.0,126.18,104.27
2016,1,9,10,45,0.5,106.0,2.05,6.5,106.0,85.15,68.58
2016,1,9,11,0,0.0,66.0,2.1,7.0,66.0,50.63,38.55
2016,1,9,11,15,32.0,142.5,2.1,7.0,159.0,164.09,137.27
2016,1,9,11,30,64.0,219.0,2.1,7.0,252.0,286.84,240.16
2016,1,9,11,45,34.5,196.5,2.1,7.0,214.0,228.81,190.43
2016,1,9,12,0,5.0,174.0,2.1,7.0,176.0,153.85,126.47
2016,1,9,12,15,83.5,209.0,2.1,7.0,253.0,293.5,246.34
2016,1,9,12,30,162.0,244.0,2.1,7.0,330.0,441.71,367.71
2016,1,9,12,45,96.5,226.5,2.15,7.5,277.5,328.61,273.65
2016,1,9,13,0,31.0,209.0,2.2,8.0,225.0,240.35,198.9
2016,1,9,13,15,28.0,202.0,2.2,8.0,216.0,207.31,171.88
2016,1,9,13,30,25.0,195.0,2.2,8.0,207.0,197.33,163.68
2016,1,9,13,45,12.5,141.0,2.2,8.0,147.0,129.45,106.27
2016,1,9,14,0,0.0,87.0,2.2,8.0,87.0,67.33,52.79
2016,1,9,14,15,0.0,104.5,2.2,8.0,104.5,83.5,66.89
2016,1,9,14,30,0.0,122.0,2.2,8.0,122.0,101.22,82.21
2016,1,9,14,45,0.0,112.0,2.2,8.0,112.0,92.47,74.81
2016,1,9,15,0,0.0,102.0,2.2,8.0,102.0,83.84,67.5
2016,1,9,15,15,0.0,90.5,2.25,7.5,90.5,73.82,59.05
2016,1,9,15,30,0.0,79.0,2.3,7.0,79.0,63.92,50.57
2016,1,9,15,45,0.0,66.5,2.35,7.0,66.5,53.09,41.07
2016,1,9,16,0,0.0,54.0,2.4,7.0,54.0,42.32,31.52
2016,1,9,16,15,0.0,42.0,2.5,7.0,42.0,32.13,22.39
2016,1,9,16,30,0.0,30.0,2.6,7.0,30.0,22.9,14.06
2016,1,9,16,45,0.0,19.5,2.75,7.0,19.5,14.85,6.57
2016,1,9,17,0,0.0,9.0,2.9,7.0,9.0,6.83,0.0
2016,1,9,17,15,0.0,4.5,2.85,7.0,4.5,3.54,0.0
2016,1,9,17,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,3.95,8.5,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,10,7,45,201.0,12.0,3.35,8.0,27.0,93.37,0.0
2016,1,10,8,0,402.0,24.0,3.6,8.0,54.0,238.1,162.27
2016,1,10,8,15,504.5,31.5,3.7,8.0,96.0,326.25,266.01
2016,1,10,8,30,607.0,39.0,3.8,8.0,138.0,421.6,353.46
2016,1,10,8,45,664.0,44.5,3.9,8.5,182.0,495.56,419.44
2016,1,10,9,0,721.0,50.0,4.0,9.0,226.0,573.45,486.02
2016,1,10,9,15,758.0,53.5,4.25,9.5,267.5,638.06,538.59
2016,1,10,9,30,795.0,57.0,4.5,10.0,309.0,703.83,590.4
2016,1,10,9,45,817.0,60.5,4.75,10.5,346.0,758.34,632.17
2016,1,10,10,0,839.0,64.0,5.0,11.0,383.0,812.11,672.6
2016,1,10,10,15,854.5,66.0,5.2,11.0,414.5,857.18,706.81
2016,1,10,10,30,870.0,68.0,5.4,11.0,446.0,900.42,739.41
2016,1,10,10,45,435.0,96.0,5.6,11.0,285.0,560.09,472.46
2016,1,10,11,0,0.0,124.0,5.8,11.0,124.0,101.07,80.65
2016,1,10,11,15,0.0,119.0,5.85,11.0,119.0,95.88,76.43
2016,1,10,11,30,0.0,114.0,5.9,11.0,114.0,90.97,72.17
2016,1,10,11,45,433.5,102.0,6.0,11.0,330.0,600.1,506.4
2016,1,10,12,0,867.0,90.0,6.1,11.0,546.0,1022.69,831.87
2016,1,10,12,15,442.0,143.5,6.05,10.5,376.0,653.37,546.37
2016,1,10,12,30,17.0,197.0,6.0,10.0,206.0,189.66,155.9
2016,1,10,12,45,211.5,201.5,6.0,10.0,312.0,462.21,389.16
2016,1,10,13,0,406.0,206.0,6.0,10.0,418.0,663.36,555.24
2016,1,10,13,15,208.0,192.0,5.85,9.5,300.5,443.5,373.53
2016,1,10,13,30,10.0,178.0,5.7,9.0,183.0,164.03,135.03
2016,1,10,13,45,417.0,134.0,5.6,9.0,330.0,593.81,504.71
2016,1,10,14,0,824.0,90.0,5.5,9.0,477.0,921.84,761.59
2016,1,10,14,15,810.0,88.0,5.3,8.5,451.0,885.02,732.86
2016,1,10,14,30,796.0,86.0,5.1,8.0,425.0,845.99,704.39
2016,1,10,14,45,786.0,80.5,4.95,8.0,393.5,804.52,672.79
2016,1,10,15,0,776.0,75.0,4.8,8.0,362.0,761.11,639.37
2016,1,10,15,15,747.5,71.5,4.55,7.5,324.0,703.62,594.96
2016,1,10,15,30,719.0,68.0,4.3,7.0,286.0,651.84,554.24
2016,1,10,15,45,687.0,61.0,4.05,6.5,245.5,588.22,502.79
2016,1,10,16,0,655.0,54.0,3.8,6.0,205.0,525.85,449.45
2016,1,10,16,15,588.5,47.5,3.5,5.5,161.5,444.74,378.28
2016,1,10,16,30,522.0,41.0,3.2,5.0,118.0,369.08,309.26
2016,1,10,16,45,414.5,31.5,2.95,4.5,79.0,275.68,220.75
2016,1,10,17,0,307.0,22.0,2.7,4.0,40.0,184.04,75.61
2016,1,10,17,15,153.5,11.0,2.7,3.5,20.0,69.61,0.0
2016,1,10,17,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,2.7,2.5,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,2.8,1.5,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,2.85,1.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,2.9,0.5,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,2.95,0.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,2.95,0.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,2.85,0.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,2.4,-0.5,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,2.05,-1.5,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.85,-2.5,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.8,-3.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,1.75,-3.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,1.7,-3.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,1.65,-3.5,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,1.55,-4.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,1.45,-4.5,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,1.15,-5.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,1.05,-5.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,11,7,45,252.0,11.5,1.6,-2.5,31.0,113.81,0.0
2016,1,11,8,0,504.0,23.0,1.8,-2.0,62.0,285.16,201.91
2016,1,11,8,15,602.5,30.0,1.9,-1.5,107.0,375.43,313.39
2016,1,11,8,30,701.0,37.0,2.0,-1.0,152.0,472.7,403.61
2016,1,11,8,45,754.5,41.5,2.1,-1.0,198.5,547.73,472.08
2016,1,11,9,0,808.0,46.0,2.2,-1.0,245.0,626.2,540.37
2016,1,11,9,15,841.5,49.5,2.2,-0.5,288.0,685.61,587.27
2016,1,11,9,30,875.0,53.0,2.2,0.0,331.0,751.32,637.29
2016,1,11,9,45,897.0,55.0,2.25,0.0,370.0,806.2,678.78
2016,1,11,10,0,919.0,57.0,2.3,0.0,409.0,860.25,718.75
2016,1,11,10,15,797.0,77.5,2.3,0.0,401.0,820.44,686.79
2016,1,11,10,30,675.0,98.0,2.3,0.0,393.0,766.55,644.79
2016,1,11,10,45,821.5,80.5,2.35,0.5,459.5,894.76,740.71
2016,1,11,11,0,968.0,63.0,2.4,1.0,526.0,1020.72,829.56
2016,1,11,11,15,974.0,64.0,2.45,1.5,545.0,1047.39,845.24
2016,1,11,11,30,980.0,65.0,2.5,2.0,564.0,1070.73,859.75
2016,1,11,11,45,982.5,65.5,2.55,2.5,574.5,1086.39,868.95
2016,1,11,12,0,985.0,66.0,2.6,3.0,585.0,1098.39,875.8
2016,1,11,12,15,807.5,105.5,2.65,3.0,533.0,985.05,795.41
2016,1,11,12,30,630.0,145.0,2.7,3.0,481.0,859.66,705.09
2016,1,11,12,45,807.0,104.5,2.75,3.0,531.0,982.29,797.1
2016,1,11,13,0,984.0,64.0,2.8,3.0,581.0,1092.1,875.18
2016,1,11,13,15,979.0,63.5,2.8,3.0,567.5,1076.35,863.31
2016,1,11,13,30,974.0,63.0,2.8,3.0,554.0,1057.04,850.51
2016,1,11,13,45,966.0,61.5,2.8,3.0,533.5,1030.0,832.3
2016,1,11,14,0,958.0,60.0,2.8,3.0,513.0,999.77,811.85
2016,1,11,14,15,945.0,59.0,2.75,3.0,485.0,962.61,785.81
2016,1,11,14,30,932.0,58.0,2.7,3.0,457.0,922.93,757.79
2016,1,11,14,45,914.5,56.0,2.65,3.0,422.5,875.71,723.88
2016,1,11,15,0,897.0,54.0,2.6,3.0,388.0,826.79,688.22
2016,1,11,15,15,871.0,51.5,2.25,2.5,348.5,769.1,644.01
