Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,15,30,845.0,49.0,1.9,2.0,309.0,711.05,598.58
2016,1,11,15,45,806.0,46.0,1.6,1.5,265.0,643.2,544.56
2016,1,11,16,0,767.0,43.0,1.3,1.0,221.0,582.33,493.83
2016,1,11,16,15,705.5,38.5,1.3,0.5,176.0,501.32,425.09
2016,1,11,16,30,644.0,34.0,1.3,0.0,131.0,424.82,356.71
2016,1,11,16,45,532.5,27.0,1.3,-0.5,88.5,325.46,263.75
2016,1,11,17,0,421.0,20.0,1.3,-1.0,46.0,230.36,114.09
2016,1,11,17,15,210.5,10.0,1.3,-1.0,23.0,91.63,0.0
2016,1,11,17,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,1.25,-2.0,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,1.15,-2.5,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,1.25,-3.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,1.35,-3.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,1.45,-3.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,1.7,-3.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,1.8,-3.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,2.15,-2.5,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,1,12,7,45,187.0,12.5,2.7,-1.5,27.0,87.2,0.0
2016,1,12,8,0,374.0,25.0,3.0,-1.0,54.0,231.23,164.75
2016,1,12,8,15,475.5,33.5,3.05,-0.5,95.5,317.06,266.07
2016,1,12,8,30,577.0,42.0,3.1,0.0,137.0,404.86,348.59
2016,1,12,8,45,636.5,48.0,3.2,0.0,181.0,479.73,417.56
2016,1,12,9,0,696.0,54.0,3.3,0.0,225.0,558.74,487.62
2016,1,12,9,15,734.5,58.0,3.55,0.5,267.0,624.21,542.48
2016,1,12,9,30,773.0,62.0,3.8,1.0,309.0,690.99,596.19
2016,1,12,9,45,802.5,64.0,4.1,2.0,347.5,749.08,641.08
2016,1,12,10,0,832.0,66.0,4.4,3.0,386.0,806.92,684.96
2016,1,12,10,15,850.0,68.0,4.55,3.5,418.0,854.15,720.03
2016,1,12,10,30,868.0,70.0,4.7,4.0,450.0,899.73,753.41
2016,1,12,10,45,882.0,71.0,4.9,4.5,476.0,927.76,773.46
2016,1,12,11,0,896.0,72.0,5.1,5.0,502.0,963.43,799.37
2016,1,12,11,15,904.0,73.0,5.2,5.0,521.0,990.68,819.53
2016,1,12,11,30,912.0,74.0,5.3,5.0,540.0,1014.92,837.55
2016,1,12,11,45,921.0,72.5,5.45,5.5,552.0,1033.7,850.45
2016,1,12,12,0,930.0,71.0,5.6,6.0,564.0,1049.17,861.03
2016,1,12,12,15,931.5,71.5,5.65,6.0,567.5,1056.23,866.31
2016,1,12,12,30,933.0,72.0,5.7,6.0,571.0,1059.71,869.19
2016,1,12,12,45,934.5,70.5,5.8,6.5,567.0,1056.92,866.39
2016,1,12,13,0,936.0,69.0,5.9,7.0,563.0,1050.53,861.12
2016,1,12,13,15,738.5,116.0,5.85,7.0,500.5,921.7,763.89
2016,1,12,13,30,541.0,163.0,5.8,7.0,438.0,759.74,638.9
2016,1,12,13,45,724.0,115.0,5.8,7.0,468.0,881.57,735.74
2016,1,12,14,0,907.0,67.0,5.8,7.0,498.0,961.45,797.43
2016,1,12,14,15,472.5,120.5,5.65,7.0,344.5,608.17,518.82
2016,1,12,14,30,38.0,174.0,5.5,7.0,191.0,208.47,175.53
2016,1,12,14,45,35.0,161.0,5.4,7.0,176.0,191.36,161.61
2016,1,12,15,0,32.0,148.0,5.3,7.0,161.0,174.68,147.44
2016,1,12,15,15,29.0,133.5,5.2,6.5,144.5,156.54,132.13
2016,1,12,15,30,26.0,119.0,5.1,6.0,128.0,138.87,117.01
2016,1,12,15,45,19.0,102.5,5.05,6.0,108.5,105.06,87.28
2016,1,12,16,0,12.0,86.0,5.0,6.0,89.0,84.79,69.15
2016,1,12,16,15,6.0,69.0,5.0,5.5,70.5,65.22,51.6
2016,1,12,16,30,0.0,52.0,5.0,5.0,52.0,46.1,34.35
2016,1,12,16,45,0.0,35.0,5.05,5.0,35.0,30.22,19.75
2016,1,12,17,0,0.0,18.0,5.1,5.0,18.0,13.74,2.35
2016,1,12,17,15,0.0,9.0,5.0,4.5,9.0,7.08,0.0
2016,1,12,17,30,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,4.8,3.5,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,4.45,2.5,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,3.55,1.5,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,3.1,0.5,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,2.75,0.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,2.15,-0.5,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,2.05,-1.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,2.0,-1.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,2.0,-1.5,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,1.75,-2.5,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,1.7,-3.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,1.65,-3.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,1.55,-3.5,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,1.45,-4.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,1.35,-4.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,1.3,-4.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,1.25,-4.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,1.2,-4.5,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,1.45,-4.5,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,1.7,-4.0,0.0,0.0,0.0
2016,1,13,7,45,243.5,11.5,1.95,-3.5,30.5,109.32,0.0
2016,1,13,8,0,487.0,23.0,2.2,-3.0,61.0,275.68,198.98
2016,1,13,8,15,585.0,29.5,2.25,-2.5,105.0,363.52,305.64
2016,1,13,8,30,683.0,36.0,2.3,-2.0,149.0,458.78,394.54
2016,1,13,8,45,738.5,40.5,2.35,-1.5,195.0,534.0,462.73
2016,1,13,9,0,794.0,45.0,2.4,-1.0,241.0,607.45,526.4
2016,1,13,9,15,829.0,48.0,2.3,-0.5,284.5,672.07,577.32
2016,1,13,9,30,864.0,51.0,2.2,0.0,328.0,737.83,626.89
2016,1,13,9,45,888.5,53.0,2.15,0.0,367.0,794.46,668.98
2016,1,13,10,0,913.0,55.0,2.1,0.0,406.0,850.47,709.46
2016,1,13,10,15,928.5,56.5,2.1,0.0,439.5,896.94,742.36
2016,1,13,10,30,944.0,58.0,2.1,0.0,473.0,941.47,773.39
2016,1,13,10,45,954.0,59.0,2.1,0.5,499.5,977.96,796.78
2016,1,13,11,0,964.0,60.0,2.1,1.0,526.0,1011.67,817.99
2016,1,13,11,15,970.5,61.0,2.15,1.0,545.0,1038.98,836.66
2016,1,13,11,30,977.0,62.0,2.2,1.0,564.0,1062.98,853.12
2016,1,13,11,45,980.0,62.5,2.25,1.5,575.0,1079.33,862.82
2016,1,13,12,0,983.0,63.0,2.3,2.0,586.0,1092.03,870.2
2016,1,13,12,15,983.0,63.0,2.35,2.0,589.0,1097.27,874.11
2016,1,13,12,30,983.0,63.0,2.4,2.0,592.0,1098.72,875.67
2016,1,13,12,45,980.5,63.0,2.5,2.5,586.5,1093.83,872.17
2016,1,13,13,0,978.0,63.0,2.6,3.0,581.0,1085.19,866.25
2016,1,13,13,15,972.5,62.5,2.6,3.0,568.0,1069.16,855.59
2016,1,13,13,30,967.0,62.0,2.6,3.0,555.0,1049.6,842.65
2016,1,13,13,45,957.5,61.0,2.65,3.0,534.5,1022.04,824.69
2016,1,13,14,0,948.0,60.0,2.7,3.0,514.0,991.38,804.5
2016,1,13,14,15,935.5,59.0,2.65,3.0,486.0,955.02,779.04
2016,1,13,14,30,923.0,58.0,2.6,3.0,458.0,916.13,751.62
2016,1,13,14,45,903.5,56.5,2.55,3.0,424.0,868.2,717.2
2016,1,13,15,0,884.0,55.0,2.5,3.0,390.0,818.74,681.19
2016,1,13,15,15,858.0,53.0,2.2,2.5,350.5,762.23,638.3
2016,1,13,15,30,832.0,51.0,1.9,2.0,311.0,705.4,594.24
2016,1,13,15,45,792.0,48.0,1.6,1.5,267.5,643.66,545.1
2016,1,13,16,0,752.0,45.0,1.3,1.0,224.0,576.24,489.27
2016,1,13,16,15,691.5,40.0,1.3,0.5,179.0,495.78,421.28
2016,1,13,16,30,631.0,35.0,1.3,0.0,134.0,419.8,353.7
2016,1,13,16,45,522.0,28.0,1.35,-0.5,91.5,322.1,263.73
2016,1,13,17,0,413.0,21.0,1.4,-1.0,49.0,230.3,139.44
2016,1,13,17,15,206.5,10.5,1.4,-1.0,24.5,90.71,0.0
2016,1,13,17,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,1.45,-1.5,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.55,-2.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.55,-2.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,1.55,-2.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,2.25,-1.5,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,14,7,45,195.5,12.5,2.75,-0.5,28.0,89.95,0.0
2016,1,14,8,0,391.0,25.0,3.0,0.0,56.0,231.21,166.69
2016,1,14,8,15,492.0,33.0,2.95,0.0,98.0,317.08,265.9
2016,1,14,8,30,593.0,41.0,2.9,0.0,140.0,411.1,353.61
2016,1,14,8,45,653.0,46.5,2.9,0.5,184.5,486.33,421.74
2016,1,14,9,0,713.0,52.0,2.9,1.0,229.0,565.77,490.59
2016,1,14,9,15,751.0,55.5,2.9,2.0,271.5,630.98,542.77
2016,1,14,9,30,789.0,59.0,2.9,3.0,314.0,697.45,593.31
2016,1,14,9,45,819.0,61.0,2.9,4.0,353.0,756.55,636.19
2016,1,14,10,0,849.0,63.0,2.9,5.0,392.0,815.47,677.55
2016,1,14,10,15,866.5,65.0,3.0,5.5,424.5,853.59,704.07
2016,1,14,10,30,884.0,67.0,3.1,6.0,457.0,898.74,735.61
2016,1,14,10,45,896.0,68.5,3.25,6.5,483.5,936.18,761.39
2016,1,14,11,0,908.0,70.0,3.4,7.0,510.0,971.15,785.23
2016,1,14,11,15,916.0,71.0,3.4,7.5,529.0,998.86,802.53
2016,1,14,11,30,924.0,72.0,3.4,8.0,548.0,1023.51,817.64
2016,1,14,11,45,928.5,72.0,3.45,8.5,559.5,1040.1,827.49
2016,1,14,12,0,933.0,72.0,3.5,9.0,571.0,1053.27,835.1
2016,1,14,12,15,934.5,72.5,3.45,9.0,574.5,1060.54,839.38
2016,1,14,12,30,936.0,73.0,3.4,9.0,578.0,1064.21,841.36
2016,1,14,12,45,936.0,72.0,3.4,9.5,574.0,1060.74,837.47
2016,1,14,13,0,936.0,71.0,3.4,10.0,570.0,1053.65,831.32
2016,1,14,13,15,931.5,70.5,3.25,10.0,558.0,1039.14,820.35
2016,1,14,13,30,927.0,70.0,3.1,10.0,546.0,1021.21,807.19
2016,1,14,13,45,920.0,68.5,3.0,10.5,526.0,996.2,788.2
2016,1,14,14,0,913.0,67.0,2.9,11.0,506.0,968.11,767.22
2016,1,14,14,15,900.5,65.5,2.7,10.5,479.5,932.0,742.46
2016,1,14,14,30,888.0,64.0,2.5,10.0,453.0,893.47,715.84
2016,1,14,14,45,871.0,62.0,2.3,10.0,419.5,848.18,682.78
2016,1,14,15,0,854.0,60.0,2.1,10.0,386.0,801.28,648.25
2016,1,14,15,15,827.5,57.5,1.95,9.0,347.5,752.69,614.64
2016,1,14,15,30,801.0,55.0,1.8,8.0,309.0,695.14,573.24
2016,1,14,15,45,762.0,51.5,1.7,7.5,266.0,627.47,522.08
2016,1,14,16,0,723.0,48.0,1.6,7.0,223.0,561.26,469.5
2016,1,14,16,15,662.5,43.0,1.6,6.0,178.5,481.99,404.08
2016,1,14,16,30,602.0,38.0,1.6,5.0,134.0,407.08,338.95
2016,1,14,16,45,494.5,30.0,1.65,4.5,92.0,310.32,251.47
2016,1,14,17,0,387.0,22.0,1.7,4.0,50.0,220.47,139.91
2016,1,14,17,15,193.5,11.0,1.65,3.5,25.0,86.02,0.0
2016,1,14,17,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,2.0,1.5,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,1.65,0.5,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,1.65,1.5,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,15,7,45,0.0,9.0,0.6,1.0,9.0,7.08,0.0
2016,1,15,8,0,0.0,18.0,0.4,1.0,18.0,13.72,4.86
2016,1,15,8,15,0.0,32.0,0.4,1.0,32.0,24.96,16.1
2016,1,15,8,30,0.0,46.0,0.4,1.0,46.0,37.3,27.52
2016,1,15,8,45,0.0,61.0,0.45,1.5,61.0,50.58,39.58
2016,1,15,9,0,0.0,76.0,0.5,2.0,76.0,63.81,51.43
2016,1,15,9,15,0.0,90.0,0.6,2.0,90.0,76.0,62.27
2016,1,15,9,30,0.0,104.0,0.7,2.0,104.0,88.29,73.06
2016,1,15,9,45,0.0,109.5,0.8,2.5,109.5,91.8,75.88
2016,1,15,10,0,0.0,115.0,0.9,3.0,115.0,95.66,78.98
2016,1,15,10,15,0.0,113.5,1.2,3.0,113.5,92.88,76.42
2016,1,15,10,30,0.0,112.0,1.5,3.0,112.0,90.55,74.27
2016,1,15,10,45,0.0,105.0,1.8,3.5,105.0,83.45,67.84
2016,1,15,11,0,0.0,98.0,2.1,4.0,98.0,76.8,61.84
2016,1,15,11,15,0.0,114.5,2.25,4.0,114.5,91.42,74.46
2016,1,15,11,30,0.0,131.0,2.4,4.0,131.0,106.43,87.33
2016,1,15,11,45,0.0,90.5,2.55,4.5,90.5,69.86,55.47
2016,1,15,12,0,0.0,50.0,2.7,5.0,50.0,38.33,27.94
2016,1,15,12,15,0.0,51.5,2.75,5.0,51.5,39.48,28.95
2016,1,15,12,30,0.0,53.0,2.8,5.0,53.0,40.64,29.96
2016,1,15,12,45,0.0,50.5,2.85,5.5,50.5,38.71,28.22
2016,1,15,13,0,0.0,48.0,2.9,6.0,48.0,36.78,26.49
2016,1,15,13,15,0.0,41.5,2.95,6.0,41.5,31.78,22.15
2016,1,15,13,30,0.0,35.0,3.0,6.0,35.0,26.77,17.8
2016,1,15,13,45,0.0,36.0,3.1,6.5,36.0,27.53,18.45
2016,1,15,14,0,0.0,37.0,3.2,7.0,37.0,28.29,19.1
2016,1,15,14,15,0.0,28.0,3.2,7.0,28.0,21.38,13.09
2016,1,15,14,30,0.0,19.0,3.2,7.0,19.0,14.48,7.07
2016,1,15,14,45,0.0,31.0,3.25,7.0,31.0,23.66,15.16
2016,1,15,15,0,0.0,43.0,3.3,7.0,43.0,32.86,23.28
2016,1,15,15,15,0.0,38.5,3.35,7.0,38.5,29.39,20.27
2016,1,15,15,30,0.0,34.0,3.4,7.0,34.0,25.93,17.25
2016,1,15,15,45,0.0,29.0,3.45,7.0,29.0,22.09,13.86
2016,1,15,16,0,0.0,24.0,3.5,7.0,24.0,18.26,10.45
2016,1,15,16,15,0.0,19.0,3.3,7.0,19.0,14.44,7.01
2016,1,15,16,30,0.0,14.0,3.1,7.0,14.0,10.62,3.57
2016,1,15,16,45,0.0,9.5,2.95,7.0,9.5,7.2,0.43
2016,1,15,17,0,0.0,5.0,2.8,7.0,5.0,3.78,0.0
2016,1,15,17,15,0.0,2.5,2.8,6.5,2.5,1.97,0.0
2016,1,15,17,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,4.35,4.5,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,4.25,4.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,3.95,3.5,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,2.9,2.5,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,2.25,1.5,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,16,7,45,175.0,13.5,2.55,2.5,28.0,81.65,0.0
2016,1,16,8,0,350.0,27.0,2.7,3.0,56.0,219.99,159.4
2016,1,16,8,15,452.0,36.5,2.7,3.5,98.0,304.12,251.95
2016,1,16,8,30,554.0,46.0,2.7,4.0,140.0,397.8,337.22
2016,1,16,8,45,620.0,51.0,2.75,5.0,184.5,473.76,404.18
2016,1,16,9,0,686.0,56.0,2.8,6.0,229.0,549.83,468.62
2016,1,16,9,15,351.0,88.5,2.85,6.5,178.0,379.75,326.28
2016,1,16,9,30,16.0,121.0,2.9,7.0,127.0,118.91,98.43
2016,1,16,9,45,60.5,144.5,3.0,7.5,168.0,193.47,163.92
2016,1,16,10,0,105.0,168.0,3.1,8.0,209.0,276.77,234.71
2016,1,16,10,15,485.5,120.0,3.2,8.5,333.5,591.58,499.7
2016,1,16,10,30,866.0,72.0,3.3,9.0,458.0,897.56,730.37
2016,1,16,10,45,878.5,73.5,3.4,9.5,484.0,935.78,753.75
2016,1,16,11,0,891.0,75.0,3.5,10.0,510.0,960.42,769.48
2016,1,16,11,15,898.0,76.0,3.55,10.0,529.0,986.99,787.77
2016,1,16,11,30,905.0,77.0,3.6,10.0,548.0,1010.53,803.91
2016,1,16,11,45,908.5,77.5,3.65,10.0,559.0,1026.72,814.95
2016,1,16,12,0,912.0,78.0,3.7,10.0,570.0,1039.54,823.81
2016,1,16,12,15,913.0,78.5,3.7,10.0,573.5,1046.35,828.22
2016,1,16,12,30,914.0,79.0,3.7,10.0,577.0,1049.63,830.39
2016,1,16,12,45,910.5,79.0,3.75,10.5,572.5,1044.13,825.45
2016,1,16,13,0,907.0,79.0,3.8,11.0,568.0,1035.13,818.31
2016,1,16,13,15,901.5,78.5,3.75,11.0,555.5,1020.04,807.81
2016,1,16,13,30,896.0,78.0,3.7,11.0,543.0,1001.66,795.16
2016,1,16,13,45,546.0,148.5,3.65,11.0,429.0,737.38,601.43
2016,1,16,14,0,196.0,219.0,3.6,11.0,315.0,432.01,357.75
2016,1,16,14,15,523.0,146.0,3.45,10.5,382.5,686.64,568.44
2016,1,16,14,30,850.0,73.0,3.3,10.0,450.0,882.06,715.54
2016,1,16,14,45,831.5,70.5,3.15,10.0,417.0,835.37,679.55
2016,1,16,15,0,813.0,68.0,3.0,10.0,384.0,787.14,644.14
2016,1,16,15,15,785.5,65.0,2.65,9.5,345.5,729.92,601.3
2016,1,16,15,30,758.0,62.0,2.3,9.0,307.0,672.46,557.44
2016,1,16,15,45,721.5,57.5,2.0,8.5,265.0,606.98,506.48
2016,1,16,16,0,685.0,53.0,1.7,8.0,223.0,542.8,454.06
2016,1,16,16,15,624.5,47.0,1.65,7.5,179.0,463.93,388.23
2016,1,16,16,30,564.0,41.0,1.6,7.0,135.0,389.52,323.33
2016,1,16,16,45,466.5,32.5,1.55,6.5,94.0,304.68,246.67
2016,1,16,17,0,369.0,24.0,1.5,6.0,53.0,222.46,153.07
2016,1,16,17,15,184.5,12.0,1.5,5.5,26.5,83.39,0.0
2016,1,16,17,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,1.8,0.5,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,17,7,45,0.0,6.5,2.6,0.0,6.5,5.11,0.0
2016,1,17,8,0,0.0,13.0,2.7,0.0,13.0,9.88,2.04
2016,1,17,8,15,0.0,23.5,2.7,0.0,23.5,17.91,9.98
2016,1,17,8,30,0.0,34.0,2.7,0.0,34.0,25.96,17.48
2016,1,17,8,45,0.0,44.5,2.7,0.0,44.5,34.04,24.95
2016,1,17,9,0,0.0,55.0,2.7,0.0,55.0,42.32,32.53
2016,1,17,9,15,0.0,66.0,2.7,0.0,66.0,51.56,40.89
2016,1,17,9,30,0.0,77.0,2.7,0.0,77.0,60.86,49.21
2016,1,17,9,45,42.5,122.0,2.75,0.5,138.5,150.63,130.15
2016,1,17,10,0,85.0,167.0,2.8,1.0,200.0,240.52,208.92
2016,1,17,10,15,81.5,184.0,2.9,1.0,218.5,258.44,223.56
2016,1,17,10,30,78.0,201.0,3.0,1.0,237.0,276.25,238.19
2016,1,17,10,45,48.0,193.0,3.15,1.5,215.5,237.39,203.3
2016,1,17,11,0,18.0,185.0,3.3,2.0,194.0,179.0,151.62
2016,1,17,11,15,23.0,195.5,3.3,2.5,207.5,194.13,164.46
2016,1,17,11,30,28.0,206.0,3.3,3.0,221.0,209.63,177.37
2016,1,17,11,45,14.0,181.5,3.3,3.5,189.0,169.4,142.04
2016,1,17,12,0,0.0,157.0,3.3,4.0,157.0,130.51,107.81
2016,1,17,12,15,0.0,161.0,3.3,4.0,161.0,134.23,111.02
2016,1,17,12,30,0.0,165.0,3.3,4.0,165.0,138.09,114.3
2016,1,17,12,45,0.0,147.5,3.3,4.5,147.5,121.2,99.65
2016,1,17,13,0,0.0,130.0,3.3,5.0,130.0,104.89,85.53
2016,1,17,13,15,43.0,182.0,3.3,5.0,204.5,217.64,183.75
2016,1,17,13,30,86.0,234.0,3.3,5.0,279.0,323.68,273.7
2016,1,17,13,45,452.5,168.5,3.35,5.0,392.0,670.16,564.29
2016,1,17,14,0,819.0,103.0,3.4,5.0,505.0,935.08,766.43
2016,1,17,14,15,805.0,100.5,3.3,5.0,478.0,905.33,742.34
2016,1,17,14,30,791.0,98.0,3.2,5.0,451.0,865.96,713.7
2016,1,17,14,45,395.5,110.5,3.15,5.0,287.0,500.2,427.34
2016,1,17,15,0,0.0,123.0,3.1,5.0,123.0,103.55,84.86
2016,1,17,15,15,0.0,111.0,2.8,4.5,111.0,93.08,76.51
2016,1,17,15,30,0.0,99.0,2.5,4.0,99.0,82.75,67.7
2016,1,17,15,45,327.0,81.5,2.25,4.0,164.0,352.38,307.38
2016,1,17,16,0,654.0,64.0,2.0,4.0,229.0,540.35,461.57
2016,1,17,16,15,591.5,57.0,1.9,3.0,184.5,460.37,392.23
2016,1,17,16,30,529.0,50.0,1.8,2.0,140.0,385.21,326.14
2016,1,17,16,45,442.0,39.0,1.7,1.5,98.5,299.14,247.48
2016,1,17,17,0,355.0,28.0,1.6,1.0,57.0,221.16,159.96
2016,1,17,17,15,177.5,14.0,1.6,0.5,28.5,82.24,0.0
2016,1,17,17,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,1.35,-0.5,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,1.35,-2.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,2.05,-2.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,2.55,-2.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,2.7,-2.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,2.75,-2.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,2.8,-2.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,2.9,-2.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,3.0,-2.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,3.05,-2.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,3.1,-2.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,3.2,-2.5,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,3.3,-3.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,3.25,-3.0,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,3.2,-3.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,3.2,-3.5,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,3.2,-4.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,3.05,-4.0,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,2.9,-4.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,2.8,-4.5,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,2.7,-5.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,2.55,-5.0,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,2.4,-5.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,2.3,-5.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,2.15,-5.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,2.05,-5.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,2.3,-4.5,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,2.6,-4.0,0.0,0.0,0.0
2016,1,18,7,45,255.5,11.5,2.9,-3.5,33.0,111.78,0.0
2016,1,18,8,0,511.0,23.0,3.2,-3.0,66.0,283.69,214.11
2016,1,18,8,15,605.5,29.5,3.3,-2.5,111.5,368.42,311.9
2016,1,18,8,30,700.0,36.0,3.4,-2.0,157.0,462.28,400.08
2016,1,18,8,45,755.0,40.0,3.55,-2.0,204.0,532.62,466.12
2016,1,18,9,0,810.0,44.0,3.7,-2.0,251.0,610.39,535.72
2016,1,18,9,15,845.0,47.0,3.7,-1.5,295.5,676.07,589.04
2016,1,18,9,30,880.0,50.0,3.7,-1.0,340.0,742.88,641.35
2016,1,18,9,45,905.0,51.5,3.75,-1.0,380.0,800.28,685.97
2016,1,18,10,0,930.0,53.0,3.8,-1.0,420.0,857.1,729.2
2016,1,18,10,15,946.0,55.0,3.8,-1.0,454.5,905.79,765.08
2016,1,18,10,30,962.0,57.0,3.8,-1.0,489.0,952.53,798.98
2016,1,18,10,45,974.0,57.5,3.85,-1.0,517.0,991.23,826.81
2016,1,18,11,0,986.0,58.0,3.9,-1.0,545.0,1027.18,852.49
2016,1,18,11,15,993.5,59.0,3.9,-0.5,565.5,1056.47,871.25
2016,1,18,11,30,1001.0,60.0,3.9,0.0,586.0,1082.39,887.53
2016,1,18,11,45,1005.0,60.0,3.95,0.0,598.0,1099.9,899.74
2016,1,18,12,0,1009.0,60.0,4.0,0.0,610.0,1113.68,909.58
2016,1,18,12,15,1010.5,60.5,4.05,0.0,614.5,1121.76,915.67
2016,1,18,12,30,1012.0,61.0,4.1,0.0,619.0,1125.94,919.21
2016,1,18,12,45,1008.5,62.0,4.15,0.0,615.0,1121.76,916.93
2016,1,18,13,0,1005.0,63.0,4.2,0.0,611.0,1113.69,912.09
2016,1,18,13,15,1001.0,62.5,4.15,0.0,598.5,1099.26,901.52
2016,1,18,13,30,997.0,62.0,4.1,0.0,586.0,1081.11,888.46
2016,1,18,13,45,990.5,61.0,4.1,0.0,566.0,1056.23,871.25
2016,1,18,14,0,984.0,60.0,4.1,0.0,546.0,1027.96,851.63
2016,1,18,14,15,973.0,58.5,4.0,0.0,518.0,991.6,824.81
2016,1,18,14,30,962.0,57.0,3.9,0.0,490.0,952.44,796.02
2016,1,18,14,45,947.0,55.5,3.85,-0.5,456.0,907.25,764.34
2016,1,18,15,0,932.0,54.0,3.8,-1.0,422.0,860.03,730.58
2016,1,18,15,15,909.0,52.0,3.55,-1.0,382.0,804.02,686.92
2016,1,18,15,30,886.0,50.0,3.3,-1.0,342.0,747.24,641.95
2016,1,18,15,45,852.5,47.0,3.1,-1.5,297.5,681.21,589.76
2016,1,18,16,0,819.0,44.0,2.9,-2.0,253.0,616.16,536.69
2016,1,18,16,15,766.0,40.0,2.6,-2.5,206.0,539.16,468.71
2016,1,18,16,30,713.0,36.0,2.3,-3.0,159.0,469.4,403.93
2016,1,18,16,45,620.0,29.5,2.0,-3.5,113.0,375.64,316.14
2016,1,18,17,0,527.0,23.0,1.7,-4.0,67.0,291.53,219.61
2016,1,18,17,15,263.5,11.5,1.7,-4.0,33.5,114.89,0.0
2016,1,18,17,30,0.0,0.0,1.7,-4.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,1.75,-4.5,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,1.8,-5.5,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,1.85,-6.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,1.9,-6.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,1.95,-6.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,2.0,-6.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,2.1,-6.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,2.2,-6.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,2.25,-6.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,2.3,-6.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,2.4,-6.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,2.5,-6.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,2.5,-6.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,2.5,-6.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,2.5,-6.5,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,2.55,-7.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,2.65,-7.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,2.7,-7.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,2.65,-7.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,2.55,-7.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,2.45,-7.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,2.4,-7.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,2.35,-7.5,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,2.3,-8.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,2.25,-8.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,2.2,-8.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,2.2,-8.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,2.2,-8.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,2.35,-7.5,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,7,45,252.0,12.0,2.7,-7.0,33.5,110.29,0.0
2016,1,19,8,0,504.0,24.0,2.9,-7.0,67.0,280.47,216.38
2016,1,19,8,15,597.0,31.0,2.95,-6.5,112.5,364.47,312.69
2016,1,19,8,30,690.0,38.0,3.0,-6.0,158.0,457.64,400.97
2016,1,19,8,45,742.0,42.5,3.15,-6.0,204.5,531.15,470.1
2016,1,19,9,0,794.0,47.0,3.3,-6.0,251.0,608.11,539.57
2016,1,19,9,15,828.0,50.5,3.3,-5.5,295.0,667.68,588.75
2016,1,19,9,30,862.0,54.0,3.3,-5.0,339.0,733.71,640.99
2016,1,19,9,45,884.0,56.0,3.35,-5.0,378.5,788.76,684.17
2016,1,19,10,0,906.0,58.0,3.4,-5.0,418.0,843.03,725.87
2016,1,19,10,15,921.5,60.0,3.4,-4.5,452.0,890.52,759.91
2016,1,19,10,30,937.0,62.0,3.4,-4.0,486.0,936.09,791.87
2016,1,19,10,45,947.0,63.5,3.4,-3.5,513.0,973.68,817.28
2016,1,19,11,0,957.0,65.0,3.4,-3.0,540.0,1008.51,840.41
2016,1,19,11,15,964.0,66.0,3.4,-2.5,560.0,1036.77,858.5
2016,1,19,11,30,971.0,67.0,3.4,-2.0,580.0,1061.76,874.18
2016,1,19,11,45,974.0,67.5,3.4,-2.0,592.0,1078.63,885.52
2016,1,19,12,0,977.0,68.0,3.4,-2.0,604.0,1091.85,894.43
2016,1,19,12,15,978.5,68.5,3.4,-1.5,608.0,1099.82,898.18
2016,1,19,12,30,980.0,69.0,3.4,-1.0,612.0,1104.01,899.44
2016,1,19,12,45,978.5,68.5,3.45,-1.0,607.5,1099.97,897.08
2016,1,19,13,0,977.0,68.0,3.5,-1.0,603.0,1092.15,892.26
2016,1,19,13,15,973.0,67.5,3.5,-1.0,591.0,1078.07,882.62
2016,1,19,13,30,969.0,67.0,3.5,-1.0,579.0,1060.36,870.56
2016,1,19,13,45,961.0,66.0,3.5,-1.0,559.0,1034.57,852.7
2016,1,19,14,0,953.0,65.0,3.5,-1.0,539.0,1005.54,832.55
2016,1,19,14,15,942.0,64.0,3.45,-1.0,512.0,970.67,807.62
2016,1,19,14,30,931.0,63.0,3.4,-1.0,485.0,933.1,780.59
2016,1,19,14,45,914.0,61.5,3.35,-1.0,451.0,887.18,746.97
2016,1,19,15,0,897.0,60.0,3.3,-1.0,417.0,839.46,711.59
2016,1,19,15,15,874.0,57.5,3.1,-1.0,377.5,784.12,668.76
2016,1,19,15,30,851.0,55.0,2.9,-1.0,338.0,728.09,624.67
2016,1,19,15,45,816.5,51.5,2.7,-1.5,294.5,668.56,577.75
2016,1,19,16,0,782.0,48.0,2.5,-2.0,251.0,602.76,523.76
2016,1,19,16,15,728.5,43.5,2.2,-2.5,204.5,525.36,455.81
2016,1,19,16,30,675.0,39.0,1.9,-3.0,158.0,451.56,388.3
2016,1,19,16,45,582.5,32.0,1.65,-3.5,113.0,359.2,302.63
2016,1,19,17,0,490.0,25.0,1.4,-4.0,68.0,275.85,211.63
2016,1,19,17,15,245.0,12.5,1.4,-4.0,34.0,125.22,0.0
2016,1,19,17,30,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,1.4,-4.5,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,1.35,-5.0,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,1.3,-5.5,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,1.3,-6.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,1.25,-6.0,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,1.2,-6.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,1.15,-6.5,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,1.1,-7.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,1.05,-7.0,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,1.0,-7.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,1.0,-7.5,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,1.0,-8.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,0.95,-8.0,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,0.9,-8.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,0.9,-8.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,0.9,-8.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,0.9,-8.0,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,0.9,-8.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,0.9,-8.5,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,0.9,-9.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,0.85,-9.0,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,0.8,-9.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,0.8,-9.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,0.8,-9.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,0.8,-9.0,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,0.8,-9.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,0.8,-9.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,0.8,-9.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,0.8,-8.5,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,0.8,-7.5,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,0.8,-7.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,0.8,-7.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,0.8,-7.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,0.75,-7.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,0.7,-7.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,0.65,-7.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,0.6,-7.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,0.45,-6.5,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,0.3,-6.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,0.2,-6.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,0.1,-6.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,0.25,-6.0,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,0.4,-6.0,0.0,0.0,0.0
2016,1,20,7,45,134.0,16.5,0.55,-6.0,28.0,84.16,0.0
2016,1,20,8,0,268.0,33.0,0.7,-6.0,56.0,185.05,142.27
2016,1,20,8,15,367.0,45.0,0.85,-5.5,97.5,264.6,224.95
2016,1,20,8,30,466.0,57.0,1.0,-5.0,139.0,354.69,307.61
2016,1,20,8,45,520.0,66.5,1.15,-4.5,181.5,424.5,370.7
2016,1,20,9,0,574.0,76.0,1.3,-4.0,224.0,498.43,435.13
2016,1,20,9,15,384.0,106.0,1.4,-3.5,212.5,421.04,369.22
2016,1,20,9,30,194.0,136.0,1.5,-3.0,201.0,298.38,262.72
2016,1,20,9,45,183.5,153.5,1.65,-2.5,220.5,317.12,278.85
2016,1,20,10,0,173.0,171.0,1.8,-2.0,240.0,334.74,292.83
2016,1,20,10,15,256.5,176.0,1.9,-1.5,288.0,436.6,379.38
2016,1,20,10,30,340.0,181.0,2.0,-1.0,336.0,525.17,452.4
2016,1,20,10,45,318.0,196.5,2.15,-1.0,348.0,532.96,457.21
2016,1,20,11,0,296.0,212.0,2.3,-1.0,360.0,538.56,460.85
2016,1,20,11,15,285.0,223.0,2.4,-0.5,369.5,547.34,466.46
2016,1,20,11,30,274.0,234.0,2.5,0.0,379.0,554.73,470.93
2016,1,20,11,45,253.5,242.5,2.7,0.0,379.0,548.18,465.23
2016,1,20,12,0,233.0,251.0,2.9,0.0,379.0,516.03,439.41
2016,1,20,12,15,312.5,238.5,2.95,0.0,411.5,607.41,515.14
2016,1,20,12,30,392.0,226.0,3.0,0.0,444.0,674.08,569.76
2016,1,20,12,45,339.0,235.0,3.15,0.0,423.0,630.27,533.74
2016,1,20,13,0,286.0,244.0,3.3,0.0,402.0,585.58,497.34
2016,1,20,13,15,171.5,237.0,3.35,0.0,331.0,434.95,372.44
2016,1,20,13,30,57.0,230.0,3.4,0.0,260.0,287.97,246.37
2016,1,20,13,45,40.5,212.0,3.45,0.5,233.5,250.12,213.91
2016,1,20,14,0,24.0,194.0,3.5,1.0,207.0,193.27,164.62
2016,1,20,14,15,21.0,183.0,3.45,1.0,194.0,179.73,153.16
2016,1,20,14,30,18.0,172.0,3.4,1.0,181.0,166.51,141.85
2016,1,20,14,45,9.0,139.0,3.35,1.0,143.5,125.31,105.81
2016,1,20,15,0,0.0,106.0,3.3,1.0,106.0,86.02,71.07
2016,1,20,15,15,0.0,95.5,3.1,0.5,95.5,77.03,63.4
2016,1,20,15,30,0.0,85.0,2.9,0.0,85.0,68.14,55.68
2016,1,20,15,45,0.0,73.5,2.7,0.0,73.5,58.37,46.98
2016,1,20,16,0,0.0,62.0,2.5,0.0,62.0,48.68,38.25
2016,1,20,16,15,0.0,50.0,2.4,0.0,50.0,38.55,29.03
2016,1,20,16,30,0.0,38.0,2.3,0.0,38.0,29.05,20.29
2016,1,20,16,45,0.0,27.0,2.25,0.0,27.0,20.6,12.43
2016,1,20,17,0,0.0,16.0,2.2,0.0,16.0,12.17,4.3
2016,1,20,17,15,0.0,8.0,2.15,0.0,8.0,6.07,0.0
2016,1,20,17,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,2.1,-0.5,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,2.15,-1.0,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,2.25,-1.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,2.25,-1.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,2.2,-1.5,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,2.25,-2.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,2.35,-2.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,2.15,-2.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,2.05,-2.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,2.0,-2.5,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,1.95,-3.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,1.8,-3.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,1.7,-3.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,1.65,-3.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,1.55,-3.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,1.45,-3.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,1.35,-3.5,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,1.3,-4.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,1.25,-4.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,1.15,-4.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,1.15,-4.5,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,1.35,-4.5,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,21,7,45,179.5,15.5,1.7,-3.5,31.5,102.98,0.0
2016,1,21,8,0,359.0,31.0,1.9,-3.0,63.0,224.68,173.3
2016,1,21,8,15,459.0,41.0,2.0,-2.0,106.5,307.42,259.76
2016,1,21,8,30,559.0,51.0,2.1,-1.0,150.0,400.63,344.7
2016,1,21,8,45,628.5,56.5,2.25,-0.5,196.5,479.86,415.8
2016,1,21,9,0,698.0,62.0,2.4,0.0,243.0,564.43,488.78
2016,1,21,9,15,737.0,66.5,2.45,0.0,287.0,625.86,540.52
2016,1,21,9,30,776.0,71.0,2.5,0.0,331.0,694.37,594.84
2016,1,21,9,45,809.5,72.5,2.6,0.0,372.0,756.14,642.65
2016,1,21,10,0,843.0,74.0,2.7,0.0,413.0,817.86,689.47
2016,1,21,10,15,743.0,93.5,2.65,0.5,410.0,790.79,665.21
2016,1,21,10,30,643.0,113.0,2.6,1.0,407.0,749.06,630.55
2016,1,21,10,45,780.0,96.0,2.6,1.5,473.0,868.63,719.86
2016,1,21,11,0,917.0,79.0,2.6,2.0,539.0,987.63,803.94
2016,1,21,11,15,925.0,80.0,2.5,2.0,559.0,1016.19,821.01
2016,1,21,11,30,933.0,81.0,2.4,2.0,579.0,1041.65,836.73
2016,1,21,11,45,940.0,81.0,2.3,2.5,592.0,1061.56,846.97
2016,1,21,12,0,947.0,81.0,2.2,3.0,605.0,1078.03,854.81
2016,1,21,12,15,948.5,81.0,2.1,3.0,609.0,1085.32,857.87
2016,1,21,12,30,950.0,81.0,2.0,3.0,613.0,1088.93,858.6
2016,1,21,12,45,950.5,80.0,1.95,3.0,609.5,1086.52,856.17
2016,1,21,13,0,951.0,79.0,1.9,3.0,606.0,1080.39,851.47
2016,1,21,13,15,946.5,78.5,1.8,3.0,594.0,1066.18,840.61
2016,1,21,13,30,942.0,78.0,1.7,3.0,582.0,1048.43,827.57
2016,1,21,13,45,935.0,76.5,1.65,3.0,562.5,1023.54,810.59
2016,1,21,14,0,928.0,75.0,1.6,3.0,543.0,995.44,791.55
2016,1,21,14,15,916.0,73.5,1.55,3.0,515.5,959.66,767.13
2016,1,21,14,30,904.0,72.0,1.5,3.0,488.0,921.3,740.85
2016,1,21,14,45,886.5,70.0,1.5,3.0,454.0,884.52,716.25
2016,1,21,15,0,869.0,68.0,1.5,3.0,420.0,835.91,682.6
2016,1,21,15,15,844.0,65.5,1.3,2.5,380.5,779.17,641.02
2016,1,21,15,30,819.0,63.0,1.1,2.0,341.0,721.79,598.17
2016,1,21,15,45,780.5,59.5,0.9,1.5,297.0,653.28,545.69
2016,1,21,16,0,742.0,56.0,0.7,1.0,253.0,586.02,491.88
2016,1,21,16,15,685.5,50.5,0.75,0.5,206.5,507.1,428.04
2016,1,21,16,30,629.0,45.0,0.8,0.0,160.0,432.01,363.98
2016,1,21,16,45,530.5,37.5,0.9,0.0,115.0,337.76,280.6
2016,1,21,17,0,432.0,30.0,1.0,0.0,70.0,260.09,201.99
2016,1,21,17,15,216.0,15.0,1.0,0.0,35.0,119.93,0.0
2016,1,21,17,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,1.25,-1.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,1.35,-1.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,1.45,-1.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,1.85,-1.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,2.0,-1.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
