Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,1,0,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,2.55,-1.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,2.8,-1.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,3.0,-1.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,3.2,-1.5,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,3.4,-2.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,3.5,-2.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,3.6,-2.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,3.7,-2.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,3.8,-2.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,3.95,-2.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,4.1,-2.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,4.3,-2.5,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,4.5,-3.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,4.6,-3.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,4.7,-3.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,4.8,-3.5,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,4.9,-4.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,4.95,-4.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,5.0,-4.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,5.1,-4.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,5.2,-4.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,5.1,-4.0,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,5.0,-4.0,0.0,0.0,0.0
2016,1,22,7,45,0.0,4.0,4.95,-4.0,4.0,3.02,0.0
2016,1,22,8,0,0.0,8.0,4.9,-4.0,8.0,6.06,0.0
2016,1,22,8,15,0.0,14.5,4.8,-4.0,14.5,11.01,4.12
2016,1,22,8,30,0.0,21.0,4.7,-4.0,21.0,15.97,8.79
2016,1,22,8,45,0.0,27.5,4.65,-4.0,27.5,20.94,13.45
2016,1,22,9,0,0.0,34.0,4.6,-4.0,34.0,25.93,18.09
2016,1,22,9,15,0.0,41.0,4.55,-4.0,41.0,31.31,23.03
2016,1,22,9,30,0.0,48.0,4.5,-4.0,48.0,36.7,27.93
2016,1,22,9,45,0.0,58.5,4.5,-4.0,58.5,44.81,35.26
2016,1,22,10,0,0.0,69.0,4.5,-4.0,69.0,52.93,42.56
2016,1,22,10,15,0.0,89.5,4.65,-4.0,89.5,69.93,57.82
2016,1,22,10,30,0.0,110.0,4.8,-4.0,110.0,88.07,74.0
2016,1,22,10,45,0.0,130.5,4.95,-4.0,130.5,106.7,90.51
2016,1,22,11,0,0.0,151.0,5.1,-4.0,151.0,125.8,107.35
2016,1,22,11,15,0.0,152.5,5.15,-4.0,152.5,126.58,107.88
2016,1,22,11,30,0.0,154.0,5.2,-4.0,154.0,127.51,108.58
2016,1,22,11,45,0.0,131.0,5.3,-4.0,131.0,105.55,89.01
2016,1,22,12,0,0.0,108.0,5.4,-4.0,108.0,84.8,70.5
2016,1,22,12,15,0.0,102.5,5.4,-4.0,102.5,79.97,66.17
2016,1,22,12,30,0.0,97.0,5.4,-4.0,97.0,75.23,61.93
2016,1,22,12,45,0.0,100.5,5.4,-4.0,100.5,78.24,64.63
2016,1,22,13,0,0.0,104.0,5.4,-4.0,104.0,81.3,67.38
2016,1,22,13,15,0.0,103.5,5.3,-3.5,103.5,80.92,66.97
2016,1,22,13,30,0.0,103.0,5.2,-3.0,103.0,80.58,66.6
2016,1,22,13,45,0.0,99.5,5.15,-3.0,99.5,77.65,64.06
2016,1,22,14,0,0.0,96.0,5.1,-3.0,96.0,74.75,61.56
2016,1,22,14,15,25.5,145.0,5.2,-3.0,157.0,158.16,137.11
2016,1,22,14,30,51.0,194.0,5.3,-3.0,218.0,239.54,209.8
2016,1,22,14,45,25.5,105.5,5.45,-3.0,117.5,116.12,100.05
2016,1,22,15,0,0.0,17.0,5.6,-3.0,17.0,12.95,6.12
2016,1,22,15,15,0.0,15.5,5.6,-3.0,15.5,11.8,5.1
2016,1,22,15,30,0.0,14.0,5.6,-3.0,14.0,10.65,4.06
2016,1,22,15,45,0.0,12.0,5.6,-3.5,12.0,9.12,2.69
2016,1,22,16,0,0.0,10.0,5.6,-4.0,10.0,7.59,1.29
2016,1,22,16,15,0.0,8.0,5.5,-4.0,8.0,6.06,0.0
2016,1,22,16,30,0.0,6.0,5.4,-4.0,6.0,4.54,0.0
2016,1,22,16,45,0.0,4.0,5.3,-4.0,4.0,3.02,0.0
2016,1,22,17,0,0.0,2.0,5.2,-4.0,2.0,1.51,0.0
2016,1,22,17,15,0.0,1.0,5.2,-4.0,1.0,0.75,0.0
2016,1,22,17,30,0.0,0.0,5.2,-4.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,5.2,-4.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,5.2,-4.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,5.15,-4.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,5.1,-4.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,5.05,-4.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,5.0,-4.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,5.0,-4.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,5.0,-4.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,5.0,-4.5,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,5.0,-5.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,5.05,-5.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,5.1,-5.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,5.2,-5.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,5.3,-5.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,5.25,-5.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,5.2,-5.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,5.2,-5.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,5.2,-5.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,5.2,-5.0,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,5.2,-5.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,5.25,-5.5,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,5.3,-6.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,5.25,-6.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,5.2,-6.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,5.2,-6.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,5.2,-6.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,5.15,-6.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,5.1,-6.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,5.1,-6.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,5.1,-6.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,5.05,-6.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,5.0,-6.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,4.95,-6.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,4.9,-6.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,4.85,-6.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,4.8,-6.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,4.75,-6.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,4.7,-6.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,4.65,-6.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,4.6,-6.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,4.55,-6.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,4.5,-6.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,4.45,-6.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,4.4,-6.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,4.35,-6.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,4.3,-6.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,4.2,-6.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,4.1,-6.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,4.1,-6.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,4.1,-6.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,4.05,-5.5,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,4.0,-5.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,4.0,-5.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,4.0,-5.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,0.0,4.05,-4.5,0.0,0.0,0.0
2016,1,23,7,30,0.0,0.0,4.1,-4.0,0.0,0.0,0.0
2016,1,23,7,45,0.0,13.5,4.2,-4.0,13.5,10.29,0.0
2016,1,23,8,0,0.0,27.0,4.3,-4.0,27.0,21.97,12.57
2016,1,23,8,15,1.5,45.5,4.4,-3.5,46.0,40.44,30.21
2016,1,23,8,30,3.0,64.0,4.5,-3.0,65.0,58.37,46.89
2016,1,23,8,45,10.5,82.0,4.6,-3.0,85.0,79.24,66.32
2016,1,23,9,0,18.0,100.0,4.7,-3.0,105.0,100.82,86.26
2016,1,23,9,15,24.5,116.0,4.8,-2.5,124.0,131.98,114.39
2016,1,23,9,30,31.0,132.0,4.9,-2.0,143.0,153.6,133.62
2016,1,23,9,45,69.5,154.0,5.05,-2.0,181.5,208.88,183.77
2016,1,23,10,0,108.0,176.0,5.2,-2.0,220.0,284.99,251.39
2016,1,23,10,15,61.0,173.0,5.25,-1.5,198.5,223.19,195.05
2016,1,23,10,30,14.0,170.0,5.3,-1.0,177.0,159.96,137.18
2016,1,23,10,45,25.5,188.5,5.35,-1.0,201.5,188.86,162.84
2016,1,23,11,0,37.0,207.0,5.4,-1.0,226.0,239.98,207.46
2016,1,23,11,15,18.5,157.5,5.4,-1.0,167.0,149.28,127.5
2016,1,23,11,30,0.0,108.0,5.4,-1.0,108.0,84.95,69.93
2016,1,23,11,45,10.5,160.5,5.4,-1.0,166.5,143.79,122.18
2016,1,23,12,0,21.0,213.0,5.4,-1.0,225.0,207.04,177.55
2016,1,23,12,15,10.5,186.5,5.4,-1.0,192.5,168.99,143.89
2016,1,23,12,30,0.0,160.0,5.4,-1.0,160.0,132.25,111.3
2016,1,23,12,45,9.5,186.0,5.45,-1.0,191.5,167.45,142.57
2016,1,23,13,0,19.0,212.0,5.5,-1.0,223.0,203.9,174.7
2016,1,23,13,15,100.0,232.0,5.45,-1.0,286.5,331.55,288.19
2016,1,23,13,30,181.0,252.0,5.4,-1.0,350.0,459.78,399.23
2016,1,23,13,45,159.0,243.0,5.4,-1.5,327.0,424.91,369.79
2016,1,23,14,0,137.0,234.0,5.4,-2.0,304.0,390.55,340.99
2016,1,23,14,15,101.5,217.5,5.3,-2.0,268.0,314.05,274.79
2016,1,23,14,30,66.0,201.0,5.2,-2.0,232.0,261.16,228.11
2016,1,23,14,45,92.5,190.0,5.15,-2.0,230.5,271.51,238.63
2016,1,23,15,0,119.0,179.0,5.1,-2.0,229.0,298.08,262.88
2016,1,23,15,15,111.0,164.5,5.0,-2.0,207.5,271.72,239.86
2016,1,23,15,30,103.0,150.0,4.9,-2.0,186.0,246.03,217.28
2016,1,23,15,45,98.0,131.5,4.85,-2.5,162.0,217.98,192.78
2016,1,23,16,0,93.0,113.0,4.8,-3.0,138.0,190.37,168.17
2016,1,23,16,15,82.0,93.5,4.7,-3.0,113.0,158.14,138.47
2016,1,23,16,30,71.0,74.0,4.6,-3.0,88.0,126.88,109.2
2016,1,23,16,45,55.5,55.0,4.55,-3.0,64.0,94.89,78.9
2016,1,23,17,0,40.0,36.0,4.5,-3.0,40.0,63.87,48.61
2016,1,23,17,15,20.0,18.0,4.5,-3.0,20.0,28.98,3.43
2016,1,23,17,30,0.0,0.0,4.5,-3.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,4.5,-3.5,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,4.5,-4.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,4.45,-4.0,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,4.4,-4.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,4.35,-4.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,4.3,-4.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,4.2,-4.0,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,4.1,-4.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,4.0,-4.5,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,3.9,-5.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,3.5,-5.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,3.3,-5.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,3.1,-5.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,3.0,-5.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,2.9,-5.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,2.85,-5.5,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,2.8,-6.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,2.75,-6.0,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,2.7,-6.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,2.7,-6.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,2.7,-6.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,2.65,-6.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,2.6,-6.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,2.55,-6.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,2.5,-6.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,2.45,-6.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,2.4,-6.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,2.35,-6.5,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,2.3,-7.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,2.2,-7.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,2.1,-7.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,2.05,-7.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,2.0,-7.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,1.95,-7.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,1.9,-7.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,1.85,-7.5,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,1.8,-8.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,1.75,-8.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,1.7,-8.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,1.7,-8.5,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,1.7,-9.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,1.7,-9.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,1.7,-9.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,1.75,-9.5,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,1.8,-10.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,1.8,-10.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,1.8,-10.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,1.8,-10.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,1.8,-10.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,1.85,-10.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,1.9,-10.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,1.95,-10.5,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,2.0,-11.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,0.0,2.05,-10.0,0.0,0.0,0.0
2016,1,24,7,30,0.0,0.0,2.1,-9.0,0.0,0.0,0.0
2016,1,24,7,45,264.0,14.0,2.2,-8.5,38.5,132.13,0.0
2016,1,24,8,0,528.0,28.0,2.3,-8.0,77.0,289.19,231.93
2016,1,24,8,15,617.5,35.5,2.4,-7.0,125.0,373.61,321.21
2016,1,24,8,30,707.0,43.0,2.5,-6.0,173.0,466.46,407.65
2016,1,24,8,45,760.5,48.0,2.7,-5.0,222.0,542.75,476.91
2016,1,24,9,0,814.0,53.0,2.9,-4.0,271.0,622.55,546.06
2016,1,24,9,15,846.0,57.5,2.9,-3.0,317.0,689.73,599.78
2016,1,24,9,30,878.0,62.0,2.9,-2.0,363.0,757.59,650.92
2016,1,24,9,45,899.5,65.5,2.9,-1.5,404.5,816.21,694.14
2016,1,24,10,0,921.0,69.0,2.9,-1.0,446.0,873.85,735.47
2016,1,24,10,15,935.0,71.5,2.65,-0.5,481.0,913.19,759.81
2016,1,24,10,30,949.0,74.0,2.4,0.0,516.0,958.91,788.01
2016,1,24,10,45,958.0,76.5,2.2,0.0,544.0,997.66,811.92
2016,1,24,11,0,967.0,79.0,2.0,0.0,572.0,1033.53,833.1
2016,1,24,11,15,972.5,80.5,1.85,0.5,592.5,1061.64,847.51
2016,1,24,11,30,978.0,82.0,1.7,1.0,613.0,1086.35,859.25
2016,1,24,11,45,980.0,83.5,1.55,1.5,625.5,1104.02,865.89
2016,1,24,12,0,982.0,85.0,1.4,2.0,638.0,1117.96,869.88
2016,1,24,12,15,712.0,153.0,1.3,2.0,555.5,949.9,752.21
2016,1,24,12,30,442.0,221.0,1.2,2.0,473.0,741.76,603.11
2016,1,24,12,45,705.5,155.5,1.15,2.5,555.0,946.65,751.59
2016,1,24,13,0,969.0,90.0,1.1,3.0,637.0,1112.71,859.15
2016,1,24,13,15,802.0,119.0,1.05,3.0,566.0,990.4,773.39
2016,1,24,13,30,635.0,148.0,1.0,3.0,495.0,846.5,674.52
2016,1,24,13,45,787.0,117.0,0.95,3.5,532.0,947.71,746.36
2016,1,24,14,0,939.0,86.0,0.9,4.0,569.0,1031.78,800.57
2016,1,24,14,15,927.0,84.0,0.8,4.0,541.0,994.55,772.86
2016,1,24,14,30,915.0,82.0,0.7,4.0,513.0,954.57,745.29
2016,1,24,14,45,896.5,79.5,0.65,4.0,477.5,905.8,712.64
2016,1,24,15,0,878.0,77.0,0.6,4.0,442.0,855.2,678.41
2016,1,24,15,15,854.5,73.0,0.55,3.5,401.5,797.32,639.52
2016,1,24,15,30,831.0,69.0,0.5,3.0,361.0,738.64,599.11
2016,1,24,15,45,796.5,64.5,0.5,3.0,315.5,671.09,550.57
2016,1,24,16,0,762.0,60.0,0.5,3.0,270.0,604.39,500.09
2016,1,24,16,15,710.0,53.5,0.55,2.5,222.5,526.02,438.34
2016,1,24,16,30,658.0,47.0,0.6,2.0,175.0,451.1,376.02
2016,1,24,16,45,572.5,39.0,0.7,2.0,128.5,361.46,298.16
2016,1,24,17,0,487.0,31.0,0.8,2.0,82.0,279.78,220.79
2016,1,24,17,15,243.5,15.5,0.85,1.5,41.0,133.7,49.54
2016,1,24,17,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,1.15,0.5,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,1.25,-1.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,1.2,-1.5,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,1.1,-2.5,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,1.0,-3.5,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,1.0,-3.5,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,7,15,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,25,7,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,1,25,7,45,115.0,17.0,1.6,-0.5,28.0,76.68,0.0
2016,1,25,8,0,230.0,34.0,1.8,0.0,56.0,165.98,129.89
2016,1,25,8,15,291.5,49.5,1.85,0.0,93.0,226.82,191.16
2016,1,25,8,30,353.0,65.0,1.9,0.0,130.0,294.39,253.83
2016,1,25,8,45,397.0,76.5,1.95,0.0,168.5,352.68,307.1
2016,1,25,9,0,441.0,88.0,2.0,0.0,207.0,414.89,362.13
2016,1,25,9,15,488.5,92.0,1.95,0.0,244.0,474.03,412.91
2016,1,25,9,30,536.0,96.0,1.9,0.0,281.0,544.38,471.03
2016,1,25,9,45,505.0,115.5,1.85,0.5,306.0,558.23,480.01
2016,1,25,10,0,474.0,135.0,1.8,1.0,331.0,575.81,491.61
2016,1,25,10,15,387.5,164.5,1.9,1.5,333.0,552.52,469.78
2016,1,25,10,30,301.0,194.0,2.0,2.0,335.0,502.57,426.94
2016,1,25,10,45,399.5,185.5,2.1,2.5,384.0,613.55,516.56
2016,1,25,11,0,498.0,177.0,2.2,3.0,433.0,709.16,590.89
2016,1,25,11,15,549.0,168.0,2.3,3.5,460.0,760.16,628.8
2016,1,25,11,30,600.0,159.0,2.4,4.0,487.0,820.56,672.63
2016,1,25,11,45,643.5,149.5,2.55,4.5,508.0,863.92,703.6
2016,1,25,12,0,687.0,140.0,2.7,5.0,529.0,904.82,732.73
2016,1,25,12,15,722.0,130.0,2.7,5.0,542.0,933.63,753.0
2016,1,25,12,30,757.0,120.0,2.7,5.0,555.0,959.15,771.03
2016,1,25,12,45,767.0,116.0,2.7,5.5,554.5,963.19,772.35
2016,1,25,13,0,777.0,112.0,2.7,6.0,554.0,956.51,766.39
2016,1,25,13,15,780.5,108.0,2.65,6.0,544.5,947.87,760.2
2016,1,25,13,30,784.0,104.0,2.6,6.0,535.0,935.94,751.83
2016,1,25,13,45,765.5,104.5,2.6,6.0,513.5,904.42,729.89
2016,1,25,14,0,747.0,105.0,2.6,6.0,492.0,877.41,711.39
2016,1,25,14,15,718.0,106.0,2.45,5.5,463.0,832.53,679.57
2016,1,25,14,30,689.0,107.0,2.3,5.0,434.0,786.34,646.62
2016,1,25,14,45,610.0,117.0,2.15,5.0,392.0,705.63,585.85
2016,1,25,15,0,531.0,127.0,2.0,5.0,350.0,618.77,519.24
2016,1,25,15,15,506.5,121.0,1.85,4.5,318.0,571.13,482.7
2016,1,25,15,30,482.0,115.0,1.7,4.0,286.0,523.95,445.37
2016,1,25,15,45,459.5,103.0,1.6,3.5,250.0,472.02,403.65
2016,1,25,16,0,437.0,91.0,1.5,3.0,214.0,421.04,361.44
2016,1,25,16,15,399.5,79.0,1.5,2.5,176.5,362.05,311.25
2016,1,25,16,30,362.0,67.0,1.5,2.0,139.0,306.22,261.88
2016,1,25,16,45,302.5,53.0,1.55,1.5,102.0,240.2,202.19
2016,1,25,17,0,243.0,39.0,1.6,1.0,65.0,180.7,145.26
2016,1,25,17,15,121.5,19.5,1.6,1.0,32.5,86.77,38.67
2016,1,25,17,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,1,26,7,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,26,7,45,152.5,18.5,2.25,0.0,33.5,93.44,5.24
2016,1,26,8,0,305.0,37.0,2.3,0.0,67.0,200.99,158.8
2016,1,26,8,15,398.5,49.5,2.3,0.5,111.0,279.91,235.93
2016,1,26,8,30,492.0,62.0,2.3,1.0,155.0,368.64,316.36
2016,1,26,8,45,550.0,72.0,2.35,1.5,201.0,442.71,382.17
2016,1,26,9,0,608.0,82.0,2.4,2.0,247.0,521.29,449.32
2016,1,26,9,15,648.5,89.0,2.4,2.5,291.5,588.72,504.73
2016,1,26,9,30,689.0,96.0,2.4,3.0,336.0,657.95,559.44
2016,1,26,9,45,715.5,102.5,2.4,3.5,376.5,717.05,603.19
2016,1,26,10,0,742.0,109.0,2.4,4.0,417.0,776.04,645.71
2016,1,26,10,15,762.0,114.0,2.55,4.5,452.0,827.32,682.56
2016,1,26,10,30,782.0,119.0,2.7,5.0,487.0,877.31,717.96
2016,1,26,10,45,792.5,123.5,2.9,6.0,515.0,916.38,743.99
2016,1,26,11,0,803.0,128.0,3.1,7.0,543.0,953.06,768.08
2016,1,26,11,15,750.0,129.5,3.1,7.5,528.0,921.96,742.75
2016,1,26,11,30,697.0,131.0,3.1,8.0,513.0,885.72,714.45
2016,1,26,11,45,690.0,137.0,3.15,8.5,522.5,896.36,720.98
2016,1,26,12,0,683.0,143.0,3.2,9.0,532.0,903.89,724.95
2016,1,26,12,15,650.0,155.0,3.1,9.0,527.5,888.32,712.56
2016,1,26,12,30,617.0,167.0,3.0,9.0,523.0,869.04,697.83
2016,1,26,12,45,607.5,168.5,2.95,9.0,517.5,859.85,691.0
2016,1,26,13,0,598.0,170.0,2.9,9.0,512.0,847.95,682.24
2016,1,26,13,15,574.5,174.0,2.65,9.0,497.5,813.41,655.59
2016,1,26,13,30,551.0,178.0,2.4,9.0,483.0,786.55,634.81
2016,1,26,13,45,612.0,152.5,2.2,9.0,481.0,816.66,656.28
2016,1,26,14,0,673.0,127.0,2.0,9.0,479.0,833.07,666.94
2016,1,26,14,15,568.0,148.0,1.85,8.5,435.0,730.56,592.26
2016,1,26,14,30,463.0,169.0,1.7,8.0,391.0,642.88,526.42
2016,1,26,14,45,413.5,165.0,1.6,7.5,353.5,579.19,478.59
2016,1,26,15,0,364.0,161.0,1.5,7.0,316.0,498.09,416.26
2016,1,26,15,15,313.5,161.0,1.5,6.5,286.0,444.94,374.6
2016,1,26,15,30,263.0,161.0,1.5,6.0,256.0,395.44,334.64
2016,1,26,15,45,251.0,142.0,1.5,5.5,223.5,353.7,301.24
2016,1,26,16,0,239.0,123.0,1.5,5.0,191.0,312.62,267.31
2016,1,26,16,15,212.5,104.0,1.5,4.5,156.5,263.36,225.15
2016,1,26,16,30,186.0,85.0,1.5,4.0,122.0,216.53,183.86
2016,1,26,16,45,147.5,64.5,1.5,3.5,89.0,163.95,136.56
2016,1,26,17,0,109.0,44.0,1.5,3.0,56.0,115.01,91.11
2016,1,26,17,15,54.5,22.0,1.5,3.0,28.0,55.04,26.4
2016,1,26,17,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,1.9,2.5,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2016,1,27,7,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,27,7,45,50.5,19.5,1.95,2.5,24.5,47.99,4.88
2016,1,27,8,0,101.0,39.0,2.0,3.0,49.0,103.8,79.93
2016,1,27,8,15,145.0,59.0,2.25,3.0,82.0,153.79,127.72
2016,1,27,8,30,189.0,79.0,2.5,3.0,115.0,208.04,177.59
2016,1,27,8,45,241.5,94.0,2.8,3.5,152.5,265.1,229.07
2016,1,27,9,0,294.0,109.0,3.1,4.0,190.0,327.5,284.11
2016,1,27,9,15,343.5,115.5,3.25,4.0,225.0,397.81,344.84
2016,1,27,9,30,393.0,122.0,3.4,4.0,260.0,458.55,396.6
2016,1,27,9,45,335.0,146.5,3.55,4.5,273.5,440.15,379.54
2016,1,27,10,0,277.0,171.0,3.7,5.0,287.0,434.15,372.25
2016,1,27,10,15,216.0,191.5,3.6,5.0,286.5,396.06,338.73
2016,1,27,10,30,155.0,212.0,3.5,5.0,286.0,371.88,316.24
2016,1,27,10,45,423.0,166.5,3.45,5.5,383.0,612.86,517.48
2016,1,27,11,0,691.0,121.0,3.4,6.0,480.0,837.97,690.16
2016,1,27,11,15,493.0,182.0,3.3,6.0,443.0,720.78,596.59
2016,1,27,11,30,295.0,243.0,3.2,6.0,406.0,581.9,483.22
2016,1,27,11,45,287.5,250.0,3.1,6.5,412.0,587.0,486.2
2016,1,27,12,0,280.0,257.0,3.0,7.0,418.0,590.83,487.33
2016,1,27,12,15,528.5,186.5,2.95,7.0,493.0,789.01,645.3
2016,1,27,12,30,777.0,116.0,2.9,7.0,568.0,966.37,773.59
2016,1,27,12,45,750.0,124.0,2.9,7.0,558.0,955.39,763.97
2016,1,27,13,0,723.0,132.0,2.9,7.0,548.0,933.34,748.44
2016,1,27,13,15,736.5,124.5,2.85,7.0,541.5,930.82,746.83
2016,1,27,13,30,750.0,117.0,2.8,7.0,535.0,924.83,742.69
2016,1,27,13,45,742.5,114.0,2.75,7.0,516.0,900.39,725.35
2016,1,27,14,0,735.0,111.0,2.7,7.0,497.0,873.31,706.32
2016,1,27,14,15,696.0,114.5,2.6,6.5,466.0,822.23,670.36
2016,1,27,14,30,657.0,118.0,2.5,6.0,435.0,770.19,633.41
2016,1,27,14,45,429.0,151.0,2.45,6.0,353.0,576.73,483.24
2016,1,27,15,0,201.0,184.0,2.4,6.0,271.0,370.36,313.82
2016,1,27,15,15,190.5,170.0,2.2,5.5,246.5,339.5,289.77
2016,1,27,15,30,180.0,156.0,2.0,5.0,222.0,309.26,264.94
2016,1,27,15,45,176.0,137.0,1.8,5.0,195.0,277.97,238.56
2016,1,27,16,0,172.0,118.0,1.6,5.0,168.0,246.82,211.76
2016,1,27,16,15,158.0,99.5,1.5,4.0,139.0,210.31,180.33
2016,1,27,16,30,144.0,81.0,1.4,3.0,110.0,175.03,149.04
2016,1,27,16,45,123.5,61.5,1.3,2.5,82.0,146.39,122.2
2016,1,27,17,0,103.0,42.0,1.2,2.0,54.0,108.13,86.11
2016,1,27,17,15,51.5,25.5,1.2,1.5,31.5,52.55,28.08
2016,1,27,17,30,0.0,9.0,1.2,1.0,9.0,7.08,0.0
2016,1,27,17,45,0.0,4.5,1.25,1.0,4.5,0.0,0.0
2016,1,27,18,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,0.0,1.2,-1.5,0.0,0.0,0.0
2016,1,28,7,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,28,7,45,59.0,19.0,1.4,-0.5,25.5,50.33,10.3
2016,1,28,8,0,118.0,38.0,1.5,0.0,51.0,108.75,85.3
2016,1,28,8,15,152.0,58.0,1.35,0.0,82.5,154.87,129.96
2016,1,28,8,30,186.0,78.0,1.2,0.0,114.0,204.06,175.37
2016,1,28,8,45,209.5,96.5,1.05,0.5,147.0,248.16,214.87
2016,1,28,9,0,233.0,115.0,0.9,1.0,180.0,294.43,254.78
2016,1,28,9,15,268.5,125.0,0.85,1.5,211.5,340.36,293.61
2016,1,28,9,30,304.0,135.0,0.8,2.0,243.0,389.39,333.77
2016,1,28,9,45,284.0,155.0,0.75,3.0,264.5,409.61,347.5
2016,1,28,10,0,264.0,175.0,0.7,4.0,286.0,427.49,359.01
2016,1,28,10,15,238.0,193.0,0.7,4.0,299.5,435.58,363.88
2016,1,28,10,30,212.0,211.0,0.7,4.0,313.0,420.84,351.04
2016,1,28,10,45,262.0,217.0,0.7,4.5,350.0,500.44,413.21
2016,1,28,11,0,312.0,223.0,0.7,5.0,387.0,561.61,458.96
2016,1,28,11,15,394.0,213.5,0.85,5.0,428.5,636.58,517.78
2016,1,28,11,30,476.0,204.0,1.0,5.0,470.0,738.07,594.28
2016,1,28,11,45,279.0,233.0,1.2,5.0,390.0,557.28,455.24
2016,1,28,12,0,82.0,262.0,1.4,5.0,310.0,346.74,286.43
2016,1,28,12,15,101.0,268.0,1.4,5.0,327.5,373.55,309.86
2016,1,28,12,30,120.0,274.0,1.4,5.0,345.0,424.73,350.7
2016,1,28,12,45,90.5,265.0,1.4,5.0,318.5,359.1,297.38
2016,1,28,13,0,61.0,256.0,1.4,5.0,292.0,317.97,263.6
2016,1,28,13,15,200.5,247.5,1.4,5.0,361.0,472.22,392.15
2016,1,28,13,30,340.0,239.0,1.4,5.0,430.0,622.67,510.78
2016,1,28,13,45,501.0,186.5,1.45,5.0,457.5,736.71,599.85
2016,1,28,14,0,662.0,134.0,1.5,5.0,485.0,830.34,669.7
2016,1,28,14,15,561.5,153.5,1.35,5.0,441.5,730.59,594.52
2016,1,28,14,30,461.0,173.0,1.2,5.0,398.0,645.08,529.06
2016,1,28,14,45,310.5,181.0,1.1,5.0,328.5,486.7,405.14
2016,1,28,15,0,160.0,189.0,1.0,5.0,259.0,341.51,286.87
2016,1,28,15,15,150.5,174.5,0.95,4.5,235.5,312.41,264.68
2016,1,28,15,30,141.0,160.0,0.9,4.0,212.0,283.98,241.74
2016,1,28,15,45,137.0,141.0,0.85,3.5,186.5,254.46,217.6
2016,1,28,16,0,133.0,122.0,0.8,3.0,161.0,225.2,193.07
2016,1,28,16,15,121.5,102.5,0.8,2.5,133.5,190.9,163.46
2016,1,28,16,30,110.0,83.0,0.8,2.0,106.0,157.63,133.92
2016,1,28,16,45,92.0,63.0,0.85,2.0,79.0,121.26,100.73
2016,1,28,17,0,74.0,43.0,0.9,2.0,52.0,86.24,68.03
2016,1,28,17,15,37.0,26.0,0.9,2.0,30.5,47.18,26.75
2016,1,28,17,30,0.0,9.0,0.9,2.0,9.0,7.08,0.0
2016,1,28,17,45,0.0,4.5,0.95,2.0,4.5,0.0,0.0
2016,1,28,18,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.5,-0.5,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.95,-1.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,2.0,-1.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,2.05,-1.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,2.1,-0.5,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,0.0,2.4,0.5,0.0,0.0,0.0
2016,1,29,7,30,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,29,7,45,220.5,16.0,2.8,1.5,39.0,119.2,40.71
2016,1,29,8,0,441.0,32.0,3.0,2.0,78.0,255.62,203.93
2016,1,29,8,15,533.0,40.0,3.15,2.5,124.0,335.84,281.97
2016,1,29,8,30,625.0,48.0,3.3,3.0,170.0,420.64,359.6
2016,1,29,8,45,684.0,53.0,3.45,3.5,218.0,496.36,427.14
2016,1,29,9,0,743.0,58.0,3.6,4.0,266.0,576.22,495.6
2016,1,29,9,15,779.0,62.0,3.9,4.5,311.5,642.65,550.76
2016,1,29,9,30,815.0,66.0,4.2,5.0,357.0,710.26,604.24
2016,1,29,9,45,840.5,69.0,4.5,5.5,398.0,769.19,649.82
2016,1,29,10,0,866.0,72.0,4.8,6.0,439.0,827.61,694.3
2016,1,29,10,15,883.5,74.0,4.85,6.0,474.0,877.04,730.96
2016,1,29,10,30,901.0,76.0,4.9,6.0,509.0,914.75,758.35
2016,1,29,10,45,915.0,76.5,4.95,6.5,538.0,954.59,785.79
2016,1,29,11,0,929.0,77.0,5.0,7.0,567.0,991.97,811.14
2016,1,29,11,15,937.0,78.5,5.0,7.0,588.0,1022.07,832.07
2016,1,29,11,30,945.0,80.0,5.0,7.0,609.0,1049.0,850.72
2016,1,29,11,45,951.5,79.5,5.0,7.0,622.0,1068.54,864.05
2016,1,29,12,0,958.0,79.0,5.0,7.0,635.0,1084.56,875.01
2016,1,29,12,15,959.5,79.0,4.95,7.0,640.0,1092.46,879.76
2016,1,29,12,30,961.0,79.0,4.9,7.0,645.0,1096.58,882.02
2016,1,29,12,45,961.5,78.0,4.9,7.0,641.5,1094.6,880.62
2016,1,29,13,0,962.0,77.0,4.9,7.0,638.0,1088.81,876.72
2016,1,29,13,15,958.0,76.5,4.85,7.0,626.5,1075.33,866.97
2016,1,29,13,30,954.0,76.0,4.8,7.0,615.0,1058.21,854.81
2016,1,29,13,45,947.0,75.0,4.8,7.0,595.5,1033.97,838.11
2016,1,29,14,0,940.0,74.0,4.8,7.0,576.0,1006.42,819.09
2016,1,29,14,15,929.5,72.5,4.65,7.0,549.0,971.83,793.56
2016,1,29,14,30,919.0,71.0,4.5,7.0,522.0,934.48,766.02
2016,1,29,14,45,904.5,69.0,4.4,7.0,488.0,890.44,733.81
2016,1,29,15,0,890.0,67.0,4.3,7.0,454.0,844.37,699.86
2016,1,29,15,15,868.0,64.5,3.95,6.5,414.5,797.98,664.96
2016,1,29,15,30,846.0,62.0,3.6,6.0,375.0,741.84,622.61
2016,1,29,15,45,817.5,58.0,3.25,5.5,331.0,678.58,573.82
2016,1,29,16,0,789.0,54.0,2.9,5.0,287.0,615.71,523.52
2016,1,29,16,15,742.0,49.5,2.55,4.0,240.0,541.48,461.49
2016,1,29,16,30,695.0,45.0,2.2,3.0,193.0,470.17,399.38
2016,1,29,16,45,622.0,38.5,1.9,2.0,146.0,386.66,324.8
2016,1,29,17,0,549.0,32.0,1.6,1.0,99.0,309.78,252.42
2016,1,29,17,15,400.5,22.0,1.55,0.5,59.0,204.72,137.74
2016,1,29,17,30,252.0,12.0,1.5,0.0,19.0,96.75,0.0
2016,1,29,17,45,126.0,6.0,1.5,0.0,9.5,0.0,0.0
2016,1,29,18,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,0.85,-1.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,0.75,-0.5,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,0.55,-0.5,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,0.65,-1.0,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,0.75,-1.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,0.75,-1.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,0.0,0.9,-0.5,0.0,0.0,0.0
2016,1,30,7,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,30,7,45,238.0,15.0,1.3,0.0,40.5,124.43,51.66
2016,1,30,8,0,476.0,30.0,1.5,0.0,81.0,262.72,210.85
2016,1,30,8,15,564.0,36.5,1.5,0.5,127.0,342.01,287.07
2016,1,30,8,30,652.0,43.0,1.5,1.0,173.0,429.65,365.76
2016,1,30,8,45,705.5,48.0,1.55,1.5,220.0,502.88,429.87
2016,1,30,9,0,759.0,53.0,1.6,2.0,267.0,579.94,494.34
2016,1,30,9,15,793.0,56.5,1.8,2.5,312.0,644.92,547.02
2016,1,30,9,30,827.0,60.0,2.0,3.0,357.0,710.93,597.6
2016,1,30,9,45,852.5,62.0,2.25,4.0,397.5,768.98,640.08
2016,1,30,10,0,878.0,64.0,2.5,5.0,438.0,817.97,674.81
2016,1,30,10,15,893.5,65.5,2.65,5.5,473.0,864.73,707.78
2016,1,30,10,30,909.0,67.0,2.8,6.0,508.0,909.65,738.96
2016,1,30,10,45,920.5,68.5,2.95,6.5,536.0,948.76,765.61
2016,1,30,11,0,932.0,70.0,3.1,7.0,564.0,985.26,790.23
2016,1,30,11,15,938.5,70.5,3.15,7.0,584.0,1012.77,808.91
2016,1,30,11,30,945.0,71.0,3.2,7.0,604.0,1037.03,825.43
2016,1,30,11,45,949.0,71.5,3.25,7.5,617.0,1055.39,836.39
2016,1,30,12,0,953.0,72.0,3.3,8.0,630.0,1070.17,845.0
2016,1,30,12,15,954.0,72.5,3.3,8.0,634.5,1078.22,850.14
2016,1,30,12,30,955.0,73.0,3.3,8.0,639.0,1082.51,852.92
2016,1,30,12,45,952.5,73.0,3.35,8.5,635.0,1078.78,849.26
2016,1,30,13,0,950.0,73.0,3.4,9.0,631.0,1071.3,843.25
2016,1,30,13,15,945.5,72.5,3.4,9.0,619.0,1057.45,834.08
2016,1,30,13,30,941.0,72.0,3.4,9.0,607.0,1040.01,822.59
2016,1,30,13,45,933.5,71.0,3.4,9.0,587.5,1015.51,806.24
2016,1,30,14,0,926.0,70.0,3.4,9.0,568.0,987.77,787.69
2016,1,30,14,15,915.5,69.0,3.25,9.0,541.5,954.17,763.78
2016,1,30,14,30,905.0,68.0,3.1,9.0,515.0,917.84,737.92
2016,1,30,14,45,889.5,66.0,3.0,9.0,481.5,873.34,706.37
2016,1,30,15,0,874.0,64.0,2.9,9.0,448.0,826.93,673.17
2016,1,30,15,15,852.5,61.5,2.6,8.5,409.0,773.43,634.08
2016,1,30,15,30,831.0,59.0,2.3,8.0,370.0,726.48,599.35
2016,1,30,15,45,793.5,57.0,2.0,7.5,325.5,659.98,548.76
2016,1,30,16,0,756.0,55.0,1.7,7.0,281.0,594.61,497.2
2016,1,30,16,15,708.0,50.5,1.6,6.0,235.0,521.33,438.16
2016,1,30,16,30,660.0,46.0,1.5,5.0,189.0,451.13,378.95
2016,1,30,16,45,580.0,39.5,1.45,4.5,142.5,365.81,304.33
2016,1,30,17,0,500.0,33.0,1.4,4.0,96.0,287.91,232.86
2016,1,30,17,15,357.0,23.0,1.45,3.5,58.0,188.72,130.43
2016,1,30,17,30,214.0,13.0,1.5,3.0,20.0,84.23,0.0
2016,1,30,17,45,107.0,6.5,1.55,3.0,10.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,1.75,2.5,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,1.9,1.5,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,31,7,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,31,7,45,184.5,18.5,2.05,1.5,38.5,108.65,50.88
2016,1,31,8,0,369.0,37.0,2.1,2.0,77.0,226.67,181.91
2016,1,31,8,15,460.0,46.5,2.15,2.5,121.5,304.47,255.45
2016,1,31,8,30,551.0,56.0,2.2,3.0,166.0,391.56,333.63
2016,1,31,8,45,609.0,62.0,2.25,3.5,212.5,463.78,397.13
2016,1,31,9,0,667.0,68.0,2.3,4.0,259.0,540.45,461.86
2016,1,31,9,15,705.0,73.0,2.4,4.5,303.0,606.01,515.44
2016,1,31,9,30,743.0,78.0,2.5,5.0,347.0,673.23,567.52
2016,1,31,9,45,775.0,79.5,2.65,6.0,388.0,728.11,607.22
2016,1,31,10,0,807.0,81.0,2.8,7.0,429.0,787.97,649.78
2016,1,31,10,15,825.5,83.5,2.95,7.5,463.5,837.05,684.5
2016,1,31,10,30,844.0,86.0,3.1,8.0,498.0,884.59,717.68
2016,1,31,10,45,860.0,87.0,3.3,9.0,526.5,926.17,745.13
2016,1,31,11,0,876.0,88.0,3.5,10.0,555.0,965.46,770.66
2016,1,31,11,15,884.5,89.0,3.6,10.5,575.5,994.92,789.65
2016,1,31,11,30,893.0,90.0,3.7,11.0,596.0,1021.32,806.53
2016,1,31,11,45,898.5,90.5,3.85,11.5,609.5,1028.2,810.07
2016,1,31,12,0,904.0,91.0,4.0,12.0,623.0,1044.02,820.22
2016,1,31,12,15,905.5,91.0,4.1,12.5,627.5,1051.66,824.32
2016,1,31,12,30,907.0,91.0,4.2,13.0,632.0,1055.73,826.14
2016,1,31,12,45,907.0,90.5,4.35,13.5,629.0,1054.04,824.76
2016,1,31,13,0,907.0,90.0,4.5,14.0,626.0,1048.74,821.31
2016,1,31,13,15,902.5,89.5,4.5,14.0,614.5,1035.32,812.34
2016,1,31,13,30,898.0,89.0,4.5,14.0,603.0,1018.46,801.15
2016,1,31,13,45,890.5,87.5,4.55,14.0,583.5,1006.08,793.79
2016,1,31,14,0,883.0,86.0,4.6,14.0,564.0,978.13,775.33
2016,1,31,14,15,871.5,84.5,4.5,14.0,537.5,943.43,750.78
2016,1,31,14,30,860.0,83.0,4.4,14.0,511.0,906.11,724.35
2016,1,31,14,45,694.5,110.5,4.3,14.0,441.5,771.59,625.54
2016,1,31,15,0,529.0,138.0,4.2,14.0,372.0,628.4,516.96
2016,1,31,15,15,507.0,131.0,4.1,13.5,339.5,581.49,482.0
2016,1,31,15,30,485.0,124.0,4.0,13.0,307.0,534.82,446.0
2016,1,31,15,45,466.0,111.5,3.95,13.0,270.5,484.59,405.75
2016,1,31,16,0,447.0,99.0,3.9,13.0,234.0,434.96,364.95
2016,1,31,16,15,527.5,76.5,3.8,12.5,211.0,441.6,370.07
2016,1,31,16,30,608.0,54.0,3.7,12.0,188.0,434.22,361.52
2016,1,31,16,45,522.5,46.5,3.65,11.5,142.0,347.69,285.95
2016,1,31,17,0,437.0,39.0,3.6,11.0,96.0,269.51,215.27
2016,1,31,17,15,298.0,27.0,3.5,10.5,58.5,174.41,121.67
2016,1,31,17,30,159.0,15.0,3.4,10.0,21.0,66.66,0.0
2016,1,31,17,45,79.5,7.5,3.35,10.0,10.5,5.9,0.0
2016,1,31,18,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,1,7,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,2,1,7,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,1,7,45,147.5,20.0,2.85,7.5,36.5,93.13,46.57
2016,2,1,8,0,295.0,40.0,2.9,8.0,73.0,195.84,154.48
2016,2,1,8,15,383.5,51.0,2.95,8.5,115.5,270.0,222.73
2016,2,1,8,30,472.0,62.0,3.0,9.0,158.0,353.25,296.41
2016,2,1,8,45,539.0,68.0,3.05,9.5,203.5,427.27,360.62
2016,2,1,9,0,606.0,74.0,3.1,10.0,249.0,506.58,427.01
2016,2,1,9,15,644.5,79.0,3.25,10.5,291.5,569.85,478.53
2016,2,1,9,30,683.0,84.0,3.4,11.0,334.0,634.9,529.58
2016,2,1,9,45,346.0,119.5,3.55,12.0,246.5,432.54,362.64
2016,2,1,10,0,9.0,155.0,3.7,13.0,159.0,140.04,113.15
