Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,10,15,405.0,122.0,3.8,13.5,321.0,513.88,428.74
2016,2,1,10,30,801.0,89.0,3.9,14.0,483.0,849.03,683.11
2016,2,1,10,45,813.0,91.5,4.05,15.0,510.0,887.54,705.69
2016,2,1,11,0,825.0,94.0,4.2,16.0,537.0,923.74,728.49
2016,2,1,11,15,833.5,95.5,4.3,16.0,557.5,952.8,748.51
2016,2,1,11,30,842.0,97.0,4.4,16.0,578.0,978.96,766.92
2016,2,1,11,45,848.5,97.0,4.5,16.5,591.0,998.24,779.07
2016,2,1,12,0,855.0,97.0,4.6,17.0,604.0,1014.26,789.08
2016,2,1,12,15,856.5,97.5,4.65,17.0,608.5,1022.41,794.82
2016,2,1,12,30,858.0,98.0,4.7,17.0,613.0,1027.06,798.35
2016,2,1,12,45,857.0,97.5,4.8,17.5,610.0,1024.41,795.86
2016,2,1,13,0,856.0,97.0,4.9,18.0,607.0,1018.24,791.12
2016,2,1,13,15,851.5,96.5,4.9,18.0,595.5,1005.05,782.31
2016,2,1,13,30,847.0,96.0,4.9,18.0,584.0,988.52,771.33
2016,2,1,13,45,837.0,95.0,4.95,18.0,565.0,962.75,754.3
2016,2,1,14,0,827.0,94.0,5.0,18.0,546.0,934.06,735.22
2016,2,1,14,15,423.0,142.0,4.9,18.0,372.5,586.31,475.38
2016,2,1,14,30,19.0,190.0,4.8,18.0,199.0,181.46,144.62
2016,2,1,14,45,392.5,138.0,4.75,18.0,314.0,528.08,433.41
2016,2,1,15,0,766.0,86.0,4.7,18.0,429.0,771.59,621.65
2016,2,1,15,15,741.0,82.5,4.5,17.5,391.0,717.11,580.65
2016,2,1,15,30,716.0,79.0,4.3,17.0,353.0,666.86,543.96
2016,2,1,15,45,679.5,75.0,4.1,17.0,310.5,603.21,495.17
2016,2,1,16,0,643.0,71.0,3.9,17.0,268.0,540.99,445.08
2016,2,1,16,15,591.5,65.0,3.8,16.5,223.5,468.96,386.64
2016,2,1,16,30,540.0,59.0,3.7,16.0,179.0,400.68,329.19
2016,2,1,16,45,458.5,50.5,3.6,15.5,135.5,318.52,258.61
2016,2,1,17,0,377.0,42.0,3.5,15.0,92.0,244.34,192.76
2016,2,1,17,15,188.5,31.5,3.35,14.5,56.5,133.82,93.48
2016,2,1,17,30,0.0,21.0,3.2,14.0,21.0,16.52,0.0
2016,2,1,17,45,0.0,10.5,3.05,14.0,10.5,8.26,0.0
2016,2,1,18,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,2.85,6.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.8,5.5,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.75,4.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,7,15,22.0,5.0,2.45,4.5,5.5,0.0,0.0
2016,2,2,7,30,44.0,10.0,2.5,5.0,11.0,21.94,0.0
2016,2,2,7,45,158.0,27.0,2.65,5.5,43.0,107.13,59.57
2016,2,2,8,0,272.0,44.0,2.8,6.0,75.0,189.9,151.29
2016,2,2,8,15,357.0,56.5,2.85,6.5,117.5,260.38,216.45
2016,2,2,8,30,442.0,69.0,2.9,7.0,160.0,340.36,287.73
2016,2,2,8,45,499.0,78.0,2.95,7.5,204.5,412.08,350.24
2016,2,2,9,0,556.0,87.0,3.0,8.0,249.0,486.48,412.94
2016,2,2,9,15,595.5,93.5,3.0,8.5,292.0,550.35,464.9
2016,2,2,9,30,635.0,100.0,3.0,9.0,335.0,616.1,516.62
2016,2,2,9,45,317.5,108.0,3.0,9.5,225.5,395.85,334.97
2016,2,2,10,0,0.0,116.0,3.0,10.0,116.0,93.9,74.94
2016,2,2,10,15,0.0,130.0,2.95,10.0,130.0,106.19,85.55
2016,2,2,10,30,0.0,144.0,2.9,10.0,144.0,118.62,95.87
2016,2,2,10,45,0.0,145.0,2.9,10.5,145.0,118.8,95.63
2016,2,2,11,0,0.0,146.0,2.9,11.0,146.0,119.15,95.58
2016,2,2,11,15,0.0,148.5,2.85,11.0,148.5,121.03,97.01
2016,2,2,11,30,0.0,151.0,2.8,11.0,151.0,123.0,98.53
2016,2,2,11,45,4.5,176.5,2.8,11.5,179.5,151.22,121.92
2016,2,2,12,0,9.0,202.0,2.8,12.0,208.0,180.33,145.73
2016,2,2,12,15,7.0,195.5,2.75,12.0,200.0,171.73,138.44
2016,2,2,12,30,5.0,189.0,2.7,12.0,192.0,163.3,131.39
2016,2,2,12,45,5.5,190.5,2.7,12.5,194.0,165.28,132.83
2016,2,2,13,0,6.0,192.0,2.7,13.0,196.0,167.37,134.35
2016,2,2,13,15,7.5,194.5,2.7,13.0,199.0,171.55,137.92
2016,2,2,13,30,9.0,197.0,2.7,13.0,202.0,175.86,141.62
2016,2,2,13,45,4.5,170.0,2.7,13.0,172.5,145.51,116.6
2016,2,2,14,0,0.0,143.0,2.7,13.0,143.0,116.14,92.23
2016,2,2,14,15,7.5,164.5,2.65,12.5,168.5,144.12,116.23
2016,2,2,14,30,15.0,186.0,2.6,12.0,194.0,173.29,141.12
2016,2,2,14,45,7.5,151.5,2.6,12.0,155.5,132.99,107.48
2016,2,2,15,0,0.0,117.0,2.6,12.0,117.0,94.41,75.0
2016,2,2,15,15,0.0,106.5,2.45,12.0,106.5,85.49,67.65
2016,2,2,15,30,0.0,96.0,2.3,12.0,96.0,76.66,60.29
2016,2,2,15,45,253.0,100.0,2.15,12.0,178.5,299.28,253.4
2016,2,2,16,0,506.0,104.0,2.0,12.0,261.0,479.17,399.31
2016,2,2,16,15,452.5,93.5,1.85,11.5,217.5,408.38,339.85
2016,2,2,16,30,399.0,83.0,1.7,11.0,174.0,342.18,284.03
2016,2,2,16,45,336.5,68.0,1.6,11.0,132.0,271.41,222.54
2016,2,2,17,0,274.0,53.0,1.5,11.0,90.0,207.32,165.25
2016,2,2,17,15,137.0,36.5,1.6,10.5,55.0,110.12,78.77
2016,2,2,17,30,0.0,20.0,1.7,10.0,20.0,17.82,0.0
2016,2,2,17,45,0.0,10.0,1.85,10.0,10.0,7.87,0.0
2016,2,2,18,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,3.65,9.5,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,2,3,7,45,0.0,0.5,4.9,11.5,0.5,0.38,0.0
2016,2,3,8,0,0.0,1.0,5.0,12.0,1.0,0.75,0.0
2016,2,3,8,15,0.0,1.5,5.0,12.5,1.5,1.13,0.0
2016,2,3,8,30,0.0,2.0,5.0,13.0,2.0,1.51,0.0
2016,2,3,8,45,0.0,3.0,5.0,13.5,3.0,2.27,0.0
2016,2,3,9,0,0.0,4.0,5.0,14.0,4.0,3.03,0.0
2016,2,3,9,15,0.0,4.5,5.15,14.0,4.5,3.42,0.0
2016,2,3,9,30,0.0,5.0,5.3,14.0,5.0,3.8,0.0
2016,2,3,9,45,0.0,11.0,5.45,14.5,11.0,8.37,1.51
2016,2,3,10,0,0.0,17.0,5.6,15.0,17.0,12.96,5.4
2016,2,3,10,15,0.0,27.0,5.65,15.0,27.0,20.62,11.89
2016,2,3,10,30,0.0,37.0,5.7,15.0,37.0,28.3,18.36
2016,2,3,10,45,0.0,69.5,5.8,15.5,69.5,53.37,39.38
2016,2,3,11,0,0.0,102.0,5.9,16.0,102.0,79.56,61.1
2016,2,3,11,15,0.0,68.0,5.95,16.0,68.0,52.24,38.21
2016,2,3,11,30,0.0,34.0,6.0,16.0,34.0,26.04,16.23
2016,2,3,11,45,0.0,30.5,6.1,16.5,30.5,23.36,13.93
2016,2,3,12,0,0.0,27.0,6.2,17.0,27.0,20.68,11.64
2016,2,3,12,15,0.0,43.5,6.1,17.0,43.5,33.37,22.22
2016,2,3,12,30,0.0,60.0,6.0,17.0,60.0,46.1,32.81
2016,2,3,12,45,0.0,46.0,5.9,17.5,46.0,35.3,23.77
2016,2,3,13,0,0.0,32.0,5.8,18.0,32.0,24.52,14.77
2016,2,3,13,15,0.0,73.0,5.55,18.0,73.0,56.14,41.03
2016,2,3,13,30,0.0,114.0,5.3,18.0,114.0,89.65,68.71
2016,2,3,13,45,0.0,100.0,5.1,18.0,100.0,77.7,58.91
2016,2,3,14,0,0.0,86.0,4.9,18.0,86.0,66.18,49.47
2016,2,3,14,15,13.5,143.0,4.6,18.0,150.0,129.07,102.03
2016,2,3,14,30,27.0,200.0,4.3,18.0,214.0,198.21,158.96
2016,2,3,14,45,13.5,121.0,4.0,18.0,128.0,109.07,85.74
2016,2,3,15,0,0.0,42.0,3.7,18.0,42.0,32.12,21.38
2016,2,3,15,15,0.0,38.5,3.45,18.0,38.5,29.42,19.19
2016,2,3,15,30,0.0,35.0,3.2,18.0,35.0,26.72,16.96
2016,2,3,15,45,0.0,31.0,2.95,18.0,31.0,23.64,14.4
2016,2,3,16,0,0.0,27.0,2.7,18.0,27.0,20.57,11.82
2016,2,3,16,15,0.0,22.5,2.5,17.5,22.5,17.12,8.92
2016,2,3,16,30,0.0,18.0,2.3,17.0,18.0,13.68,5.98
2016,2,3,16,45,0.0,13.5,2.1,17.0,13.5,10.24,2.99
2016,2,3,17,0,0.0,9.0,1.9,17.0,9.0,6.82,0.0
2016,2,3,17,15,0.0,5.5,1.65,16.5,5.5,4.16,0.0
2016,2,3,17,30,0.0,2.0,1.4,16.0,2.0,1.51,0.0
2016,2,3,17,45,0.0,1.0,1.2,16.0,1.0,0.79,0.0
2016,2,3,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,3.0,2.4,8.0,3.0,0.0,0.0
2016,2,4,7,30,0.0,6.0,2.5,8.0,6.0,4.72,0.0
2016,2,4,7,45,0.0,21.0,2.7,8.0,21.0,16.23,5.56
2016,2,4,8,0,0.0,36.0,2.9,8.0,36.0,29.53,19.27
2016,2,4,8,15,0.0,55.0,2.8,8.0,55.0,46.78,34.76
2016,2,4,8,30,0.0,74.0,2.7,8.0,74.0,63.71,49.88
2016,2,4,8,45,6.0,91.5,2.65,8.5,93.5,82.46,66.39
2016,2,4,9,0,12.0,109.0,2.6,9.0,113.0,101.88,83.25
2016,2,4,9,15,54.0,134.0,2.5,9.0,154.0,167.61,140.51
2016,2,4,9,30,96.0,159.0,2.4,9.0,195.0,227.43,191.78
2016,2,4,9,45,170.0,174.0,2.35,9.0,246.5,320.16,270.1
2016,2,4,10,0,244.0,189.0,2.3,9.0,298.0,421.96,353.4
2016,2,4,10,15,259.0,203.0,2.35,9.0,326.5,459.8,382.85
2016,2,4,10,30,274.0,217.0,2.4,9.0,355.0,498.0,412.57
2016,2,4,10,45,234.5,235.0,2.45,9.5,357.5,469.47,387.81
2016,2,4,11,0,195.0,253.0,2.5,10.0,360.0,458.7,377.01
2016,2,4,11,15,147.0,261.0,2.45,10.0,343.5,425.16,348.52
2016,2,4,11,30,99.0,269.0,2.4,10.0,327.0,366.17,299.99
2016,2,4,11,45,65.0,256.5,2.4,10.0,295.0,317.43,259.87
2016,2,4,12,0,31.0,244.0,2.4,10.0,263.0,268.35,218.96
2016,2,4,12,15,63.0,264.5,2.2,10.0,303.0,324.86,265.61
2016,2,4,12,30,95.0,285.0,2.0,10.0,343.0,382.2,311.61
2016,2,4,12,45,73.0,274.0,1.85,10.0,318.5,346.39,281.95
2016,2,4,13,0,51.0,263.0,1.7,10.0,294.0,310.83,252.85
2016,2,4,13,15,56.5,261.5,1.75,10.0,295.5,314.73,256.58
2016,2,4,13,30,62.0,260.0,1.8,10.0,297.0,318.56,260.11
2016,2,4,13,45,95.0,259.5,1.9,10.0,314.0,350.47,287.25
2016,2,4,14,0,128.0,259.0,2.0,10.0,331.0,403.25,330.38
2016,2,4,14,15,66.0,214.0,2.1,9.5,251.0,268.29,221.32
2016,2,4,14,30,4.0,169.0,2.2,9.0,171.0,145.55,118.54
2016,2,4,14,45,5.0,164.0,2.35,9.0,166.5,142.57,116.6
2016,2,4,15,0,6.0,159.0,2.5,9.0,162.0,139.75,114.54
2016,2,4,15,15,3.0,125.5,2.2,9.0,127.0,105.53,85.58
2016,2,4,15,30,0.0,92.0,1.9,9.0,92.0,72.73,57.55
2016,2,4,15,45,0.0,81.0,1.65,9.0,81.0,63.53,49.76
2016,2,4,16,0,0.0,70.0,1.4,9.0,70.0,54.41,41.93
2016,2,4,16,15,0.0,58.5,1.3,8.5,58.5,44.9,33.73
2016,2,4,16,30,0.0,47.0,1.2,8.0,47.0,35.96,25.9
2016,2,4,16,45,0.0,35.5,1.15,8.0,35.5,27.11,17.99
2016,2,4,17,0,0.0,24.0,1.1,8.0,24.0,18.28,10.06
2016,2,4,17,15,0.0,15.0,1.2,7.5,15.0,11.4,3.64
2016,2,4,17,30,0.0,6.0,1.3,7.0,6.0,4.54,0.0
2016,2,4,17,45,0.0,3.0,1.45,7.0,3.0,2.36,0.0
2016,2,4,18,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,2.85,6.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,3.9,4.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,4.2,3.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,4.2,2.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,4.25,1.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,4.3,1.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,4.35,1.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,4.4,0.5,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,4.4,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,4.45,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,4.5,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,4.4,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,4.3,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,4.2,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,3.95,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,3.8,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,3.7,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,3.5,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,3.4,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,2,5,7,15,87.0,7.0,3.4,0.0,9.0,0.0,0.0
2016,2,5,7,30,174.0,14.0,3.6,0.0,18.0,65.71,0.0
2016,2,5,7,45,346.5,25.0,3.85,0.0,59.5,177.39,119.86
2016,2,5,8,0,519.0,36.0,4.1,0.0,101.0,286.85,235.81
2016,2,5,8,15,602.0,43.5,4.2,0.0,150.0,361.67,308.61
2016,2,5,8,30,685.0,51.0,4.3,0.0,199.0,449.74,390.3
2016,2,5,8,45,744.0,54.5,4.4,0.5,250.0,526.84,459.71
2016,2,5,9,0,803.0,58.0,4.5,1.0,301.0,607.94,529.95
2016,2,5,9,15,835.5,62.0,4.5,1.0,348.0,674.94,586.38
2016,2,5,9,30,868.0,66.0,4.5,1.0,395.0,742.74,639.96
2016,2,5,9,45,896.5,67.0,4.5,1.5,438.5,796.39,679.78
2016,2,5,10,0,925.0,68.0,4.5,2.0,482.0,856.53,723.8
2016,2,5,10,15,940.0,69.5,4.45,2.5,518.5,904.99,757.45
2016,2,5,10,30,955.0,71.0,4.4,3.0,555.0,951.42,788.96
2016,2,5,10,45,967.0,72.0,4.4,3.5,584.5,992.11,816.14
2016,2,5,11,0,979.0,73.0,4.4,4.0,614.0,1030.02,841.0
2016,2,5,11,15,985.5,74.0,4.4,4.0,635.5,1059.59,861.16
2016,2,5,11,30,992.0,75.0,4.4,4.0,657.0,1085.71,878.91
2016,2,5,11,45,996.5,75.0,4.4,4.5,670.5,1104.94,890.13
2016,2,5,12,0,1001.0,75.0,4.4,5.0,684.0,1120.39,898.78
2016,2,5,12,15,1001.5,75.0,4.3,5.0,689.0,1127.87,902.34
2016,2,5,12,30,1002.0,75.0,4.2,5.0,694.0,1131.35,903.28
2016,2,5,12,45,1001.5,74.5,4.15,5.0,690.0,1129.16,901.08
2016,2,5,13,0,1001.0,74.0,4.1,5.0,686.0,1122.97,896.3
2016,2,5,13,15,997.0,73.5,4.0,5.0,674.0,1109.26,886.27
2016,2,5,13,30,993.0,73.0,3.9,5.0,662.0,1091.71,873.75
2016,2,5,13,45,985.5,72.5,3.8,5.5,642.0,1067.0,854.77
2016,2,5,14,0,978.0,72.0,3.7,6.0,622.0,1038.8,833.53
2016,2,5,14,15,968.0,70.5,3.55,6.0,594.0,1003.69,808.52
2016,2,5,14,30,958.0,69.0,3.4,6.0,566.0,965.6,781.38
2016,2,5,14,45,942.5,67.5,3.25,6.0,531.0,919.95,748.62
2016,2,5,15,0,927.0,66.0,3.1,6.0,496.0,872.15,714.1
2016,2,5,15,15,906.5,64.0,2.8,5.5,455.0,817.88,674.53
2016,2,5,15,30,886.0,62.0,2.5,5.0,414.0,762.48,633.52
2016,2,5,15,45,855.5,59.0,2.25,5.0,368.0,704.46,588.97
2016,2,5,16,0,825.0,56.0,2.0,5.0,322.0,639.48,537.41
2016,2,5,16,15,782.0,52.0,1.75,4.0,273.5,566.35,478.01
2016,2,5,16,30,739.0,48.0,1.5,3.0,225.0,495.67,418.14
2016,2,5,16,45,669.0,42.5,1.3,2.0,175.0,412.32,345.59
2016,2,5,17,0,599.0,37.0,1.1,1.0,125.0,335.08,275.31
2016,2,5,17,15,472.5,28.0,1.1,0.5,81.0,238.9,184.86
2016,2,5,17,30,346.0,19.0,1.1,0.0,37.0,149.77,25.55
2016,2,5,17,45,173.0,9.5,1.15,0.0,18.5,56.83,0.0
2016,2,5,18,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.35,-0.5,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.4,-1.5,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.35,-2.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.3,-2.5,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,1.25,-3.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,1.15,-3.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,0.9,-2.5,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,6,7,15,0.0,8.5,1.15,-1.5,8.5,0.0,0.0
2016,2,6,7,30,0.0,17.0,1.3,-1.0,17.0,13.38,0.0
2016,2,6,7,45,166.5,29.5,1.45,-0.5,51.0,114.03,78.82
2016,2,6,8,0,333.0,42.0,1.6,0.0,85.0,211.43,173.43
2016,2,6,8,15,399.5,52.5,1.45,0.0,125.5,275.93,234.03
2016,2,6,8,30,466.0,63.0,1.3,0.0,166.0,347.21,298.49
2016,2,6,8,45,507.0,71.0,1.2,0.5,206.5,407.13,350.74
2016,2,6,9,0,548.0,79.0,1.1,1.0,247.0,470.11,403.18
2016,2,6,9,15,523.5,98.0,1.0,1.5,277.5,501.86,427.43
2016,2,6,9,30,499.0,117.0,0.9,2.0,308.0,523.27,442.54
2016,2,6,9,45,586.5,109.5,0.8,3.0,357.5,614.67,511.87
2016,2,6,10,0,674.0,102.0,0.7,4.0,407.0,703.37,573.55
2016,2,6,10,15,603.5,133.0,0.65,4.5,421.5,703.56,569.4
2016,2,6,10,30,533.0,164.0,0.6,5.0,436.0,687.85,554.27
2016,2,6,10,45,466.0,193.0,0.6,5.5,440.0,675.62,541.99
2016,2,6,11,0,399.0,222.0,0.6,6.0,444.0,635.8,509.95
2016,2,6,11,15,367.5,238.5,0.65,6.0,449.0,633.72,507.99
2016,2,6,11,30,336.0,255.0,0.7,6.0,454.0,628.98,503.56
2016,2,6,11,45,653.0,169.5,0.75,6.5,566.0,890.09,694.89
2016,2,6,12,0,970.0,84.0,0.8,7.0,678.0,1099.72,829.45
2016,2,6,12,15,971.0,84.0,0.85,7.0,683.0,1107.53,831.66
2016,2,6,12,30,972.0,84.0,0.9,7.0,688.0,1111.46,835.19
2016,2,6,12,45,968.0,85.0,0.95,7.0,684.0,1107.61,833.95
2016,2,6,13,0,964.0,86.0,1.0,7.0,680.0,1099.89,830.49
2016,2,6,13,15,960.0,85.5,1.0,7.0,668.0,1086.53,822.37
2016,2,6,13,30,956.0,85.0,1.0,7.0,656.0,1069.46,812.07
2016,2,6,13,45,944.5,85.5,1.0,7.0,635.0,1042.67,795.52
2016,2,6,14,0,933.0,86.0,1.0,7.0,614.0,1012.68,777.01
2016,2,6,14,15,922.5,84.5,1.0,6.5,586.5,978.21,756.81
2016,2,6,14,30,912.0,83.0,1.0,6.0,559.0,940.93,734.53
2016,2,6,14,45,833.0,85.0,1.0,6.0,499.0,855.04,676.65
2016,2,6,15,0,754.0,87.0,1.0,6.0,439.0,760.9,611.79
2016,2,6,15,15,741.5,81.0,0.85,6.0,403.0,713.99,577.97
2016,2,6,15,30,729.0,75.0,0.7,6.0,367.0,665.74,542.09
2016,2,6,15,45,753.0,70.5,0.6,6.0,343.0,644.18,526.39
2016,2,6,16,0,777.0,66.0,0.5,6.0,319.0,618.29,505.43
2016,2,6,16,15,732.0,61.0,0.45,5.5,270.5,544.78,447.82
2016,2,6,16,30,687.0,56.0,0.4,5.0,222.0,473.91,390.34
2016,2,6,16,45,606.5,49.5,0.35,4.5,172.5,390.88,320.51
2016,2,6,17,0,526.0,43.0,0.3,4.0,123.0,311.46,251.08
2016,2,6,17,15,399.0,32.5,0.35,3.5,80.0,217.84,166.94
2016,2,6,17,30,272.0,22.0,0.4,3.0,37.0,130.78,38.72
2016,2,6,17,45,136.0,11.0,0.5,3.0,18.5,47.26,0.0
2016,2,6,18,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,0.65,2.5,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.25,-0.5,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.4,-0.5,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,2,7,7,15,0.0,4.0,2.65,0.0,4.0,0.0,0.0
2016,2,7,7,30,0.0,8.0,2.8,0.0,8.0,6.29,0.0
2016,2,7,7,45,0.0,23.0,2.95,0.0,23.0,17.82,8.28
2016,2,7,8,0,0.0,38.0,3.1,0.0,38.0,30.88,21.33
2016,2,7,8,15,0.0,56.0,3.15,0.0,56.0,46.8,36.04
2016,2,7,8,30,0.0,74.0,3.2,0.0,74.0,62.52,50.46
2016,2,7,8,45,2.0,92.0,3.25,0.5,92.5,79.39,65.65
2016,2,7,9,0,4.0,110.0,3.3,1.0,111.0,96.51,80.82
2016,2,7,9,15,2.0,111.5,3.4,1.5,112.0,94.2,78.49
2016,2,7,9,30,0.0,113.0,3.5,2.0,113.0,92.5,76.63
2016,2,7,9,45,1.0,132.5,3.6,3.0,133.0,110.72,92.14
2016,2,7,10,0,2.0,152.0,3.7,4.0,153.0,129.22,107.63
2016,2,7,10,15,1.0,141.0,3.65,4.0,141.5,116.54,96.36
2016,2,7,10,30,0.0,130.0,3.6,4.0,130.0,104.71,85.9
2016,2,7,10,45,5.0,162.5,3.6,4.5,165.5,139.01,115.29
2016,2,7,11,0,10.0,195.0,3.6,5.0,201.0,174.62,145.31
2016,2,7,11,15,11.0,202.0,3.7,5.0,209.0,181.89,151.26
2016,2,7,11,30,12.0,209.0,3.8,5.0,217.0,189.31,157.39
2016,2,7,11,45,7.5,195.5,3.95,5.5,200.5,171.3,141.62
2016,2,7,12,0,3.0,182.0,4.1,6.0,184.0,153.66,126.23
2016,2,7,12,15,4.5,188.0,4.1,6.0,191.0,160.73,132.25
2016,2,7,12,30,6.0,194.0,4.1,6.0,198.0,167.92,138.34
2016,2,7,12,45,29.0,232.0,4.15,6.0,250.5,250.69,208.67
2016,2,7,13,0,52.0,270.0,4.2,6.0,303.0,317.73,264.82
2016,2,7,13,15,58.5,269.5,3.95,6.0,305.5,323.78,269.75
2016,2,7,13,30,65.0,269.0,3.7,6.0,308.0,329.74,274.86
2016,2,7,13,45,54.5,254.5,3.45,6.0,286.5,302.34,252.05
2016,2,7,14,0,44.0,240.0,3.2,6.0,265.0,275.46,229.71
2016,2,7,14,15,61.5,237.0,2.95,6.0,270.0,288.79,241.69
2016,2,7,14,30,79.0,234.0,2.7,6.0,275.0,301.4,252.88
2016,2,7,14,45,133.5,221.5,2.5,6.0,286.5,353.42,297.57
2016,2,7,15,0,188.0,209.0,2.3,6.0,298.0,381.24,321.9
2016,2,7,15,15,203.5,190.0,2.05,5.5,279.0,365.69,310.17
2016,2,7,15,30,219.0,171.0,1.8,5.0,260.0,348.53,297.05
2016,2,7,15,45,213.0,153.0,1.55,4.5,231.5,330.88,282.44
2016,2,7,16,0,207.0,135.0,1.3,4.0,203.0,296.82,253.99
2016,2,7,16,15,198.0,115.5,1.25,3.5,173.0,259.38,222.41
2016,2,7,16,30,189.0,96.0,1.2,3.0,143.0,222.59,190.39
2016,2,7,16,45,168.5,77.0,1.15,3.0,112.0,181.25,153.1
2016,2,7,17,0,148.0,58.0,1.1,3.0,81.0,141.95,116.79
2016,2,7,17,15,106.0,39.5,1.1,2.5,53.0,96.78,74.67
2016,2,7,17,30,64.0,21.0,1.1,2.0,25.0,50.72,17.68
2016,2,7,17,45,32.0,10.5,1.1,2.0,12.5,17.3,0.0
2016,2,7,18,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,1.5,-0.5,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,1.45,-1.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,1.35,-1.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,1.25,-1.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,1.2,-1.5,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,0.85,-0.5,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,8,7,15,98.5,7.5,0.9,0.0,11.0,5.9,0.0
2016,2,8,7,30,197.0,15.0,1.0,0.0,22.0,72.69,0.0
2016,2,8,7,45,333.0,26.5,1.1,0.5,61.5,173.97,126.36
2016,2,8,8,0,469.0,38.0,1.2,1.0,101.0,264.6,216.0
2016,2,8,8,15,548.0,46.0,1.2,1.5,148.5,339.64,285.06
2016,2,8,8,30,627.0,54.0,1.2,2.0,196.0,422.72,358.27
2016,2,8,8,45,421.5,89.0,1.3,3.0,194.0,368.99,315.3
2016,2,8,9,0,216.0,124.0,1.4,4.0,192.0,284.53,243.63
2016,2,8,9,15,252.0,140.0,1.6,4.5,230.0,337.37,289.08
2016,2,8,9,30,288.0,156.0,1.8,5.0,268.0,393.21,335.29
2016,2,8,9,45,162.0,170.5,2.05,6.0,234.5,306.32,259.99
2016,2,8,10,0,36.0,185.0,2.3,7.0,201.0,207.2,172.97
2016,2,8,10,15,46.0,203.0,2.4,7.0,226.0,235.53,196.97
2016,2,8,10,30,56.0,221.0,2.5,7.0,251.0,264.73,221.11
2016,2,8,10,45,66.5,237.0,2.65,7.5,274.0,292.8,243.77
2016,2,8,11,0,77.0,253.0,2.8,8.0,297.0,321.55,266.77
2016,2,8,11,15,39.5,214.5,2.75,8.0,237.5,241.39,199.51
2016,2,8,11,30,2.0,176.0,2.7,8.0,178.0,147.3,119.75
2016,2,8,11,45,9.5,202.0,2.7,8.0,208.5,179.31,146.89
2016,2,8,12,0,17.0,228.0,2.7,8.0,239.0,212.22,174.31
2016,2,8,12,15,100.5,265.0,2.7,7.5,328.5,360.66,299.02
2016,2,8,12,30,184.0,302.0,2.7,7.0,418.0,514.5,423.17
2016,2,8,12,45,96.0,252.5,2.7,7.0,313.0,341.77,282.95
2016,2,8,13,0,8.0,203.0,2.7,7.0,208.0,178.45,146.06
2016,2,8,13,15,7.0,198.0,2.7,6.5,202.5,172.8,142.0
2016,2,8,13,30,6.0,193.0,2.7,6.0,197.0,167.25,137.68
2016,2,8,13,45,3.0,146.5,2.7,6.0,148.5,121.16,98.77
2016,2,8,14,0,0.0,100.0,2.7,6.0,100.0,77.65,61.63
2016,2,8,14,15,0.0,114.5,2.65,6.0,114.5,90.24,72.59
2016,2,8,14,30,0.0,129.0,2.6,6.0,129.0,103.41,84.02
2016,2,8,14,45,0.0,128.0,2.55,6.0,128.0,103.0,83.82
2016,2,8,15,0,0.0,127.0,2.5,6.0,127.0,102.76,83.81
2016,2,8,15,15,0.0,127.5,2.25,6.0,127.5,104.16,85.21
2016,2,8,15,30,0.0,128.0,2.0,6.0,128.0,105.98,86.97
2016,2,8,15,45,0.0,114.5,1.75,6.0,114.5,94.46,77.17
2016,2,8,16,0,0.0,101.0,1.5,6.0,101.0,83.05,67.4
2016,2,8,16,15,0.0,85.5,1.35,5.5,85.5,69.78,55.98
2016,2,8,16,30,0.0,70.0,1.2,5.0,70.0,56.57,44.43
2016,2,8,16,45,178.5,64.0,1.05,4.5,92.0,169.04,142.76
2016,2,8,17,0,357.0,58.0,0.9,4.0,114.0,246.43,203.15
2016,2,8,17,15,250.5,42.0,0.9,3.5,74.5,166.0,129.9
2016,2,8,17,30,144.0,26.0,0.9,3.0,35.0,91.72,43.15
2016,2,8,17,45,72.0,13.0,0.95,3.0,17.5,30.46,0.0
2016,2,8,18,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,1.05,-0.5,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,9,7,15,0.0,3.0,2.6,0.0,3.0,2.36,0.0
2016,2,9,7,30,0.0,6.0,2.8,0.0,6.0,4.54,0.0
2016,2,9,7,45,0.0,17.0,3.05,0.0,17.0,12.94,4.85
2016,2,9,8,0,0.0,28.0,3.3,0.0,28.0,21.37,13.11
2016,2,9,8,15,0.0,41.0,3.55,0.0,41.0,31.36,22.37
2016,2,9,8,30,0.0,54.0,3.8,0.0,54.0,41.97,32.12
2016,2,9,8,45,0.0,67.5,4.1,0.5,67.5,53.21,42.25
2016,2,9,9,0,0.0,81.0,4.4,1.0,81.0,64.51,52.27
2016,2,9,9,15,17.5,118.5,4.45,1.0,125.5,111.3,94.28
2016,2,9,9,30,35.0,156.0,4.5,1.0,170.0,174.92,150.5
2016,2,9,9,45,36.5,172.0,4.55,1.5,188.0,193.12,165.72
2016,2,9,10,0,38.0,188.0,4.6,2.0,206.0,211.61,181.07
2016,2,9,10,15,272.5,183.5,4.6,2.0,324.5,444.27,385.26
2016,2,9,10,30,507.0,179.0,4.6,2.0,443.0,679.07,580.65
2016,2,9,10,45,718.5,132.0,4.6,2.5,528.5,848.39,712.48
2016,2,9,11,0,930.0,85.0,4.6,3.0,614.0,995.78,820.8
2016,2,9,11,15,533.0,185.5,4.6,3.0,491.0,755.55,634.22
2016,2,9,11,30,136.0,286.0,4.6,3.0,368.0,441.57,371.98
2016,2,9,11,45,68.5,226.0,4.6,3.0,267.5,282.7,239.45
2016,2,9,12,0,1.0,166.0,4.6,3.0,167.0,136.39,112.62
2016,2,9,12,15,3.0,178.5,4.6,2.5,181.0,149.87,124.6
2016,2,9,12,30,5.0,191.0,4.6,2.0,195.0,163.58,136.63
2016,2,9,12,45,11.5,212.0,4.6,2.0,220.0,190.35,159.79
2016,2,9,13,0,18.0,233.0,4.6,2.0,245.0,217.73,183.36
2016,2,9,13,15,15.5,224.0,4.55,2.0,234.0,206.43,173.69
2016,2,9,13,30,13.0,215.0,4.5,2.0,223.0,195.31,164.24
2016,2,9,13,45,25.0,227.0,4.5,2.0,241.5,219.45,185.53
2016,2,9,14,0,37.0,239.0,4.5,2.0,260.0,266.1,225.72
2016,2,9,14,15,35.0,229.0,4.45,2.0,248.5,253.2,214.92
2016,2,9,14,30,33.0,219.0,4.4,2.0,237.0,240.54,204.45
2016,2,9,14,45,56.5,214.5,4.35,2.0,242.5,256.82,219.64
2016,2,9,15,0,80.0,210.0,4.3,2.0,248.0,271.84,233.6
2016,2,9,15,15,43.5,178.0,4.15,1.5,198.5,204.82,175.62
2016,2,9,15,30,7.0,146.0,4.0,1.0,149.0,128.86,108.91
2016,2,9,15,45,3.5,131.0,3.9,1.0,133.0,113.09,95.23
2016,2,9,16,0,0.0,116.0,3.8,1.0,117.0,97.79,81.77
2016,2,9,16,15,0.0,99.0,3.55,0.5,99.5,83.07,68.9
2016,2,9,16,30,0.0,82.0,3.3,0.0,82.0,68.43,55.89
2016,2,9,16,45,0.0,64.5,3.05,0.0,64.5,53.31,42.12
2016,2,9,17,0,0.0,47.0,2.8,0.0,47.0,38.12,28.17
2016,2,9,17,15,0.0,31.0,2.65,-0.5,31.0,24.31,15.36
2016,2,9,17,30,0.0,15.0,2.5,-1.0,15.0,11.42,1.54
2016,2,9,17,45,0.0,7.5,2.4,-1.5,7.5,5.9,0.0
2016,2,9,18,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,2.25,-2.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,2.15,-2.5,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,2.05,-3.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.95,-3.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.9,-3.5,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.85,-4.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.85,-4.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.85,-4.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.75,-4.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.7,-4.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.65,-4.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.6,-4.5,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.7,-4.5,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.95,-4.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,2.1,-4.0,0.0,0.0,0.0
2016,2,10,7,15,97.5,9.5,2.35,-3.5,13.5,31.88,0.0
2016,2,10,7,30,195.0,19.0,2.6,-3.0,27.0,90.53,0.0
2016,2,10,7,45,325.0,32.5,2.9,-2.5,68.5,174.74,132.89
2016,2,10,8,0,455.0,46.0,3.2,-2.0,110.0,264.31,220.44
2016,2,10,8,15,533.5,55.0,3.25,-1.5,159.0,340.0,291.76
2016,2,10,8,30,612.0,64.0,3.3,-1.0,208.0,423.41,367.69
2016,2,10,8,45,655.5,72.0,3.35,-1.0,256.0,492.43,429.79
2016,2,10,9,0,699.0,80.0,3.4,-1.0,304.0,564.52,492.36
2016,2,10,9,15,734.0,85.0,3.4,-0.5,350.5,630.06,546.5
2016,2,10,9,30,769.0,90.0,3.4,0.0,397.0,696.88,599.44
2016,2,10,9,45,801.5,91.5,3.45,0.0,440.0,753.52,642.82
2016,2,10,10,0,834.0,93.0,3.5,0.0,483.0,815.5,689.63
2016,2,10,10,15,851.5,96.0,3.5,0.0,519.5,865.92,726.43
2016,2,10,10,30,869.0,99.0,3.5,0.0,556.0,914.59,761.5
2016,2,10,10,45,871.0,104.5,3.55,0.0,583.5,949.81,786.47
2016,2,10,11,0,873.0,110.0,3.6,0.0,611.0,981.89,809.14
2016,2,10,11,15,881.5,111.5,3.65,0.0,632.5,1012.54,830.76
2016,2,10,11,30,890.0,113.0,3.7,0.0,654.0,1040.03,850.11
2016,2,10,11,45,893.0,115.0,3.75,0.0,667.5,1059.25,863.53
2016,2,10,12,0,896.0,117.0,3.8,0.0,681.0,1074.88,874.56
2016,2,10,12,15,898.0,117.5,3.9,0.0,686.5,1084.11,881.58
2016,2,10,12,30,900.0,118.0,4.0,0.0,692.0,1089.59,886.27
2016,2,10,12,45,903.5,116.0,4.1,0.0,690.0,1089.97,887.86
2016,2,10,13,0,907.0,114.0,4.2,0.0,688.0,1086.52,886.87
2016,2,10,13,15,718.0,163.0,4.25,0.0,612.5,951.09,787.58
2016,2,10,13,30,529.0,212.0,4.3,0.0,537.0,796.31,669.45
2016,2,10,13,45,304.0,238.0,4.4,0.0,423.5,571.39,487.46
2016,2,10,14,0,79.0,264.0,4.5,0.0,310.0,334.66,285.97
2016,2,10,14,15,477.5,182.5,4.5,0.0,442.0,679.13,583.27
2016,2,10,14,30,876.0,101.0,4.5,0.0,574.0,937.48,787.59
2016,2,10,14,45,875.0,93.5,4.5,0.0,542.0,899.18,757.7
2016,2,10,15,0,874.0,86.0,4.5,0.0,510.0,857.84,727.45
2016,2,10,15,15,529.5,133.0,4.4,0.0,384.0,595.88,516.96
2016,2,10,15,30,185.0,180.0,4.3,0.0,258.0,330.8,288.64
2016,2,10,15,45,491.5,123.5,4.25,0.0,299.0,510.06,447.47
2016,2,10,16,0,798.0,67.0,4.2,0.0,340.0,630.43,549.63
2016,2,10,16,15,757.0,62.5,4.0,-0.5,291.0,558.87,487.47
2016,2,10,16,30,716.0,58.0,3.8,-1.0,242.0,489.5,426.14
2016,2,10,16,45,660.0,50.5,3.65,-1.5,192.5,412.14,356.02
2016,2,10,17,0,604.0,43.0,3.5,-2.0,143.0,339.55,287.56
2016,2,10,17,15,489.5,33.5,3.4,-2.0,96.5,247.4,200.21
2016,2,10,17,30,375.0,24.0,3.3,-2.0,50.0,169.43,102.8
2016,2,10,17,45,187.5,12.0,3.25,-2.5,25.0,61.54,0.0
2016,2,10,18,0,0.0,0.0,3.2,-3.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,3.1,-3.0,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,3.0,-3.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,2.95,-3.5,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,2.9,-4.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,2.8,-4.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,2.7,-4.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,2.65,-4.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,2.6,-4.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,2.55,-4.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,2.5,-4.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,2.5,-4.5,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,2.55,-5.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,2.6,-5.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,2.55,-5.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,2.45,-5.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,2.4,-5.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,2.35,-5.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,2.3,-5.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,2.25,-5.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,2.15,-5.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,2.05,-5.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.95,-5.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.95,-5.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,11,7,15,157.5,9.0,2.45,-4.5,16.5,46.21,0.0
2016,2,11,7,30,315.0,18.0,2.7,-4.0,33.0,124.13,0.0
2016,2,11,7,45,449.5,27.5,2.95,-3.5,77.5,210.81,162.38
2016,2,11,8,0,584.0,37.0,3.2,-3.0,122.0,305.66,255.48
2016,2,11,8,15,656.0,43.5,3.25,-2.5,173.0,382.53,328.75
2016,2,11,8,30,728.0,50.0,3.3,-2.0,224.0,466.11,405.26
2016,2,11,8,45,773.5,54.5,3.4,-2.0,274.0,538.18,470.34
2016,2,11,9,0,819.0,59.0,3.5,-2.0,324.0,613.16,535.55
2016,2,11,9,15,848.5,62.0,3.5,-1.5,371.5,677.83,588.78
2016,2,11,9,30,878.0,65.0,3.5,-1.0,419.0,742.98,638.38
2016,2,11,9,45,899.0,67.5,3.55,-1.0,461.0,793.3,676.41
2016,2,11,10,0,920.0,70.0,3.6,-1.0,503.0,849.58,718.55
2016,2,11,10,15,934.0,71.5,3.55,-0.5,539.5,897.34,751.52
2016,2,11,10,30,948.0,73.0,3.5,0.0,576.0,942.97,782.34
2016,2,11,10,45,958.0,74.5,3.5,0.0,605.5,982.53,809.97
2016,2,11,11,0,968.0,76.0,3.5,0.0,635.0,1019.21,835.34
2016,2,11,11,15,974.5,77.0,3.5,0.0,656.5,1048.77,855.43
2016,2,11,11,30,981.0,78.0,3.5,0.0,678.0,1074.89,873.11
2016,2,11,11,45,985.0,78.0,3.5,0.5,691.5,1093.67,884.04
2016,2,11,12,0,989.0,78.0,3.5,1.0,705.0,1108.66,892.43
2016,2,11,12,15,990.0,78.5,3.45,1.0,710.0,1117.31,897.58
2016,2,11,12,30,991.0,79.0,3.4,1.0,715.0,1121.99,900.14
2016,2,11,12,45,989.5,79.0,3.4,1.5,711.5,1119.48,896.77
2016,2,11,13,0,988.0,79.0,3.4,2.0,708.0,1112.98,890.87
2016,2,11,13,15,984.0,78.5,3.35,2.0,696.0,1099.39,881.26
2016,2,11,13,30,980.0,78.0,3.3,2.0,684.0,1081.97,869.17
2016,2,11,13,45,971.5,77.5,3.3,2.0,663.5,1056.41,851.93
2016,2,11,14,0,963.0,77.0,3.3,2.0,643.0,1027.43,832.34
2016,2,11,14,15,953.0,76.0,3.15,2.0,615.5,993.18,807.63
2016,2,11,14,30,943.0,75.0,3.0,2.0,588.0,955.97,780.79
2016,2,11,14,45,927.5,73.5,2.95,2.0,552.5,910.6,748.7
2016,2,11,15,0,912.0,72.0,2.9,2.0,517.0,863.11,714.79
2016,2,11,15,15,892.5,69.5,2.55,2.0,476.5,809.35,673.52
2016,2,11,15,30,873.0,67.0,2.2,2.0,436.0,761.72,636.53
2016,2,11,15,45,844.5,64.0,1.9,2.0,390.0,698.05,586.98
2016,2,11,16,0,816.0,61.0,1.6,2.0,344.0,634.63,535.69
2016,2,11,16,15,775.0,57.0,1.45,1.5,294.5,562.96,477.26
2016,2,11,16,30,734.0,53.0,1.3,1.0,245.0,493.54,418.45
2016,2,11,16,45,669.5,47.5,1.2,0.5,195.0,413.19,348.58
2016,2,11,17,0,605.0,42.0,1.1,0.0,145.0,338.4,280.76
2016,2,11,17,15,493.0,33.0,1.1,0.0,98.5,247.84,197.68
2016,2,11,17,30,381.0,24.0,1.1,0.0,52.0,167.47,106.06
2016,2,11,17,45,190.5,12.0,1.15,-0.5,26.0,62.04,0.0
2016,2,11,18,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,1.25,-1.5,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.35,-2.0,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,1.8,-2.5,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,2.25,-3.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,2.4,-3.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,2.4,-3.0,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,2.4,-3.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,2.45,-3.0,0.0,0.0,0.0
