Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,11,23,0,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,2.45,-3.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,2.4,-3.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,2.35,-3.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,2.3,-3.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,2.25,-3.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,2.25,-3.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,2.3,-3.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,2.3,-3.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,2.3,-3.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,2.3,-3.5,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,2.25,-4.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,2.25,-4.0,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,2,12,7,15,69.5,11.0,2.3,-3.5,14.5,25.78,0.0
2016,2,12,7,30,139.0,22.0,2.3,-3.0,29.0,76.43,3.5
2016,2,12,7,45,251.5,37.5,2.3,-3.0,68.0,151.06,117.41
2016,2,12,8,0,364.0,53.0,2.3,-3.0,107.0,229.94,192.81
2016,2,12,8,15,183.0,69.5,2.25,-3.0,96.5,171.57,147.58
2016,2,12,8,30,2.0,86.0,2.2,-3.0,86.0,74.43,61.77
2016,2,12,8,45,8.5,103.5,2.15,-3.0,106.0,93.28,79.13
2016,2,12,9,0,15.0,121.0,2.1,-3.0,126.0,112.9,96.85
2016,2,12,9,15,28.5,142.0,2.0,-2.5,153.0,153.86,133.19
2016,2,12,9,30,42.0,163.0,1.9,-2.0,180.0,186.05,161.18
2016,2,12,9,45,33.5,173.5,1.8,-2.0,188.0,190.4,164.23
2016,2,12,10,0,25.0,184.0,1.7,-2.0,196.0,178.3,153.03
2016,2,12,10,15,23.5,194.0,1.5,-1.5,206.0,186.2,159.13
2016,2,12,10,30,22.0,204.0,1.3,-1.0,216.0,194.14,165.09
2016,2,12,10,45,23.5,215.0,1.15,-1.0,228.0,205.86,174.66
2016,2,12,11,0,25.0,226.0,1.0,-1.0,240.0,217.77,184.28
2016,2,12,11,15,32.5,242.0,0.9,-0.5,261.5,262.95,221.43
2016,2,12,11,30,40.0,258.0,0.8,0.0,283.0,288.2,241.31
2016,2,12,11,45,74.5,280.0,0.75,0.0,327.5,347.9,290.56
2016,2,12,12,0,109.0,302.0,0.7,0.0,372.0,408.81,339.37
2016,2,12,12,15,208.5,298.0,0.85,0.0,432.5,530.32,437.8
2016,2,12,12,30,308.0,294.0,1.0,0.0,493.0,652.96,533.46
2016,2,12,12,45,299.0,299.0,1.2,0.0,492.0,649.2,530.78
2016,2,12,13,0,290.0,304.0,1.4,0.0,491.0,644.19,528.57
2016,2,12,13,15,220.0,301.0,1.55,0.0,441.5,543.18,450.65
2016,2,12,13,30,150.0,298.0,1.7,0.0,392.0,467.48,390.56
2016,2,12,13,45,94.0,271.5,1.9,0.0,330.0,356.62,300.97
2016,2,12,14,0,38.0,245.0,2.1,0.0,268.0,271.71,229.72
2016,2,12,14,15,89.0,249.0,2.2,0.0,299.0,324.29,276.46
2016,2,12,14,30,140.0,253.0,2.3,0.0,330.0,394.84,336.68
2016,2,12,14,45,451.5,183.0,2.4,0.0,409.5,623.68,530.71
2016,2,12,15,0,763.0,113.0,2.5,0.0,489.0,799.32,670.79
2016,2,12,15,15,475.5,148.5,2.5,0.0,376.5,568.49,486.27
2016,2,12,15,30,188.0,184.0,2.5,0.0,264.0,335.89,290.54
2016,2,12,15,45,175.0,168.0,2.5,0.0,236.5,301.77,262.63
2016,2,12,16,0,162.0,152.0,2.5,0.0,209.0,268.7,234.2
2016,2,12,16,15,372.0,113.5,2.2,0.0,219.5,373.32,325.5
2016,2,12,16,30,582.0,75.0,1.9,0.0,230.0,433.96,374.27
2016,2,12,16,45,524.0,65.0,1.6,-0.5,183.0,359.87,307.43
2016,2,12,17,0,466.0,55.0,1.3,-1.0,136.0,291.16,244.22
2016,2,12,17,15,357.5,42.0,1.3,-1.0,92.5,206.0,166.26
2016,2,12,17,30,249.0,29.0,1.3,-1.0,49.0,131.85,87.8
2016,2,12,17,45,124.5,14.5,1.35,-1.0,24.5,45.57,0.0
2016,2,12,18,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,1.45,-1.0,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,1.7,-1.5,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,1.75,-2.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,1.85,-2.0,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,2.5,-2.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,2.75,-2.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,3.0,-2.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,3.15,-2.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,3.3,-2.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,3.5,-2.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,3.7,-2.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,3.8,-2.0,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,3.9,-2.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,4.0,-2.5,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,4.1,-3.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,4.1,-3.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,4.1,-3.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,4.1,-3.5,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,4.1,-4.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,3.95,-4.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,3.8,-4.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,3.7,-4.5,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,3.5,-5.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,3.4,-5.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,3.35,-5.0,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,3.3,-5.0,0.0,0.0,0.0
2016,2,13,7,15,194.0,9.5,3.5,-4.5,20.0,54.93,0.0
2016,2,13,7,30,388.0,19.0,3.7,-4.0,40.0,147.54,34.77
2016,2,13,7,45,516.0,27.5,3.95,-4.0,87.0,233.67,183.56
2016,2,13,8,0,644.0,36.0,4.2,-4.0,134.0,328.38,276.6
2016,2,13,8,15,712.0,42.0,4.3,-3.5,186.5,405.87,351.35
2016,2,13,8,30,780.0,48.0,4.4,-3.0,239.0,489.65,429.07
2016,2,13,8,45,821.0,52.0,4.55,-3.0,290.5,561.12,494.71
2016,2,13,9,0,862.0,56.0,4.7,-3.0,342.0,629.69,555.94
2016,2,13,9,15,890.0,59.0,4.65,-2.5,390.5,694.52,609.7
2016,2,13,9,30,918.0,62.0,4.6,-2.0,439.0,759.69,659.87
2016,2,13,9,45,936.5,64.5,4.6,-2.0,482.5,816.79,703.75
2016,2,13,10,0,955.0,67.0,4.6,-2.0,526.0,872.62,745.89
2016,2,13,10,15,968.5,69.0,4.55,-2.0,563.0,921.96,781.93
2016,2,13,10,30,982.0,71.0,4.5,-2.0,600.0,969.01,815.72
2016,2,13,10,45,992.5,71.5,4.45,-2.0,630.0,1008.89,843.67
2016,2,13,11,0,1003.0,72.0,4.4,-2.0,660.0,1045.77,869.18
2016,2,13,11,15,1009.0,73.0,4.35,-1.5,682.0,1075.71,887.77
2016,2,13,11,30,1015.0,74.0,4.3,-1.0,704.0,1102.04,903.63
2016,2,13,11,45,1019.0,74.0,4.3,-1.0,718.0,1121.37,916.7
2016,2,13,12,0,1023.0,74.0,4.3,-1.0,732.0,1136.75,925.93
2016,2,13,12,15,1024.0,74.5,4.25,-0.5,737.0,1145.67,925.93
2016,2,13,12,30,1025.0,75.0,4.2,0.0,742.0,1150.46,925.93
2016,2,13,12,45,1020.0,77.0,4.2,0.0,738.5,1146.82,925.93
2016,2,13,13,0,1015.0,79.0,4.2,0.0,735.0,1139.06,923.56
2016,2,13,13,15,1011.5,78.5,4.2,0.0,723.0,1125.7,914.48
2016,2,13,13,30,1008.0,78.0,4.2,0.0,711.0,1108.37,902.75
2016,2,13,13,45,1002.5,76.5,4.2,0.0,690.5,1083.98,886.05
2016,2,13,14,0,997.0,75.0,4.2,0.0,670.0,1055.93,866.78
2016,2,13,14,15,988.0,74.0,4.2,0.0,642.0,1021.71,843.0
2016,2,13,14,30,979.0,73.0,4.2,0.0,614.0,984.33,816.81
2016,2,13,14,45,967.5,70.5,4.2,0.0,578.5,939.98,785.2
2016,2,13,15,0,956.0,68.0,4.2,0.0,543.0,893.09,751.37
2016,2,13,15,15,938.0,66.0,4.15,0.0,501.5,839.36,711.4
2016,2,13,15,30,920.0,64.0,4.1,0.0,460.0,784.18,669.74
2016,2,13,15,45,895.0,61.0,4.1,-0.5,413.0,721.65,622.88
2016,2,13,16,0,870.0,58.0,4.1,-1.0,366.0,658.99,573.72
2016,2,13,16,15,832.5,54.5,3.9,-1.5,315.5,593.15,517.33
2016,2,13,16,30,795.0,51.0,3.7,-2.0,265.0,523.4,455.85
2016,2,13,16,45,735.0,46.0,3.5,-2.5,213.0,442.76,382.98
2016,2,13,17,0,675.0,41.0,3.3,-3.0,161.0,367.18,311.86
2016,2,13,17,15,568.0,33.0,3.15,-3.5,111.5,275.81,225.56
2016,2,13,17,30,461.0,25.0,3.0,-4.0,62.0,195.51,136.54
2016,2,13,17,45,230.5,12.5,2.9,-4.5,31.0,72.67,0.0
2016,2,13,18,0,0.0,0.0,2.8,-5.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,2.75,-5.0,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,2.7,-5.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,2.7,-5.5,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,2.7,-6.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,2.55,-6.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,2.4,-6.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,2.3,-6.5,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,2.2,-7.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,2.1,-7.0,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,2.0,-7.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,1.9,-7.5,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,1.8,-8.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,1.7,-8.0,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,1.6,-8.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,1.55,-8.5,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,1.5,-9.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,1.45,-9.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,1.4,-9.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,1.4,-9.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,1.4,-9.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,1.35,-9.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,1.3,-9.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,1.3,-9.5,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,1.3,-10.5,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,1.25,-11.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,1.2,-11.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,1.2,-11.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,1.2,-11.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,1.15,-11.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,1.2,-10.5,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,1.45,-10.0,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,1.6,-10.0,0.0,0.0,0.0
2016,2,14,7,15,81.0,11.0,1.85,-9.5,16.0,28.33,0.0
2016,2,14,7,30,162.0,22.0,2.1,-9.0,32.0,83.58,29.06
2016,2,14,7,45,248.0,38.0,2.4,-8.5,69.0,148.35,119.19
2016,2,14,8,0,334.0,54.0,2.7,-8.0,106.0,216.49,185.35
2016,2,14,8,15,389.5,66.5,2.7,-7.5,148.0,276.07,242.58
2016,2,14,8,30,445.0,79.0,2.7,-7.0,190.0,341.62,303.62
2016,2,14,8,45,491.0,85.0,2.7,-7.0,231.0,405.5,361.99
2016,2,14,9,0,537.0,91.0,2.7,-7.0,272.0,469.09,418.51
2016,2,14,9,15,670.0,87.0,2.6,-6.5,344.0,584.52,516.62
2016,2,14,9,30,803.0,83.0,2.5,-6.0,416.0,705.81,614.43
2016,2,14,9,45,818.5,88.0,2.45,-5.5,457.0,759.62,653.26
2016,2,14,10,0,834.0,93.0,2.4,-5.0,498.0,812.16,690.69
2016,2,14,10,15,849.5,96.0,2.3,-4.5,533.5,860.94,723.89
2016,2,14,10,30,865.0,99.0,2.2,-4.0,569.0,907.85,754.88
2016,2,14,10,45,752.0,130.0,2.1,-3.5,554.0,873.0,724.54
2016,2,14,11,0,639.0,161.0,2.0,-3.0,539.0,821.68,683.01
2016,2,14,11,15,592.5,184.5,1.85,-2.5,544.5,808.17,669.81
2016,2,14,11,30,546.0,208.0,1.7,-2.0,550.0,800.81,659.86
2016,2,14,11,45,302.0,247.5,1.6,-2.0,437.5,584.67,488.12
2016,2,14,12,0,58.0,287.0,1.5,-2.0,325.0,337.74,283.55
2016,2,14,12,15,202.5,288.0,1.45,-2.0,420.5,510.65,429.61
2016,2,14,12,30,347.0,289.0,1.4,-2.0,516.0,685.13,566.42
2016,2,14,12,45,271.5,300.5,1.35,-2.0,478.0,620.83,512.69
2016,2,14,13,0,196.0,312.0,1.3,-2.0,440.0,531.37,441.72
2016,2,14,13,15,189.0,306.5,1.35,-2.0,428.5,516.29,431.11
2016,2,14,13,30,182.0,301.0,1.4,-2.0,417.0,500.72,419.35
2016,2,14,13,45,135.5,288.0,1.45,-2.0,373.0,437.42,368.15
2016,2,14,14,0,89.0,275.0,1.5,-2.0,329.0,353.36,299.44
2016,2,14,14,15,45.0,222.5,1.5,-2.0,250.0,251.78,214.4
2016,2,14,14,30,1.0,170.0,1.5,-2.0,171.0,141.12,118.76
2016,2,14,14,45,8.0,176.5,1.55,-2.0,181.0,154.27,131.06
2016,2,14,15,0,15.0,183.0,1.6,-2.0,191.0,167.5,143.08
2016,2,14,15,15,54.5,185.0,1.55,-2.0,209.5,218.06,188.43
2016,2,14,15,30,94.0,187.0,1.5,-2.0,228.0,250.69,217.68
2016,2,14,15,45,77.5,170.5,1.5,-2.0,202.0,219.0,190.11
2016,2,14,16,0,61.0,154.0,1.5,-2.0,176.0,188.97,163.93
2016,2,14,16,15,53.0,133.0,1.45,-2.0,150.0,160.52,138.95
2016,2,14,16,30,45.0,112.0,1.4,-2.0,124.0,132.99,114.35
2016,2,14,16,45,33.0,90.0,1.4,-2.5,98.0,103.12,87.39
2016,2,14,17,0,21.0,68.0,1.4,-3.0,72.0,74.49,61.18
2016,2,14,17,15,10.5,46.5,1.4,-3.0,48.5,43.9,33.04
2016,2,14,17,30,0.0,25.0,1.4,-3.0,25.0,19.85,10.27
2016,2,14,17,45,0.0,12.5,1.4,-3.0,12.5,9.83,0.0
2016,2,14,18,0,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,1.2,-3.5,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,1.15,-4.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,1.1,-4.5,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,1.15,-5.0,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,1.25,-5.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,1.35,-5.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,1.35,-5.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.35,-5.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,1.65,-5.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,1.7,-5.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.95,-5.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,2.05,-5.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,2.15,-5.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,15,7,15,0.0,6.0,2.15,-5.0,6.0,4.72,0.0
2016,2,15,7,30,0.0,12.0,2.1,-5.0,12.0,9.12,0.0
2016,2,15,7,45,0.0,28.5,2.1,-5.0,28.5,21.92,13.49
2016,2,15,8,0,0.0,45.0,2.1,-5.0,45.0,36.06,26.88
2016,2,15,8,15,0.0,64.5,2.1,-5.0,64.5,53.08,42.75
2016,2,15,8,30,0.0,84.0,2.1,-5.0,84.0,70.04,58.42
2016,2,15,8,45,3.0,102.5,2.1,-5.0,103.5,87.74,74.6
2016,2,15,9,0,6.0,121.0,2.1,-5.0,123.0,105.84,90.93
2016,2,15,9,15,3.0,126.5,2.1,-4.5,127.5,107.26,91.77
2016,2,15,9,30,0.0,132.0,2.1,-4.0,132.0,108.81,92.66
2016,2,15,9,45,0.0,121.5,2.1,-4.0,121.5,97.82,82.63
2016,2,15,10,0,0.0,111.0,2.1,-4.0,111.0,87.76,73.46
2016,2,15,10,15,20.0,168.5,2.05,-4.0,179.5,156.97,135.27
2016,2,15,10,30,40.0,226.0,2.0,-4.0,248.0,250.78,216.62
2016,2,15,10,45,29.5,224.5,2.0,-4.0,241.5,239.2,205.56
2016,2,15,11,0,19.0,223.0,2.0,-4.0,235.0,207.77,177.93
2016,2,15,11,15,25.0,238.5,1.95,-3.5,255.0,228.49,195.43
2016,2,15,11,30,31.0,254.0,1.9,-3.0,275.0,272.61,232.28
2016,2,15,11,45,17.5,221.0,1.85,-3.0,233.0,203.51,172.85
2016,2,15,12,0,4.0,188.0,1.8,-3.0,191.0,158.65,133.85
2016,2,15,12,15,10.0,213.0,1.8,-3.0,220.0,188.07,159.47
2016,2,15,12,30,16.0,238.0,1.8,-3.0,249.0,218.2,185.29
2016,2,15,12,45,12.0,224.0,1.8,-3.0,232.5,200.58,170.02
2016,2,15,13,0,8.0,210.0,1.8,-3.0,216.0,183.23,155.11
2016,2,15,13,15,4.5,191.0,1.75,-2.5,194.5,161.99,136.59
2016,2,15,13,30,1.0,172.0,1.7,-2.0,173.0,141.18,118.4
2016,2,15,13,45,3.0,181.0,1.7,-2.0,183.0,151.65,127.72
2016,2,15,14,0,5.0,190.0,1.7,-2.0,193.0,162.34,137.16
2016,2,15,14,15,2.5,107.5,1.55,-2.0,109.0,86.22,71.01
2016,2,15,14,30,0.0,25.0,1.4,-2.0,25.0,19.12,11.53
2016,2,15,14,45,0.0,82.0,1.25,-2.0,82.0,63.06,50.9
2016,2,15,15,0,0.0,139.0,1.1,-2.0,139.0,112.65,94.77
2016,2,15,15,15,0.0,99.0,1.05,-2.0,99.0,77.45,63.8
2016,2,15,15,30,0.0,59.0,1.0,-2.0,59.0,45.21,35.22
2016,2,15,15,45,0.0,52.5,0.95,-2.0,52.5,40.18,30.82
2016,2,15,16,0,0.0,46.0,0.9,-2.0,46.0,35.16,26.37
2016,2,15,16,15,0.0,39.5,1.05,-2.0,39.5,30.16,21.86
2016,2,15,16,30,0.0,33.0,1.2,-2.0,33.0,25.16,17.31
2016,2,15,16,45,0.0,26.0,1.35,-2.0,26.0,19.79,12.36
2016,2,15,17,0,0.0,19.0,1.5,-2.0,19.0,14.44,7.38
2016,2,15,17,15,0.0,13.0,1.6,-2.0,13.0,9.86,3.09
2016,2,15,17,30,0.0,7.0,1.7,-2.0,7.0,5.3,0.0
2016,2,15,17,45,0.0,3.5,1.8,-2.0,3.5,2.75,0.0
2016,2,15,18,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,1.85,-2.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.85,-1.5,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,2.0,-1.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,2.15,-0.5,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,2.5,0.5,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,3.25,1.5,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,3.85,2.5,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,4.6,3.5,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,5.1,4.0,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,5.2,4.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,5.35,4.5,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,5.5,5.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,5.6,5.0,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,5.7,5.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,5.85,5.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,6.0,5.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,6.2,5.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,6.4,6.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,6.6,6.5,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,7.05,7.5,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,7.3,8.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,7.6,8.5,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,7.9,9.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,7.6,9.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,7.3,9.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,7.05,9.5,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,6.35,9.5,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,4.9,8.5,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,4.55,7.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,2,16,7,15,54.5,12.0,4.5,6.0,15.5,22.47,0.0
2016,2,16,7,30,109.0,24.0,4.6,5.0,31.0,70.34,34.04
2016,2,16,7,45,202.0,40.0,4.7,4.5,67.5,132.3,102.6
2016,2,16,8,0,295.0,56.0,4.8,4.0,104.0,200.59,165.64
2016,2,16,8,15,339.0,71.5,4.75,4.0,144.5,255.81,217.3
2016,2,16,8,30,383.0,87.0,4.7,4.0,185.0,315.69,271.99
2016,2,16,8,45,426.0,96.5,4.7,4.0,226.5,372.72,323.14
2016,2,16,9,0,469.0,106.0,4.7,4.0,268.0,433.48,376.22
2016,2,16,9,15,653.5,88.5,4.7,4.5,347.0,573.05,494.21
2016,2,16,9,30,838.0,71.0,4.7,5.0,426.0,716.03,609.46
2016,2,16,9,45,863.0,73.0,4.7,5.5,469.5,775.06,652.6
2016,2,16,10,0,888.0,75.0,4.7,6.0,513.0,825.06,688.27
2016,2,16,10,15,903.5,77.5,4.55,6.5,550.0,874.3,721.7
2016,2,16,10,30,919.0,80.0,4.4,7.0,587.0,921.6,752.84
2016,2,16,10,45,931.0,81.0,4.3,7.5,617.0,961.65,778.37
2016,2,16,11,0,943.0,82.0,4.2,8.0,647.0,999.0,801.52
2016,2,16,11,15,949.5,83.0,4.05,8.5,669.0,1028.09,818.28
2016,2,16,11,30,956.0,84.0,3.9,9.0,691.0,1053.81,832.79
2016,2,16,11,45,959.5,84.5,3.75,9.5,704.5,1072.38,842.18
2016,2,16,12,0,963.0,85.0,3.6,10.0,718.0,1087.22,849.0
2016,2,16,12,15,964.0,85.5,3.55,10.0,722.5,1095.7,853.93
2016,2,16,12,30,965.0,86.0,3.5,10.0,727.0,1100.26,856.39
2016,2,16,12,45,963.5,86.0,3.45,10.0,723.5,1097.73,854.19
2016,2,16,13,0,962.0,86.0,3.4,10.0,720.0,1091.28,849.54
2016,2,16,13,15,957.5,85.5,3.35,10.0,708.0,1077.34,839.94
2016,2,16,13,30,953.0,85.0,3.3,10.0,696.0,1059.65,827.98
2016,2,16,13,45,944.5,84.5,3.25,10.0,675.5,1034.42,810.93
2016,2,16,14,0,936.0,84.0,3.2,10.0,655.0,1005.84,791.67
2016,2,16,14,15,926.0,82.5,3.05,10.0,627.0,971.48,767.54
2016,2,16,14,30,916.0,81.0,2.9,10.0,599.0,934.24,741.39
2016,2,16,14,45,770.0,108.5,2.75,10.0,526.5,824.5,662.52
2016,2,16,15,0,624.0,136.0,2.6,10.0,454.0,704.33,574.41
2016,2,16,15,15,312.0,138.0,2.3,9.5,297.0,423.2,352.65
2016,2,16,15,30,0.0,140.0,2.0,9.0,140.0,115.41,93.23
2016,2,16,15,45,383.5,105.5,1.75,8.5,246.0,407.56,345.51
2016,2,16,16,0,767.0,71.0,1.5,8.0,352.0,607.9,504.77
2016,2,16,16,15,725.0,66.5,1.4,7.0,302.5,537.21,446.97
2016,2,16,16,30,683.0,62.0,1.3,6.0,253.0,472.08,393.86
2016,2,16,16,45,614.0,56.0,1.25,5.0,203.0,391.84,326.45
2016,2,16,17,0,545.0,50.0,1.2,4.0,153.0,318.05,261.76
2016,2,16,17,15,440.5,40.0,1.2,3.5,107.0,233.41,186.17
2016,2,16,17,30,336.0,30.0,1.2,3.0,61.0,160.87,115.93
2016,2,16,17,45,168.0,15.0,1.25,2.5,30.5,69.93,0.0
2016,2,16,18,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,0.8,0.5,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,1.05,-0.5,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,17,7,15,118.0,13.0,1.45,0.5,21.5,38.25,0.0
2016,2,17,7,30,236.0,26.0,1.7,1.0,43.0,111.7,63.17
2016,2,17,7,45,367.5,37.0,2.0,2.0,87.5,189.64,148.74
2016,2,17,8,0,499.0,48.0,2.3,3.0,132.0,279.41,230.05
2016,2,17,8,15,570.5,55.5,2.4,3.5,182.0,352.02,296.48
2016,2,17,8,30,642.0,63.0,2.5,4.0,232.0,431.64,366.89
2016,2,17,8,45,699.0,66.5,2.7,4.5,283.0,504.84,430.07
2016,2,17,9,0,756.0,70.0,2.9,5.0,334.0,579.43,492.41
2016,2,17,9,15,787.0,74.0,2.95,5.5,381.0,643.62,543.75
2016,2,17,9,30,818.0,78.0,3.0,6.0,428.0,708.55,593.02
2016,2,17,9,45,852.5,76.5,3.05,6.5,472.5,770.16,637.54
2016,2,17,10,0,887.0,75.0,3.1,7.0,517.0,823.33,674.74
2016,2,17,10,15,902.5,77.0,3.1,7.0,553.5,871.96,708.9
2016,2,17,10,30,918.0,79.0,3.1,7.0,590.0,918.64,741.22
2016,2,17,10,45,929.5,80.5,3.15,7.5,620.0,958.82,767.54
2016,2,17,11,0,941.0,82.0,3.2,8.0,650.0,996.27,791.72
2016,2,17,11,15,948.0,83.0,3.15,8.0,672.0,1025.81,810.75
2016,2,17,11,30,955.0,84.0,3.1,8.0,694.0,1051.98,827.45
2016,2,17,11,45,959.5,84.5,3.1,8.5,708.0,1071.55,838.56
2016,2,17,12,0,964.0,85.0,3.1,9.0,722.0,1087.39,847.24
2016,2,17,12,15,965.5,85.5,3.1,9.0,727.5,1096.37,852.91
2016,2,17,12,30,967.0,86.0,3.1,9.0,733.0,1101.43,856.14
2016,2,17,12,45,961.0,88.5,3.1,9.5,729.0,1097.28,851.73
2016,2,17,13,0,955.0,91.0,3.1,10.0,725.0,1089.23,844.94
2016,2,17,13,15,951.0,90.0,3.05,10.0,713.0,1075.24,835.34
2016,2,17,13,30,947.0,89.0,3.0,10.0,701.0,1057.51,823.38
2016,2,17,13,45,936.0,90.0,2.95,10.0,680.0,1031.68,805.98
2016,2,17,14,0,925.0,91.0,2.9,10.0,659.0,1002.61,786.47
2016,2,17,14,15,914.5,89.5,2.85,10.0,631.0,968.03,763.13
2016,2,17,14,30,904.0,88.0,2.8,10.0,603.0,930.62,737.76
2016,2,17,14,45,884.5,87.5,2.75,10.0,567.5,893.65,712.61
2016,2,17,15,0,865.0,87.0,2.7,10.0,532.0,844.44,678.37
2016,2,17,15,15,845.0,84.0,2.5,9.5,491.0,790.4,640.35
2016,2,17,15,30,825.0,81.0,2.3,9.0,450.0,735.26,600.94
2016,2,17,15,45,792.0,78.5,2.1,8.5,403.5,670.66,553.46
2016,2,17,16,0,759.0,76.0,1.9,8.0,357.0,606.72,503.48
2016,2,17,16,15,717.5,71.0,1.75,7.0,307.5,539.4,450.29
2016,2,17,16,30,676.0,66.0,1.6,6.0,258.0,471.36,394.49
2016,2,17,16,45,609.0,59.5,1.45,5.5,207.5,391.85,326.54
2016,2,17,17,0,542.0,53.0,1.3,5.0,157.0,318.56,261.58
2016,2,17,17,15,438.5,42.5,1.4,4.5,110.5,234.0,186.48
2016,2,17,17,30,335.0,32.0,1.5,4.0,64.0,161.37,117.44
2016,2,17,17,45,167.5,16.0,1.6,3.5,32.0,70.86,0.0
2016,2,17,18,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,1.75,2.5,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,2.0,1.5,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,1.6,-0.5,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,1.45,-1.5,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,1.1,-2.5,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,1.15,-3.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,1.2,-2.5,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,18,7,15,140.5,13.5,1.65,-0.5,24.0,43.76,0.0
2016,2,18,7,30,281.0,27.0,1.9,0.0,48.0,126.43,77.51
2016,2,18,7,45,393.0,39.5,2.15,0.5,93.5,200.27,158.48
2016,2,18,8,0,505.0,52.0,2.4,1.0,139.0,284.84,236.41
2016,2,18,8,15,574.0,60.5,2.5,1.5,189.5,357.85,303.59
2016,2,18,8,30,643.0,69.0,2.6,2.0,240.0,437.57,374.44
2016,2,18,8,45,686.5,75.5,2.75,3.0,290.0,506.57,433.51
2016,2,18,9,0,730.0,82.0,2.9,4.0,340.0,578.56,492.72
2016,2,18,9,15,761.0,86.5,2.7,4.0,386.5,642.32,543.68
2016,2,18,9,30,792.0,91.0,2.5,4.0,433.0,702.66,589.86
2016,2,18,9,45,811.5,95.5,2.4,4.5,475.0,758.73,629.18
2016,2,18,10,0,831.0,100.0,2.3,5.0,517.0,813.83,666.64
2016,2,18,10,15,847.0,102.5,2.15,5.0,553.0,862.53,699.13
2016,2,18,10,30,863.0,105.0,2.0,5.0,589.0,909.35,729.46
2016,2,18,10,45,871.0,108.0,1.95,5.5,617.5,947.27,752.64
2016,2,18,11,0,879.0,111.0,1.9,6.0,646.0,982.35,773.58
2016,2,18,11,15,886.0,112.5,1.85,6.0,667.5,1011.76,791.75
2016,2,18,11,30,893.0,114.0,1.8,6.0,689.0,1037.91,807.67
2016,2,18,11,45,893.5,116.5,1.75,6.5,701.5,1055.29,816.18
2016,2,18,12,0,894.0,119.0,1.7,7.0,714.0,1068.98,822.34
2016,2,18,12,15,895.0,119.0,1.7,7.0,718.5,1076.59,826.92
2016,2,18,12,30,896.0,119.0,1.7,7.0,723.0,1080.41,829.22
2016,2,18,12,45,914.0,110.0,1.7,7.5,723.5,1087.36,832.36
2016,2,18,13,0,932.0,101.0,1.7,8.0,724.0,1076.61,823.84
2016,2,18,13,15,928.0,100.0,1.65,8.0,712.0,1062.82,814.35
2016,2,18,13,30,924.0,99.0,1.6,8.0,700.0,1045.37,802.61
2016,2,18,13,45,911.0,100.5,1.6,8.0,678.5,1018.46,785.51
2016,2,18,14,0,898.0,102.0,1.6,8.0,657.0,1000.49,774.63
2016,2,18,14,15,887.0,100.0,1.55,8.0,629.0,964.85,750.83
2016,2,18,14,30,876.0,98.0,1.5,8.0,601.0,926.41,725.24
2016,2,18,14,45,856.5,97.5,1.5,8.0,565.5,879.72,694.44
2016,2,18,15,0,837.0,97.0,1.5,8.0,530.0,831.22,662.01
2016,2,18,15,15,816.0,93.5,1.4,7.5,489.5,776.75,624.71
2016,2,18,15,30,795.0,90.0,1.3,7.0,449.0,721.3,586.06
2016,2,18,15,45,762.0,87.0,1.2,7.0,402.5,661.2,541.37
2016,2,18,16,0,729.0,84.0,1.1,7.0,356.0,598.05,492.21
2016,2,18,16,15,687.5,78.0,1.05,6.0,307.5,527.65,437.96
2016,2,18,16,30,646.0,72.0,1.0,5.0,259.0,459.86,383.46
2016,2,18,16,45,584.0,64.5,0.95,4.5,209.0,383.27,318.83
2016,2,18,17,0,522.0,57.0,0.9,4.0,159.0,312.37,256.56
2016,2,18,17,15,423.0,45.5,0.95,3.5,112.5,229.76,183.44
2016,2,18,17,30,324.0,34.0,1.0,3.0,66.0,158.56,116.71
2016,2,18,17,45,162.0,17.0,1.05,2.5,33.0,70.46,0.0
2016,2,18,18,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,1.25,-2.5,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,2,19,7,15,124.0,14.5,1.9,-1.5,24.0,40.46,0.0
2016,2,19,7,30,248.0,29.0,2.0,-1.0,48.0,118.74,77.08
2016,2,19,7,45,356.0,41.5,2.1,-0.5,92.0,188.19,149.99
2016,2,19,8,0,464.0,54.0,2.2,0.0,136.0,268.92,224.26
2016,2,19,8,15,532.0,62.5,2.25,0.5,185.0,339.15,288.88
2016,2,19,8,30,600.0,71.0,2.3,1.0,234.0,416.02,357.24
2016,2,19,8,45,648.0,76.5,2.35,1.5,282.5,484.31,416.28
2016,2,19,9,0,696.0,82.0,2.4,2.0,331.0,556.05,476.05
2016,2,19,9,15,727.0,87.0,2.4,2.5,377.0,618.7,526.18
2016,2,19,9,30,758.0,92.0,2.4,3.0,423.0,682.31,575.4
2016,2,19,9,45,783.5,94.0,2.45,3.5,464.5,734.65,613.27
2016,2,19,10,0,809.0,96.0,2.5,4.0,506.0,790.76,653.21
2016,2,19,10,15,825.0,98.5,2.6,4.5,541.5,838.54,686.54
2016,2,19,10,30,841.0,101.0,2.7,5.0,577.0,884.55,718.19
2016,2,19,10,45,855.0,102.0,2.8,6.0,606.5,924.97,744.11
2016,2,19,11,0,869.0,103.0,2.9,7.0,636.0,962.94,767.99
2016,2,19,11,15,876.5,104.0,2.95,7.0,657.0,991.93,787.67
2016,2,19,11,30,884.0,105.0,3.0,7.0,678.0,1017.75,805.23
2016,2,19,11,45,890.0,105.0,3.1,7.5,692.0,1037.54,817.67
2016,2,19,12,0,896.0,105.0,3.2,8.0,706.0,1040.28,818.32
2016,2,19,12,15,897.5,105.5,3.25,8.0,711.0,1048.73,824.35
2016,2,19,12,30,899.0,106.0,3.3,8.0,716.0,1053.53,827.93
2016,2,19,12,45,900.0,105.0,3.35,8.5,713.5,1052.41,826.1
2016,2,19,13,0,901.0,104.0,3.4,9.0,711.0,1047.6,821.92
2016,2,19,13,15,897.5,103.0,3.45,9.0,699.5,1034.57,813.68
2016,2,19,13,30,894.0,102.0,3.5,9.0,688.0,1017.99,803.14
2016,2,19,13,45,887.5,101.0,3.6,9.0,668.5,1007.51,797.44
2016,2,19,14,0,881.0,100.0,3.7,9.0,649.0,980.78,780.16
2016,2,19,14,15,871.5,98.5,3.75,9.0,622.0,947.52,757.9
2016,2,19,14,30,862.0,97.0,3.8,9.0,595.0,911.43,733.49
2016,2,19,14,45,849.5,94.0,3.85,9.0,561.5,868.4,703.77
2016,2,19,15,0,837.0,91.0,3.9,9.0,528.0,823.2,672.13
2016,2,19,15,15,818.0,88.0,3.75,9.0,488.5,770.94,633.81
2016,2,19,15,30,799.0,85.0,3.6,9.0,449.0,717.55,594.19
2016,2,19,15,45,775.5,80.5,3.5,9.0,404.5,658.53,549.37
2016,2,19,16,0,752.0,76.0,3.4,9.0,360.0,599.45,502.05
2016,2,19,16,15,713.0,71.0,3.2,8.0,311.5,533.75,449.24
2016,2,19,16,30,674.0,66.0,3.0,7.0,263.0,467.37,393.99
2016,2,19,16,45,619.5,59.0,2.85,6.5,214.0,393.81,330.16
2016,2,19,17,0,565.0,52.0,2.7,6.0,165.0,325.17,268.33
2016,2,19,17,15,469.0,42.5,2.75,5.5,118.0,243.49,194.68
2016,2,19,17,30,373.0,33.0,2.8,5.0,71.0,172.74,127.72
2016,2,19,17,45,186.5,16.5,2.9,5.0,35.5,76.41,8.49
2016,2,19,18,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,3.0,4.5,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,3.15,3.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,3.15,3.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,3.15,2.5,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,3.15,2.5,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,3.15,3.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,3.05,3.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,2.95,3.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,2.8,3.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,2,20,7,15,49.0,16.0,2.85,4.5,20.0,23.99,0.0
2016,2,20,7,30,98.0,32.0,2.9,5.0,40.0,71.05,46.05
2016,2,20,7,45,169.5,52.0,3.0,5.5,77.5,123.6,96.69
2016,2,20,8,0,241.0,72.0,3.1,6.0,115.0,183.88,150.93
2016,2,20,8,15,288.5,89.5,3.15,6.5,157.0,238.08,199.91
2016,2,20,8,30,336.0,107.0,3.2,7.0,199.0,308.36,261.33
2016,2,20,8,45,406.0,109.5,3.25,7.5,241.5,371.52,315.78
2016,2,20,9,0,476.0,112.0,3.3,8.0,284.0,440.85,374.05
2016,2,20,9,15,364.5,148.5,3.3,8.5,290.5,413.09,349.46
2016,2,20,9,30,253.0,185.0,3.3,9.0,297.0,389.51,327.33
2016,2,20,9,45,259.5,203.0,3.35,9.5,327.0,425.6,355.74
2016,2,20,10,0,266.0,221.0,3.4,10.0,357.0,461.63,383.31
2016,2,20,10,15,170.0,237.5,3.35,10.0,327.0,389.39,322.45
2016,2,20,10,30,74.0,254.0,3.3,10.0,297.0,308.35,253.79
2016,2,20,10,45,60.5,259.0,3.3,10.5,295.0,302.29,247.79
2016,2,20,11,0,47.0,264.0,3.3,11.0,293.0,295.54,241.03
2016,2,20,11,15,96.5,289.0,3.25,11.0,351.0,371.37,303.16
2016,2,20,11,30,146.0,314.0,3.2,11.0,409.0,472.57,383.32
2016,2,20,11,45,210.5,315.0,3.15,11.5,455.0,540.06,435.9
2016,2,20,12,0,275.0,316.0,3.1,12.0,501.0,632.85,506.1
2016,2,20,12,15,236.5,323.5,3.05,12.0,484.0,579.81,464.41
2016,2,20,12,30,198.0,331.0,3.0,12.0,467.0,549.83,440.45
2016,2,20,12,45,212.5,328.0,3.0,12.5,473.5,560.92,448.77
2016,2,20,13,0,227.0,325.0,3.0,13.0,480.0,571.11,456.17
2016,2,20,13,15,279.5,309.5,3.0,13.0,497.0,628.29,500.65
2016,2,20,13,30,332.0,294.0,3.0,13.0,514.0,658.71,524.95
2016,2,20,13,45,298.5,291.5,3.05,13.0,484.5,617.09,493.39
2016,2,20,14,0,265.0,289.0,3.1,13.0,455.0,575.55,462.03
2016,2,20,14,15,247.5,278.0,3.1,13.0,428.5,518.19,419.02
2016,2,20,14,30,230.0,267.0,3.1,13.0,402.0,483.48,392.66
2016,2,20,14,45,256.5,247.0,3.1,13.0,389.0,496.84,404.4
2016,2,20,15,0,283.0,227.0,3.1,13.0,376.0,486.92,398.09
2016,2,20,15,15,270.0,210.5,3.1,13.0,344.0,446.94,367.18
2016,2,20,15,30,257.0,194.0,3.1,13.0,312.0,407.34,336.25
2016,2,20,15,45,218.5,186.0,3.1,13.0,279.5,344.93,285.96
2016,2,20,16,0,180.0,178.0,3.1,13.0,247.0,302.47,250.96
2016,2,20,16,15,161.5,156.5,3.05,12.5,212.0,260.18,216.34
2016,2,20,16,30,143.0,135.0,3.0,12.0,177.0,219.72,182.46
2016,2,20,16,45,128.0,111.0,3.0,12.0,143.5,179.96,148.15
2016,2,20,17,0,113.0,87.0,3.0,12.0,110.0,141.76,114.5
2016,2,20,17,15,77.5,63.5,2.9,11.5,77.0,97.87,76.05
2016,2,20,17,30,42.0,40.0,2.8,11.0,44.0,57.62,40.51
2016,2,20,17,45,21.0,20.0,2.7,11.0,22.0,22.99,1.78
2016,2,20,18,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,21,7,15,8.5,15.0,2.15,6.0,15.5,13.77,0.0
2016,2,21,7,30,17.0,30.0,2.2,6.0,31.0,32.99,19.72
2016,2,21,7,45,39.5,51.0,2.25,6.5,57.5,62.29,46.97
2016,2,21,8,0,62.0,72.0,2.3,7.0,84.0,93.6,75.06
2016,2,21,8,15,79.5,94.5,2.3,7.5,114.0,135.45,112.1
2016,2,21,8,30,97.0,117.0,2.3,8.0,144.0,171.79,143.88
2016,2,21,8,45,113.0,135.5,2.3,8.5,173.0,204.54,172.01
2016,2,21,9,0,129.0,154.0,2.3,9.0,202.0,239.02,201.01
2016,2,21,9,15,247.5,162.0,2.3,9.5,267.5,347.62,292.19
2016,2,21,9,30,366.0,170.0,2.3,10.0,333.0,453.96,378.65
2016,2,21,9,45,317.5,197.0,2.3,10.5,348.0,462.62,382.63
2016,2,21,10,0,269.0,224.0,2.3,11.0,363.0,466.38,382.96
2016,2,21,10,15,248.0,243.5,2.4,11.5,378.5,480.64,392.34
2016,2,21,10,30,227.0,263.0,2.5,12.0,394.0,472.45,384.4
2016,2,21,10,45,287.0,266.5,2.6,12.5,440.0,558.78,451.04
2016,2,21,11,0,347.0,270.0,2.7,13.0,486.0,627.3,502.57
2016,2,21,11,15,322.0,285.5,2.85,13.5,491.5,629.06,501.66
2016,2,21,11,30,297.0,301.0,3.0,14.0,497.0,628.51,499.51
2016,2,21,11,45,508.5,239.5,3.2,14.5,582.5,800.43,630.93
2016,2,21,12,0,720.0,178.0,3.4,15.0,668.0,964.27,748.31
2016,2,21,12,15,369.5,215.5,3.6,15.5,467.0,643.84,510.87
2016,2,21,12,30,19.0,253.0,3.8,16.0,266.0,233.51,184.78
2016,2,21,12,45,24.5,264.5,4.0,16.5,281.5,250.27,198.97
2016,2,21,13,0,30.0,276.0,4.2,17.0,297.0,291.48,231.46
2016,2,21,13,15,15.0,184.0,4.35,17.0,194.5,164.99,130.23
2016,2,21,13,30,0.0,92.0,4.5,17.0,92.0,70.96,53.13
2016,2,21,13,45,0.0,55.5,4.7,17.5,55.5,42.66,29.78
2016,2,21,14,0,0.0,19.0,4.9,18.0,19.0,14.55,6.45
2016,2,21,14,15,0.0,84.5,4.85,18.0,84.5,65.07,48.36
2016,2,21,14,30,0.0,150.0,4.8,18.0,150.0,120.66,94.11
2016,2,21,14,45,214.5,175.0,4.8,18.0,289.0,379.33,309.6
2016,2,21,15,0,429.0,200.0,4.8,18.0,428.0,595.71,481.47
2016,2,21,15,15,214.5,172.0,4.7,17.5,286.0,359.26,293.36
2016,2,21,15,30,0.0,144.0,4.6,17.0,144.0,117.92,92.85
2016,2,21,15,45,0.0,129.0,4.5,17.0,129.0,105.11,82.69
2016,2,21,16,0,0.0,114.0,4.4,17.0,114.0,92.41,72.31
2016,2,21,16,15,0.0,98.5,4.3,16.5,98.5,79.35,61.64
2016,2,21,16,30,0.0,83.0,4.2,16.0,83.0,66.39,50.87
2016,2,21,16,45,0.0,67.0,4.1,15.5,67.0,53.03,39.58
2016,2,21,17,0,0.0,51.0,4.0,15.0,51.0,39.72,28.15
2016,2,21,17,15,0.0,36.5,4.0,15.0,36.5,27.91,17.81
2016,2,21,17,30,0.0,22.0,4.0,15.0,22.0,16.77,7.96
2016,2,21,17,45,0.0,11.0,4.0,15.0,11.0,8.36,0.0
2016,2,21,18,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
