Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,13,30,85.0,336.0,1.1,5.0,397.0,400.4,324.92
2016,3,3,13,45,71.5,319.0,1.0,5.0,369.5,368.02,299.38
2016,3,3,14,0,58.0,302.0,0.9,5.0,342.0,336.15,274.04
2016,3,3,14,15,34.0,256.5,0.9,5.0,280.0,265.53,217.47
2016,3,3,14,30,10.0,211.0,0.9,5.0,218.0,182.32,149.33
2016,3,3,14,45,7.0,195.5,0.9,5.0,200.5,165.87,136.2
2016,3,3,15,0,4.0,180.0,0.9,5.0,183.0,149.75,122.96
2016,3,3,15,15,2.0,110.5,0.95,4.5,112.0,87.84,70.83
2016,3,3,15,30,0.0,41.0,1.0,4.0,41.0,31.38,22.04
2016,3,3,15,45,0.0,53.0,1.1,4.0,53.0,40.6,30.28
2016,3,3,16,0,0.0,65.0,1.2,4.0,65.0,49.84,38.52
2016,3,3,16,15,0.0,57.0,1.3,3.5,57.0,43.65,33.22
2016,3,3,16,30,0.0,49.0,1.4,3.0,49.0,37.47,27.88
2016,3,3,16,45,0.0,40.5,1.5,2.5,40.5,30.92,22.11
2016,3,3,17,0,0.0,32.0,1.6,2.0,32.0,24.39,16.26
2016,3,3,17,15,0.0,24.0,1.7,1.5,24.0,18.26,10.69
2016,3,3,17,30,0.0,16.0,1.8,1.0,16.0,12.15,5.07
2016,3,3,17,45,0.0,9.5,1.9,1.0,9.5,7.2,0.38
2016,3,3,18,0,0.0,3.0,2.0,1.0,3.0,2.27,0.0
2016,3,3,18,15,0.0,1.5,1.95,1.0,1.5,1.18,0.0
2016,3,3,18,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,2.3,0.5,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,4,6,45,39.0,8.0,2.55,0.0,9.5,10.04,0.0
2016,3,4,7,0,78.0,16.0,2.8,0.0,19.0,31.12,0.0
2016,3,4,7,15,198.0,34.5,2.9,0.5,58.5,87.09,58.57
2016,3,4,7,30,318.0,53.0,3.0,1.0,98.0,152.28,116.96
2016,3,4,7,45,414.5,64.5,3.1,1.5,149.0,217.28,176.0
2016,3,4,8,0,511.0,76.0,3.2,2.0,200.0,297.4,248.2
2016,3,4,8,15,265.0,100.0,3.25,2.5,165.5,226.01,192.28
2016,3,4,8,30,19.0,124.0,3.3,3.0,131.0,111.71,93.37
2016,3,4,8,45,216.5,136.5,3.4,3.5,228.0,265.96,228.76
2016,3,4,9,0,414.0,149.0,3.5,4.0,325.0,427.57,365.89
2016,3,4,9,15,597.5,129.5,3.5,4.5,414.0,560.98,475.81
2016,3,4,9,30,781.0,110.0,3.5,5.0,503.0,702.94,588.86
2016,3,4,9,45,805.5,112.0,3.55,6.0,546.5,755.49,626.24
2016,3,4,10,0,830.0,114.0,3.6,7.0,590.0,811.55,664.8
2016,3,4,10,15,844.0,116.5,3.55,7.5,626.0,858.29,696.29
2016,3,4,10,30,858.0,119.0,3.5,8.0,662.0,902.97,725.78
2016,3,4,10,45,617.0,206.0,3.5,8.5,605.5,808.06,651.83
2016,3,4,11,0,376.0,293.0,3.5,9.0,549.0,664.12,537.1
2016,3,4,11,15,219.5,309.0,3.45,9.0,460.0,519.28,422.51
2016,3,4,11,30,63.0,325.0,3.4,9.0,371.0,366.08,297.21
2016,3,4,11,45,268.5,306.0,3.35,9.5,503.0,595.53,482.36
2016,3,4,12,0,474.0,287.0,3.3,10.0,635.0,806.11,641.55
2016,3,4,12,15,425.0,308.5,3.25,10.0,622.5,781.98,620.3
2016,3,4,12,30,376.0,330.0,3.2,10.0,610.0,735.47,584.87
2016,3,4,12,45,302.5,345.0,3.15,10.0,569.5,677.07,539.6
2016,3,4,13,0,229.0,360.0,3.1,10.0,529.0,594.11,475.74
2016,3,4,13,15,137.5,335.5,3.1,10.0,436.5,474.82,382.62
2016,3,4,13,30,46.0,311.0,3.1,10.0,344.0,334.62,270.4
2016,3,4,13,45,233.0,297.0,3.1,10.0,457.0,542.3,439.93
2016,3,4,14,0,420.0,283.0,3.1,10.0,570.0,715.33,574.44
2016,3,4,14,15,636.0,202.5,3.1,10.0,617.5,824.47,659.85
2016,3,4,14,30,852.0,122.0,3.1,10.0,665.0,904.3,718.89
2016,3,4,14,45,840.5,118.5,3.1,10.0,630.0,861.19,688.34
2016,3,4,15,0,829.0,115.0,3.1,10.0,595.0,815.83,656.94
2016,3,4,15,15,606.5,156.5,3.0,9.5,494.5,657.45,537.78
2016,3,4,15,30,384.0,198.0,2.9,9.0,394.0,485.96,402.75
2016,3,4,15,45,202.5,180.0,2.8,9.0,282.5,311.6,260.52
2016,3,4,16,0,21.0,162.0,2.7,9.0,171.0,146.95,120.76
2016,3,4,16,15,341.0,125.5,2.45,8.5,243.5,341.07,287.39
2016,3,4,16,30,661.0,89.0,2.2,8.0,316.0,456.8,379.9
2016,3,4,16,45,614.0,80.0,2.0,7.5,264.5,386.16,318.64
2016,3,4,17,0,567.0,71.0,1.8,7.0,213.0,319.7,260.17
2016,3,4,17,15,486.0,61.0,1.75,6.5,162.5,245.07,194.23
2016,3,4,17,30,405.0,51.0,1.7,6.0,112.0,179.45,135.29
2016,3,4,17,45,280.5,35.5,1.65,5.5,69.5,109.28,73.92
2016,3,4,18,0,156.0,20.0,1.6,5.0,27.0,49.2,0.12
2016,3,4,18,15,78.0,10.0,1.6,4.5,13.5,15.83,0.0
2016,3,4,18,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.55,2.5,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.45,1.5,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.35,0.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,1.15,-1.5,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,3,5,6,45,44.0,9.5,1.5,-0.5,11.0,11.63,0.0
2016,3,5,7,0,88.0,19.0,1.7,0.0,22.0,35.78,0.0
2016,3,5,7,15,207.5,37.0,1.65,0.5,62.5,90.94,62.25
2016,3,5,7,30,327.0,55.0,1.6,1.0,103.0,155.95,119.8
2016,3,5,7,45,403.5,69.0,1.55,2.0,152.0,217.18,175.17
2016,3,5,8,0,480.0,83.0,1.5,3.0,201.0,287.4,237.61
2016,3,5,8,15,536.0,92.5,1.2,3.5,252.5,356.51,297.54
2016,3,5,8,30,592.0,102.0,0.9,4.0,304.0,428.01,356.56
2016,3,5,8,45,637.0,108.0,0.65,5.0,355.0,494.86,408.15
2016,3,5,9,0,682.0,114.0,0.4,6.0,406.0,564.77,458.64
2016,3,5,9,15,710.0,119.0,0.55,6.5,453.0,624.97,504.6
2016,3,5,9,30,738.0,124.0,0.7,7.0,500.0,685.75,549.97
2016,3,5,9,45,758.5,128.5,0.9,7.5,541.5,740.54,590.61
2016,3,5,10,0,779.0,133.0,1.1,8.0,583.0,794.54,629.27
2016,3,5,10,15,794.0,136.0,1.25,8.0,619.0,841.23,662.29
2016,3,5,10,30,809.0,139.0,1.4,8.0,655.0,886.08,693.91
2016,3,5,10,45,814.5,144.0,1.55,8.5,682.5,922.46,718.23
2016,3,5,11,0,820.0,149.0,1.7,9.0,710.0,947.98,735.06
2016,3,5,11,15,827.0,150.5,1.8,9.0,731.0,975.81,754.27
2016,3,5,11,30,834.0,152.0,1.9,9.0,752.0,1000.46,771.35
2016,3,5,11,45,634.5,229.0,2.05,9.5,690.0,904.55,704.09
2016,3,5,12,0,435.0,306.0,2.2,10.0,628.0,784.71,614.9
2016,3,5,12,15,398.5,321.5,2.25,10.0,617.5,746.43,588.02
2016,3,5,12,30,362.0,337.0,2.3,10.0,607.0,727.42,573.64
2016,3,5,12,45,587.0,253.5,2.4,10.0,689.0,887.61,695.52
2016,3,5,13,0,812.0,170.0,2.5,10.0,771.0,1029.96,795.95
2016,3,5,13,15,703.0,203.0,2.5,10.0,717.5,947.88,738.1
2016,3,5,13,30,594.0,236.0,2.5,10.0,664.0,855.89,673.08
2016,3,5,13,45,484.5,267.0,2.5,10.0,609.5,770.9,610.5
2016,3,5,14,0,375.0,298.0,2.5,10.0,555.0,668.03,533.6
2016,3,5,14,15,429.5,267.0,2.45,10.0,551.0,693.37,554.86
2016,3,5,14,30,484.0,236.0,2.4,10.0,547.0,695.16,557.98
2016,3,5,14,45,623.5,186.5,2.35,10.0,564.5,751.19,602.81
2016,3,5,15,0,763.0,137.0,2.3,10.0,582.0,788.76,632.44
2016,3,5,15,15,565.0,170.0,2.15,10.0,487.0,629.54,510.78
2016,3,5,15,30,367.0,203.0,2.0,10.0,392.0,477.31,391.44
2016,3,5,15,45,183.5,147.0,1.85,10.0,241.5,277.54,230.47
2016,3,5,16,0,0.0,91.0,1.7,10.0,91.0,70.61,55.11
2016,3,5,16,15,0.0,80.0,1.45,9.5,80.0,61.74,48.01
2016,3,5,16,30,0.0,69.0,1.2,9.0,69.0,52.94,40.61
2016,3,5,16,45,232.5,77.5,1.0,8.5,136.5,199.02,165.42
2016,3,5,17,0,465.0,86.0,0.8,8.0,204.0,286.79,232.36
2016,3,5,17,15,387.5,72.0,0.8,8.0,155.0,216.71,170.52
2016,3,5,17,30,310.0,58.0,0.8,8.0,106.0,155.73,116.94
2016,3,5,17,45,155.0,41.0,0.8,8.0,65.0,79.3,53.78
2016,3,5,18,0,0.0,24.0,0.8,8.0,24.0,19.5,0.0
2016,3,5,18,15,0.0,12.0,0.7,8.0,12.0,9.44,0.0
2016,3,5,18,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,0.45,7.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,0.25,6.5,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,0.15,6.0,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,0.15,5.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,3,6,6,45,84.5,10.0,2.05,1.5,14.0,15.7,0.0
2016,3,6,7,0,169.0,20.0,2.3,2.0,28.0,50.48,2.48
2016,3,6,7,15,301.0,34.5,2.45,2.5,71.0,109.53,74.29
2016,3,6,7,30,433.0,49.0,2.6,3.0,114.0,181.08,137.41
2016,3,6,7,45,518.0,58.0,2.8,3.5,166.5,247.97,198.63
2016,3,6,8,0,603.0,67.0,3.0,4.0,219.0,324.34,267.73
2016,3,6,8,15,655.0,74.0,3.15,4.5,272.5,392.71,329.21
2016,3,6,8,30,707.0,81.0,3.3,5.0,326.0,465.76,392.75
2016,3,6,8,45,746.0,85.5,3.5,6.0,378.0,533.04,449.02
2016,3,6,9,0,785.0,90.0,3.7,7.0,430.0,600.19,503.33
2016,3,6,9,15,809.5,93.5,3.65,7.5,477.5,660.8,550.83
2016,3,6,9,30,834.0,97.0,3.6,8.0,525.0,721.36,596.77
2016,3,6,9,45,850.5,100.5,3.55,8.5,567.5,775.48,635.2
2016,3,6,10,0,867.0,104.0,3.5,9.0,610.0,828.21,671.29
2016,3,6,10,15,879.5,106.5,3.35,9.0,646.0,874.82,702.85
2016,3,6,10,30,892.0,109.0,3.2,9.0,682.0,919.17,732.22
2016,3,6,10,45,644.5,200.0,3.05,9.5,623.5,824.94,659.2
2016,3,6,11,0,397.0,291.0,2.9,10.0,565.0,678.86,543.76
2016,3,6,11,15,656.5,204.5,2.7,10.0,673.0,876.59,693.96
2016,3,6,11,30,916.0,118.0,2.5,10.0,781.0,1029.08,796.32
2016,3,6,11,45,917.5,119.5,2.4,10.5,793.0,1045.54,802.59
2016,3,6,12,0,919.0,121.0,2.3,11.0,805.0,1058.28,807.85
2016,3,6,12,15,671.0,219.0,2.1,11.0,720.0,942.57,726.37
2016,3,6,12,30,423.0,317.0,1.9,11.0,635.0,786.69,610.24
2016,3,6,12,45,406.0,322.0,1.75,11.5,625.5,753.08,585.61
2016,3,6,13,0,389.0,327.0,1.6,12.0,616.0,738.7,572.99
2016,3,6,13,15,484.0,284.5,1.5,12.0,639.0,805.08,621.53
2016,3,6,13,30,579.0,242.0,1.4,12.0,662.0,845.8,650.91
2016,3,6,13,45,745.0,176.0,1.3,12.0,701.0,932.97,710.95
2016,3,6,14,0,911.0,110.0,1.2,12.0,740.0,979.37,739.93
2016,3,6,14,15,901.5,108.0,1.15,12.0,711.0,944.67,716.34
2016,3,6,14,30,892.0,106.0,1.1,12.0,682.0,917.54,698.96
2016,3,6,14,45,879.0,103.5,1.1,12.0,646.0,872.97,670.43
2016,3,6,15,0,866.0,101.0,1.1,12.0,610.0,826.15,640.21
2016,3,6,15,15,848.5,98.5,1.05,11.5,568.0,773.93,606.18
2016,3,6,15,30,831.0,96.0,1.0,11.0,526.0,720.37,570.21
2016,3,6,15,45,806.0,92.0,1.0,11.0,478.5,659.18,525.91
2016,3,6,16,0,781.0,88.0,1.0,11.0,431.0,598.03,480.26
2016,3,6,16,15,747.5,83.5,0.9,10.5,380.0,534.0,430.74
2016,3,6,16,30,714.0,79.0,0.8,10.0,329.0,469.51,379.18
2016,3,6,16,45,666.5,72.0,0.75,9.5,276.5,398.09,320.66
2016,3,6,17,0,619.0,65.0,0.7,9.0,224.0,330.83,263.33
2016,3,6,17,15,542.5,56.0,0.75,8.0,172.5,256.27,199.39
2016,3,6,17,30,466.0,47.0,0.8,7.0,121.0,190.21,141.15
2016,3,6,17,45,340.5,34.0,0.9,6.5,77.0,118.9,79.74
2016,3,6,18,0,215.0,21.0,1.0,6.0,33.0,59.8,13.69
2016,3,6,18,15,107.5,10.5,1.0,5.5,16.5,18.51,0.0
2016,3,6,18,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,6,45,59.0,11.0,1.6,2.0,14.0,14.03,0.0
2016,3,7,7,0,118.0,22.0,1.6,2.0,28.0,43.47,8.92
2016,3,7,7,15,236.5,39.5,1.65,2.0,70.0,98.17,68.05
2016,3,7,7,30,355.0,57.0,1.7,2.0,112.0,164.05,125.78
2016,3,7,7,45,433.5,69.5,1.8,2.5,162.5,226.09,182.09
2016,3,7,8,0,512.0,82.0,1.9,3.0,213.0,300.93,249.0
2016,3,7,8,15,566.5,91.0,2.1,3.5,265.5,367.61,308.29
2016,3,7,8,30,621.0,100.0,2.3,4.0,318.0,439.34,370.21
2016,3,7,8,45,578.5,115.0,2.5,5.0,341.5,466.42,393.24
2016,3,7,9,0,536.0,130.0,2.7,6.0,365.0,481.04,405.11
2016,3,7,9,15,650.0,125.0,2.95,7.0,440.0,588.72,491.51
2016,3,7,9,30,764.0,120.0,3.2,8.0,515.0,697.82,575.99
2016,3,7,9,45,784.0,123.5,3.45,9.0,557.5,752.1,615.6
2016,3,7,10,0,804.0,127.0,3.7,10.0,600.0,805.47,652.9
2016,3,7,10,15,818.0,130.0,3.8,10.5,635.5,846.48,680.73
2016,3,7,10,30,832.0,133.0,3.9,11.0,671.0,890.76,710.76
2016,3,7,10,45,839.0,136.5,4.05,12.0,699.0,926.98,733.58
2016,3,7,11,0,846.0,140.0,4.2,13.0,727.0,960.29,754.17
2016,3,7,11,15,852.5,141.5,4.2,13.5,748.0,988.02,771.21
2016,3,7,11,30,859.0,143.0,4.2,14.0,769.0,1012.48,785.95
2016,3,7,11,45,858.5,146.5,4.2,14.5,780.5,1028.69,794.98
2016,3,7,12,0,858.0,150.0,4.2,15.0,792.0,1041.2,801.59
2016,3,7,12,15,859.0,150.5,4.15,15.0,796.0,1048.41,805.86
2016,3,7,12,30,860.0,151.0,4.1,15.0,800.0,1051.85,807.74
2016,3,7,12,45,858.0,150.5,4.05,15.0,795.5,1047.5,804.45
2016,3,7,13,0,856.0,150.0,4.0,15.0,791.0,1039.4,798.81
2016,3,7,13,15,851.5,149.0,3.85,15.0,778.5,1024.65,788.06
2016,3,7,13,30,847.0,148.0,3.7,15.0,766.0,1006.33,775.04
2016,3,7,13,45,830.5,151.0,3.6,15.5,743.0,977.15,753.57
2016,3,7,14,0,814.0,154.0,3.5,16.0,720.0,953.36,736.08
2016,3,7,14,15,667.5,189.0,3.4,15.5,641.5,834.36,653.66
2016,3,7,14,30,521.0,224.0,3.3,15.0,563.0,711.78,563.9
2016,3,7,14,45,478.0,225.5,3.2,15.0,523.5,657.37,523.82
2016,3,7,15,0,435.0,227.0,3.1,15.0,484.0,603.94,483.5
2016,3,7,15,15,436.5,209.0,2.9,15.0,451.5,567.07,456.03
2016,3,7,15,30,438.0,191.0,2.7,15.0,419.0,528.68,426.9
2016,3,7,15,45,376.5,183.0,2.55,15.0,366.5,441.75,359.06
2016,3,7,16,0,315.0,175.0,2.4,15.0,314.0,376.09,306.64
2016,3,7,16,15,462.5,138.0,2.2,14.0,315.5,417.9,341.36
2016,3,7,16,30,610.0,101.0,2.0,13.0,317.0,435.43,354.27
2016,3,7,16,45,550.0,93.0,1.8,12.5,265.0,362.63,293.3
2016,3,7,17,0,490.0,85.0,1.6,12.0,213.0,292.04,233.18
2016,3,7,17,15,412.0,72.0,1.6,11.5,163.0,221.71,172.63
2016,3,7,17,30,334.0,59.0,1.6,11.0,113.0,160.47,119.23
2016,3,7,17,45,230.5,41.0,1.65,10.5,72.0,98.46,66.55
2016,3,7,18,0,127.0,23.0,1.7,10.0,31.0,46.23,13.34
2016,3,7,18,15,63.5,11.5,1.75,10.0,15.5,14.88,0.0
2016,3,7,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,8,6,45,45.0,11.5,1.2,6.5,14.0,13.08,0.0
2016,3,8,7,0,90.0,23.0,1.2,7.0,28.0,37.23,11.15
2016,3,8,7,15,190.0,43.0,1.2,7.5,69.0,90.93,62.9
2016,3,8,7,30,290.0,63.0,1.2,8.0,110.0,151.07,114.21
2016,3,8,7,45,385.5,74.5,1.2,9.0,160.5,213.94,168.44
2016,3,8,8,0,481.0,86.0,1.2,10.0,211.0,288.0,231.66
2016,3,8,8,15,534.0,95.5,1.3,10.5,262.0,356.02,289.73
2016,3,8,8,30,587.0,105.0,1.4,11.0,313.0,425.65,347.48
2016,3,8,8,45,643.0,106.5,1.5,12.0,365.5,493.95,401.87
2016,3,8,9,0,699.0,108.0,1.6,13.0,418.0,566.14,457.41
2016,3,8,9,15,726.0,113.0,1.7,13.5,465.0,626.15,502.67
2016,3,8,9,30,753.0,118.0,1.8,14.0,512.0,686.64,547.09
2016,3,8,9,45,782.5,118.0,1.9,15.0,555.5,743.76,586.99
2016,3,8,10,0,812.0,118.0,2.0,16.0,599.0,796.37,621.26
2016,3,8,10,15,826.0,120.5,1.95,16.5,635.0,842.26,649.95
2016,3,8,10,30,840.0,123.0,1.9,17.0,671.0,886.13,676.72
2016,3,8,10,45,857.5,121.5,1.85,18.0,701.0,926.62,699.4
2016,3,8,11,0,875.0,120.0,1.8,19.0,731.0,964.65,719.96
2016,3,8,11,15,881.5,121.5,1.65,19.0,752.5,992.81,735.07
2016,3,8,11,30,888.0,123.0,1.5,19.0,774.0,1017.63,747.78
2016,3,8,11,45,896.5,121.5,1.4,19.5,788.0,1023.63,747.67
2016,3,8,12,0,905.0,120.0,1.3,20.0,802.0,1039.82,754.28
2016,3,8,12,15,906.0,120.5,1.35,20.0,806.5,1047.0,759.24
2016,3,8,12,30,907.0,121.0,1.4,20.0,811.0,1050.4,762.09
2016,3,8,12,45,910.5,118.5,1.5,20.5,807.5,1049.35,761.73
2016,3,8,13,0,914.0,116.0,1.6,21.0,804.0,1044.47,759.07
2016,3,8,13,15,910.0,115.0,1.75,21.0,791.5,1029.95,752.56
2016,3,8,13,30,906.0,114.0,1.9,21.0,779.0,1011.79,743.68
2016,3,8,13,45,896.5,114.5,2.05,21.0,757.0,986.45,729.99
2016,3,8,14,0,887.0,115.0,2.2,21.0,735.0,970.07,722.06
2016,3,8,14,15,877.5,113.0,2.2,20.5,706.5,935.17,701.38
2016,3,8,14,30,868.0,111.0,2.2,20.0,678.0,897.4,678.74
2016,3,8,14,45,850.5,110.5,2.25,20.0,641.5,851.91,649.72
2016,3,8,15,0,833.0,110.0,2.3,20.0,605.0,804.53,619.0
2016,3,8,15,15,814.5,106.5,2.15,19.5,563.0,751.68,583.61
2016,3,8,15,30,796.0,103.0,2.0,19.0,521.0,697.7,545.92
2016,3,8,15,45,766.0,100.5,1.9,19.0,473.5,639.1,502.5
2016,3,8,16,0,736.0,98.0,1.8,19.0,426.0,578.15,456.38
2016,3,8,16,15,701.0,92.5,1.65,18.0,375.5,512.24,406.65
2016,3,8,16,30,666.0,87.0,1.5,17.0,325.0,448.33,356.65
2016,3,8,16,45,615.0,79.5,1.35,16.5,273.0,377.55,298.94
2016,3,8,17,0,564.0,72.0,1.2,16.0,221.0,311.4,243.21
2016,3,8,17,15,488.5,62.0,1.2,15.0,170.5,239.73,182.75
2016,3,8,17,30,413.0,52.0,1.2,14.0,120.0,176.52,128.31
2016,3,8,17,45,299.0,37.0,1.3,13.5,77.0,109.87,72.5
2016,3,8,18,0,185.0,22.0,1.4,13.0,34.0,55.0,18.92
2016,3,8,18,15,92.5,11.0,1.4,12.5,17.0,16.82,0.0
2016,3,8,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,9,6,45,88.5,12.0,1.7,9.0,17.5,17.23,0.0
2016,3,9,7,0,177.0,24.0,1.9,10.0,35.0,54.4,21.55
2016,3,9,7,15,295.5,38.5,1.95,10.5,78.5,110.25,74.32
2016,3,9,7,30,414.0,53.0,2.0,11.0,122.0,177.48,131.36
2016,3,9,7,45,501.5,61.5,2.15,11.5,174.5,243.38,189.32
2016,3,9,8,0,589.0,70.0,2.3,12.0,227.0,319.04,255.14
2016,3,9,8,15,638.5,77.0,2.45,12.5,279.5,385.31,312.6
2016,3,9,8,30,688.0,84.0,2.6,13.0,332.0,456.0,371.92
2016,3,9,8,45,729.5,87.0,2.8,14.0,384.0,521.96,425.16
2016,3,9,9,0,771.0,90.0,3.0,15.0,436.0,588.39,477.03
2016,3,9,9,15,794.5,93.5,3.15,15.5,483.0,647.44,522.32
2016,3,9,9,30,818.0,97.0,3.3,16.0,530.0,706.39,566.33
2016,3,9,9,45,839.0,98.5,3.5,16.5,572.5,760.91,605.26
2016,3,9,10,0,860.0,100.0,3.7,17.0,615.0,814.38,642.15
2016,3,9,10,15,753.5,142.0,3.8,17.5,612.0,808.39,635.29
2016,3,9,10,30,647.0,184.0,3.9,18.0,609.0,786.13,616.52
2016,3,9,10,45,775.5,145.5,4.0,18.5,676.0,883.13,685.1
2016,3,9,11,0,904.0,107.0,4.1,19.0,743.0,963.85,739.14
2016,3,9,11,15,664.5,207.5,4.1,19.0,682.5,882.82,680.88
2016,3,9,11,30,425.0,308.0,4.1,19.0,622.0,757.96,585.76
2016,3,9,11,45,480.0,291.0,4.15,19.5,651.0,802.88,618.88
2016,3,9,12,0,535.0,274.0,4.2,20.0,680.0,846.26,649.5
2016,3,9,12,15,456.0,307.5,4.2,20.0,655.0,804.79,617.44
2016,3,9,12,30,377.0,341.0,4.2,20.0,630.0,740.45,569.8
2016,3,9,12,45,641.5,229.5,4.25,20.0,717.5,918.19,703.19
2016,3,9,13,0,906.0,118.0,4.3,20.0,805.0,1036.57,784.48
2016,3,9,13,15,902.0,117.5,4.25,20.0,792.0,1022.6,774.15
2016,3,9,13,30,898.0,117.0,4.2,20.0,779.0,1005.02,762.53
2016,3,9,13,45,883.0,119.5,4.2,20.5,756.0,989.6,751.39
2016,3,9,14,0,868.0,122.0,4.2,21.0,733.0,957.81,729.11
2016,3,9,14,15,858.0,120.0,4.15,20.5,704.0,922.87,707.25
2016,3,9,14,30,848.0,118.0,4.1,20.0,675.0,885.16,683.29
2016,3,9,14,45,825.0,119.0,4.05,20.0,637.5,837.18,650.56
2016,3,9,15,0,802.0,120.0,4.0,20.0,600.0,787.69,616.48
2016,3,9,15,15,672.0,142.5,3.8,20.0,525.5,683.12,539.19
2016,3,9,15,30,542.0,165.0,3.6,20.0,451.0,573.16,455.59
2016,3,9,15,45,647.0,122.0,3.45,20.0,433.5,580.02,462.33
2016,3,9,16,0,752.0,79.0,3.3,20.0,416.0,563.48,449.96
2016,3,9,16,15,680.5,88.0,3.05,19.0,367.0,493.58,395.3
2016,3,9,16,30,609.0,97.0,2.8,18.0,318.0,426.82,341.94
2016,3,9,16,45,570.5,87.0,2.55,17.5,268.5,362.41,288.54
2016,3,9,17,0,532.0,77.0,2.3,17.0,219.0,301.36,236.3
2016,3,9,17,15,457.5,66.0,2.25,16.5,169.0,231.12,176.27
2016,3,9,17,30,383.0,55.0,2.2,16.0,119.0,169.28,122.78
2016,3,9,17,45,270.0,39.5,2.15,15.5,76.5,102.75,67.58
2016,3,9,18,0,157.0,24.0,2.1,15.0,34.0,50.71,19.52
2016,3,9,18,15,78.5,12.0,2.15,15.0,17.0,16.1,0.0
2016,3,9,18,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,8.5,2.4,12.5,8.5,6.69,0.0
2016,3,10,7,0,0.0,17.0,2.6,13.0,17.0,12.96,2.92
2016,3,10,7,15,0.0,36.0,2.7,13.5,36.0,28.14,17.69
2016,3,10,7,30,0.0,55.0,2.8,14.0,55.0,43.65,31.35
2016,3,10,7,45,5.0,76.0,2.95,14.5,77.5,62.67,47.71
2016,3,10,8,0,10.0,97.0,3.1,15.0,100.0,82.37,64.49
2016,3,10,8,15,17.0,117.0,3.3,15.5,123.0,102.74,81.6
2016,3,10,8,30,24.0,137.0,3.5,16.0,146.0,124.0,99.21
2016,3,10,8,45,56.0,165.5,3.7,16.5,190.0,177.83,143.76
2016,3,10,9,0,88.0,194.0,3.9,17.0,234.0,227.58,184.34
2016,3,10,9,15,161.0,214.5,4.0,17.0,297.0,313.24,254.26
2016,3,10,9,30,234.0,235.0,4.1,17.0,360.0,393.48,318.71
2016,3,10,9,45,319.5,237.5,4.2,17.5,422.5,487.16,392.05
2016,3,10,10,0,405.0,240.0,4.3,18.0,485.0,571.83,457.06
2016,3,10,10,15,417.0,253.0,4.35,18.5,517.5,629.27,498.32
2016,3,10,10,30,429.0,266.0,4.4,19.0,550.0,669.05,526.24
2016,3,10,10,45,427.0,280.5,4.5,19.5,573.0,696.76,544.96
2016,3,10,11,0,425.0,295.0,4.6,20.0,596.0,722.54,562.16
2016,3,10,11,15,303.5,330.5,4.7,20.0,548.5,636.36,495.91
2016,3,10,11,30,182.0,366.0,4.8,20.0,501.0,540.81,421.76
2016,3,10,11,45,164.5,372.0,4.9,20.5,495.5,532.98,414.85
2016,3,10,12,0,147.0,378.0,5.0,21.0,490.0,523.98,406.78
2016,3,10,12,15,210.5,374.5,5.05,21.0,536.0,584.41,453.83
2016,3,10,12,30,274.0,371.0,5.1,21.0,582.0,667.83,516.59
2016,3,10,12,45,324.5,356.0,5.2,21.5,604.0,701.47,541.7
2016,3,10,13,0,375.0,341.0,5.3,22.0,626.0,733.07,565.4
2016,3,10,13,15,391.0,330.0,5.3,22.0,623.5,732.56,565.7
2016,3,10,13,30,407.0,319.0,5.3,22.0,621.0,729.88,564.63
2016,3,10,13,45,433.5,298.0,5.3,22.0,612.0,744.33,576.09
2016,3,10,14,0,460.0,277.0,5.3,22.0,603.0,736.4,571.68
2016,3,10,14,15,465.5,263.5,5.2,21.5,582.0,713.59,556.67
2016,3,10,14,30,471.0,250.0,5.1,21.0,561.0,688.53,539.94
2016,3,10,14,45,515.0,219.5,5.05,21.0,543.5,676.51,532.87
2016,3,10,15,0,559.0,189.0,5.0,21.0,526.0,659.13,521.58
2016,3,10,15,15,624.0,165.0,4.8,20.5,517.0,666.51,528.84
2016,3,10,15,30,689.0,141.0,4.6,20.0,508.0,659.22,524.74
2016,3,10,15,45,663.5,134.0,4.45,20.0,462.0,600.37,479.42
2016,3,10,16,0,638.0,127.0,4.3,20.0,416.0,542.03,433.82
2016,3,10,16,15,600.0,119.5,4.15,19.5,366.5,477.07,382.87
2016,3,10,16,30,562.0,112.0,4.0,19.0,317.0,414.58,332.48
2016,3,10,16,45,523.5,99.0,3.85,19.0,267.5,345.45,274.93
2016,3,10,17,0,485.0,86.0,3.7,19.0,218.0,285.13,223.07
2016,3,10,17,15,410.5,73.5,3.65,18.5,168.5,217.37,165.32
2016,3,10,17,30,336.0,61.0,3.6,18.0,119.0,158.28,114.6
2016,3,10,17,45,238.5,43.5,3.6,18.0,77.0,98.79,65.15
2016,3,10,18,0,141.0,26.0,3.6,18.0,35.0,49.79,20.98
2016,3,10,18,15,70.5,13.0,3.65,17.5,17.5,15.96,0.0
2016,3,10,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,4.25,17.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.6,16.5,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,4.6,15.5,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,11,6,45,2.0,12.0,2.7,14.5,12.5,9.61,0.0
2016,3,11,7,0,4.0,24.0,2.7,15.0,25.0,19.25,7.72
2016,3,11,7,15,38.0,45.0,2.65,15.0,52.0,46.32,31.2
2016,3,11,7,30,72.0,66.0,2.6,15.0,79.0,81.12,60.53
2016,3,11,7,45,91.0,88.5,2.55,15.5,110.0,113.05,88.1
2016,3,11,8,0,110.0,111.0,2.5,16.0,141.0,147.35,117.43
2016,3,11,8,15,124.0,132.5,2.45,16.5,173.5,180.69,145.52
2016,3,11,8,30,138.0,154.0,2.4,17.0,206.0,215.64,174.34
2016,3,11,8,45,215.0,170.0,2.4,17.5,263.0,293.46,237.45
2016,3,11,9,0,292.0,186.0,2.4,18.0,320.0,368.93,297.36
2016,3,11,9,15,375.5,189.5,2.3,18.0,380.0,443.26,355.76
2016,3,11,9,30,459.0,193.0,2.2,18.0,440.0,540.88,430.01
2016,3,11,9,45,602.5,160.0,2.1,18.5,510.0,646.83,508.58
2016,3,11,10,0,746.0,127.0,2.0,19.0,580.0,753.85,584.61
2016,3,11,10,15,513.5,216.5,1.9,19.0,536.5,672.71,520.38
2016,3,11,10,30,281.0,306.0,1.8,19.0,493.0,562.55,434.89
2016,3,11,10,45,244.5,325.5,1.75,19.5,493.5,539.57,416.69
2016,3,11,11,0,208.0,345.0,1.7,20.0,494.0,533.17,409.57
2016,3,11,11,15,120.0,324.5,1.65,20.0,411.0,433.77,334.1
2016,3,11,11,30,32.0,304.0,1.6,20.0,328.0,308.42,237.69
2016,3,11,11,45,113.5,342.5,1.6,20.5,429.5,450.86,346.47
2016,3,11,12,0,195.0,381.0,1.6,21.0,531.0,573.21,434.99
2016,3,11,12,15,253.0,373.0,1.65,21.0,568.5,646.9,487.53
2016,3,11,12,30,311.0,365.0,1.7,21.0,606.0,696.76,523.47
2016,3,11,12,45,249.5,373.0,1.75,21.5,566.0,643.26,483.55
2016,3,11,13,0,188.0,381.0,1.8,22.0,526.0,566.06,427.58
2016,3,11,13,15,340.5,331.5,1.85,22.0,588.0,683.17,515.53
2016,3,11,13,30,493.0,282.0,1.9,22.0,650.0,794.12,595.21
2016,3,11,13,45,452.0,291.5,1.95,22.0,622.0,753.71,566.34
2016,3,11,14,0,411.0,301.0,2.0,22.0,594.0,694.02,525.54
2016,3,11,14,15,412.0,286.5,1.95,22.0,570.5,667.72,508.05
2016,3,11,14,30,413.0,272.0,1.9,22.0,547.0,639.82,489.01
2016,3,11,14,45,361.5,268.0,1.85,22.0,500.0,577.76,444.16
2016,3,11,15,0,310.0,264.0,1.8,22.0,453.0,518.1,400.59
2016,3,11,15,15,476.0,199.5,1.7,21.5,466.5,580.08,450.34
2016,3,11,15,30,642.0,135.0,1.6,21.0,480.0,617.77,480.45
2016,3,11,15,45,492.5,156.0,1.5,21.0,407.0,499.68,391.27
2016,3,11,16,0,343.0,177.0,1.4,21.0,334.0,388.87,306.53
2016,3,11,16,15,322.5,160.5,1.3,20.5,294.5,342.08,270.91
2016,3,11,16,30,302.0,144.0,1.2,20.0,255.0,296.92,235.25
2016,3,11,16,45,274.5,125.0,1.1,19.5,214.5,248.01,195.7
2016,3,11,17,0,247.0,106.0,1.0,19.0,174.0,201.99,157.54
2016,3,11,17,15,208.5,86.0,1.05,18.5,135.0,154.49,117.74
2016,3,11,17,30,170.0,66.0,1.1,18.0,96.0,111.61,81.36
2016,3,11,17,45,107.5,45.5,1.15,18.0,62.0,68.14,45.57
2016,3,11,18,0,45.0,25.0,1.2,18.0,28.0,29.16,12.14
2016,3,11,18,15,22.5,12.5,1.2,17.5,14.0,11.59,0.0
2016,3,11,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,6.0,2.05,13.0,6.0,4.72,0.0
2016,3,12,7,0,0.0,12.0,2.1,13.0,12.0,9.11,1.11
2016,3,12,7,15,0.0,29.5,2.1,13.5,29.5,22.53,13.19
2016,3,12,7,30,0.0,47.0,2.1,14.0,47.0,36.34,25.28
2016,3,12,7,45,0.0,68.0,2.1,14.5,68.0,53.46,40.07
2016,3,12,8,0,0.0,89.0,2.1,15.0,89.0,70.73,54.76
2016,3,12,8,15,2.0,109.0,2.1,15.0,110.0,88.16,69.44
2016,3,12,8,30,4.0,129.0,2.1,15.0,131.0,105.95,84.22
2016,3,12,8,45,14.0,152.5,2.1,15.5,159.0,131.72,105.34
2016,3,12,9,0,24.0,176.0,2.1,16.0,187.0,158.71,127.18
2016,3,12,9,15,24.5,195.5,2.0,16.5,208.0,176.89,141.33
2016,3,12,9,30,25.0,215.0,1.9,17.0,229.0,195.2,155.37
2016,3,12,9,45,144.0,246.0,1.85,17.5,333.5,345.19,275.73
2016,3,12,10,0,263.0,277.0,1.8,18.0,438.0,494.58,389.55
2016,3,12,10,15,306.0,285.0,1.7,18.0,482.5,549.61,429.15
2016,3,12,10,30,349.0,293.0,1.6,18.0,527.0,606.6,469.92
2016,3,12,10,45,507.0,254.0,1.55,18.5,609.5,740.0,565.47
2016,3,12,11,0,665.0,215.0,1.5,19.0,692.0,869.04,653.19
2016,3,12,11,15,673.5,217.5,1.5,19.5,712.0,896.23,668.12
2016,3,12,11,30,682.0,220.0,1.5,20.0,732.0,920.75,682.32
2016,3,12,11,45,699.0,214.5,1.5,20.5,746.5,943.01,694.92
2016,3,12,12,0,716.0,209.0,1.5,21.0,761.0,962.28,705.47
2016,3,12,12,15,575.0,266.5,1.5,21.0,711.5,877.1,646.99
2016,3,12,12,30,434.0,324.0,1.5,21.0,662.0,795.14,589.5
2016,3,12,12,45,430.0,324.0,1.55,21.5,657.5,789.86,586.18
2016,3,12,13,0,426.0,324.0,1.6,22.0,653.0,782.33,580.59
2016,3,12,13,15,237.5,327.5,1.65,22.0,510.5,577.15,435.59
2016,3,12,13,30,49.0,331.0,1.7,22.0,368.0,351.55,268.08
2016,3,12,13,45,24.5,223.0,1.75,22.0,241.5,219.88,169.14
2016,3,12,14,0,0.0,115.0,1.8,22.0,115.0,89.62,66.6
2016,3,12,14,15,130.0,213.0,1.8,22.0,300.0,320.65,251.68
2016,3,12,14,30,260.0,311.0,1.8,22.0,485.0,546.63,420.41
2016,3,12,14,45,165.5,291.0,1.85,22.0,400.0,419.66,324.6
2016,3,12,15,0,71.0,271.0,1.9,22.0,315.0,301.45,234.34
2016,3,12,15,15,216.0,244.0,1.75,21.5,363.5,395.78,310.85
2016,3,12,15,30,361.0,217.0,1.6,21.0,412.0,475.53,373.05
2016,3,12,15,45,322.5,202.5,1.5,21.0,365.5,417.52,328.33
2016,3,12,16,0,284.0,188.0,1.4,21.0,319.0,362.5,286.06
2016,3,12,16,15,251.5,175.0,1.3,20.5,281.0,315.66,249.9
2016,3,12,16,30,219.0,162.0,1.2,20.0,243.0,261.95,207.62
2016,3,12,16,45,203.0,139.0,1.1,20.0,205.5,220.16,173.57
2016,3,12,17,0,187.0,116.0,1.0,20.0,168.0,187.52,146.09
2016,3,12,17,15,152.5,93.5,1.0,19.5,130.0,136.39,103.78
2016,3,12,17,30,118.0,71.0,1.0,19.0,92.0,96.9,70.69
2016,3,12,17,45,81.0,49.0,1.05,18.5,61.0,61.71,41.41
2016,3,12,18,0,44.0,27.0,1.1,18.0,30.0,30.7,13.98
2016,3,12,18,15,22.0,13.5,1.1,17.5,15.0,12.26,0.0
2016,3,12,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,5.0,1.9,14.5,5.0,3.93,0.0
2016,3,13,7,0,0.0,10.0,2.1,15.0,10.0,7.58,0.11
2016,3,13,7,15,0.0,19.5,2.1,15.0,19.5,14.83,6.73
2016,3,13,7,30,0.0,29.0,2.1,15.0,29.0,22.1,13.14
2016,3,13,7,45,0.0,40.0,2.1,15.5,40.0,30.55,20.46
2016,3,13,8,0,0.0,51.0,2.1,16.0,51.0,39.02,27.69
2016,3,13,8,15,0.0,83.5,2.15,16.0,83.5,65.07,49.75
2016,3,13,8,30,0.0,116.0,2.2,16.0,116.0,92.23,72.42
2016,3,13,8,45,0.0,111.0,2.3,16.5,111.0,87.31,67.92
2016,3,13,9,0,0.0,106.0,2.4,17.0,106.0,82.72,63.76
2016,3,13,9,15,0.0,127.5,2.4,17.0,127.5,100.5,78.25
2016,3,13,9,30,0.0,149.0,2.4,17.0,149.0,118.5,92.76
2016,3,13,9,45,0.5,159.0,2.4,17.5,159.5,127.14,99.34
2016,3,13,10,0,1.0,169.0,2.4,18.0,170.0,135.89,105.97
2016,3,13,10,15,2.5,177.5,2.4,18.0,180.0,144.27,112.53
2016,3,13,10,30,4.0,186.0,2.4,18.0,190.0,152.81,119.2
2016,3,13,10,45,6.0,197.5,2.4,18.0,202.5,164.53,128.44
2016,3,13,11,0,8.0,209.0,2.4,18.0,215.0,176.43,137.78
2016,3,13,11,15,6.0,192.5,2.45,18.0,197.0,160.3,124.71
2016,3,13,11,30,4.0,176.0,2.5,18.0,179.0,144.33,111.81
2016,3,13,11,45,12.5,233.0,2.65,18.5,242.5,202.08,157.69
2016,3,13,12,0,21.0,290.0,2.8,19.0,306.0,261.8,204.14
2016,3,13,12,15,39.5,324.0,2.9,19.0,355.0,335.64,261.47
2016,3,13,12,30,58.0,358.0,3.0,19.0,404.0,389.08,302.48
2016,3,13,12,45,29.0,240.0,3.15,19.0,263.0,241.81,188.71
2016,3,13,13,0,0.0,122.0,3.3,19.0,122.0,95.45,71.94
2016,3,13,13,15,3.0,156.5,3.35,19.0,159.0,126.92,97.57
2016,3,13,13,30,6.0,191.0,3.4,19.0,196.0,159.06,123.4
2016,3,13,13,45,6.0,195.5,3.45,19.5,200.5,162.87,126.26
2016,3,13,14,0,6.0,200.0,3.5,20.0,205.0,166.71,129.21
2016,3,13,14,15,43.5,255.0,3.45,20.0,285.0,266.21,209.1
2016,3,13,14,30,81.0,310.0,3.4,20.0,365.0,352.8,277.14
2016,3,13,14,45,142.0,298.0,3.4,20.5,387.5,406.21,319.31
2016,3,13,15,0,203.0,286.0,3.4,21.0,410.0,436.06,343.21
2016,3,13,15,15,475.0,197.0,3.15,21.0,462.0,572.88,451.53
2016,3,13,15,30,747.0,108.0,2.9,21.0,514.0,658.52,517.62
2016,3,13,15,45,721.5,104.0,2.7,21.0,468.5,600.66,472.95
2016,3,13,16,0,696.0,100.0,2.5,21.0,423.0,543.19,428.61
2016,3,13,16,15,662.5,95.0,2.15,20.5,374.5,481.02,379.91
2016,3,13,16,30,629.0,90.0,1.8,20.0,326.0,420.78,331.41
2016,3,13,16,45,595.5,80.0,1.45,20.0,277.0,357.96,279.09
2016,3,13,17,0,562.0,70.0,1.1,20.0,228.0,297.95,227.77
2016,3,13,17,15,492.0,61.5,1.05,19.0,178.5,230.81,171.79
2016,3,13,17,30,422.0,53.0,1.0,18.0,129.0,171.46,121.48
2016,3,13,17,45,325.5,39.5,1.0,17.5,86.0,110.73,71.47
2016,3,13,18,0,229.0,26.0,1.0,17.0,43.0,61.61,29.76
2016,3,13,18,15,114.5,13.0,1.0,16.5,21.5,18.34,0.0
2016,3,13,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
