Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,14,6,45,136.5,14.0,0.95,14.0,26.0,26.17,0.0
2016,3,14,7,0,273.0,28.0,1.0,15.0,52.0,73.35,40.15
2016,3,14,7,15,381.5,39.5,1.05,15.5,98.0,126.43,83.81
2016,3,14,7,30,490.0,51.0,1.1,16.0,144.0,193.03,139.29
2016,3,14,7,45,250.0,77.5,1.15,16.5,125.5,159.42,122.28
2016,3,14,8,0,10.0,104.0,1.2,17.0,107.0,87.43,68.01
2016,3,14,8,15,81.0,133.0,1.25,17.5,163.5,151.44,120.77
2016,3,14,8,30,152.0,162.0,1.3,18.0,220.0,228.3,183.07
2016,3,14,8,45,115.0,182.5,1.4,18.5,230.0,235.87,188.51
2016,3,14,9,0,78.0,203.0,1.5,19.0,240.0,227.42,180.93
2016,3,14,9,15,68.0,219.5,1.6,19.5,254.0,239.92,190.1
2016,3,14,9,30,58.0,236.0,1.7,20.0,268.0,251.49,198.24
2016,3,14,9,45,204.5,250.5,1.8,20.5,375.5,393.31,309.99
2016,3,14,10,0,351.0,265.0,1.9,21.0,483.0,549.59,427.17
2016,3,14,10,15,317.0,289.5,1.95,21.0,495.0,560.75,432.91
2016,3,14,10,30,283.0,314.0,2.0,21.0,507.0,568.51,437.11
2016,3,14,10,45,570.5,216.5,2.1,21.5,624.5,756.13,576.33
2016,3,14,11,0,858.0,119.0,2.2,22.0,742.0,938.04,699.25
2016,3,14,11,15,863.0,120.0,2.25,22.0,761.5,963.43,713.87
2016,3,14,11,30,868.0,121.0,2.3,22.0,781.0,972.07,719.15
2016,3,14,11,45,521.0,256.0,2.35,22.0,654.0,799.97,600.4
2016,3,14,12,0,174.0,391.0,2.4,22.0,527.0,558.94,423.1
2016,3,14,12,15,241.5,382.5,2.4,22.0,572.5,617.85,468.69
2016,3,14,12,30,309.0,374.0,2.4,22.0,618.0,699.22,527.07
2016,3,14,12,45,359.5,355.5,2.4,22.0,637.0,728.85,548.67
2016,3,14,13,0,410.0,337.0,2.4,22.0,656.0,756.26,569.02
2016,3,14,13,15,236.5,342.5,2.4,22.0,526.0,588.79,447.17
2016,3,14,13,30,63.0,348.0,2.4,22.0,396.0,380.67,291.37
2016,3,14,13,45,123.5,351.5,2.4,22.0,442.0,461.07,354.06
2016,3,14,14,0,184.0,355.0,2.4,22.0,488.0,516.46,396.27
2016,3,14,14,15,222.5,335.5,2.35,22.0,490.5,524.85,403.57
2016,3,14,14,30,261.0,316.0,2.3,22.0,493.0,549.24,422.45
2016,3,14,14,45,302.5,290.0,2.3,22.0,484.5,546.34,421.92
2016,3,14,15,0,344.0,264.0,2.3,22.0,476.0,539.54,418.56
2016,3,14,15,15,335.0,248.5,2.05,21.5,443.5,501.66,390.99
2016,3,14,15,30,326.0,233.0,1.8,21.0,411.0,463.61,363.06
2016,3,14,15,45,470.5,181.0,1.6,20.5,413.5,503.5,395.14
2016,3,14,16,0,615.0,129.0,1.4,20.0,416.0,520.62,408.32
2016,3,14,16,15,578.5,121.5,1.25,19.5,367.5,458.06,359.89
2016,3,14,16,30,542.0,114.0,1.1,19.0,319.0,392.48,308.5
2016,3,14,16,45,483.0,106.0,1.0,19.0,268.5,325.98,254.68
2016,3,14,17,0,424.0,98.0,0.9,19.0,218.0,265.38,204.45
2016,3,14,17,15,355.0,83.5,0.85,18.5,170.0,201.91,151.9
2016,3,14,17,30,286.0,69.0,0.8,18.0,122.0,146.54,105.65
2016,3,14,17,45,196.0,50.0,0.8,17.5,80.5,91.5,61.19
2016,3,14,18,0,106.0,31.0,0.8,17.0,39.0,44.61,22.99
2016,3,14,18,15,53.0,15.5,0.8,17.0,19.5,15.76,0.0
2016,3,14,18,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,3,15,6,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,15,6,45,160.0,15.0,2.55,12.5,30.0,28.96,0.0
2016,3,15,7,0,320.0,30.0,2.8,13.0,60.0,81.39,45.65
2016,3,15,7,15,425.0,40.5,2.8,13.5,107.5,135.75,90.77
2016,3,15,7,30,530.0,51.0,2.8,14.0,155.0,203.05,148.06
2016,3,15,7,45,599.0,57.0,2.8,14.5,208.0,266.52,204.28
2016,3,15,8,0,668.0,63.0,2.8,15.0,261.0,337.4,265.96
2016,3,15,8,15,709.5,68.0,2.85,15.5,313.5,401.43,321.15
2016,3,15,8,30,751.0,73.0,2.9,16.0,366.0,469.18,377.49
2016,3,15,8,45,784.0,75.5,3.0,16.5,417.5,532.46,428.68
2016,3,15,9,0,817.0,78.0,3.1,17.0,469.0,597.2,479.35
2016,3,15,9,15,837.5,81.0,3.05,17.5,515.5,655.34,522.9
2016,3,15,9,30,858.0,84.0,3.0,18.0,562.0,706.78,560.26
2016,3,15,9,45,875.5,85.0,3.0,18.5,604.0,758.44,595.26
2016,3,15,10,0,893.0,86.0,3.0,19.0,646.0,808.71,628.31
2016,3,15,10,15,904.0,87.5,2.95,19.5,681.0,852.44,655.88
2016,3,15,10,30,915.0,89.0,2.9,20.0,716.0,893.74,681.34
2016,3,15,10,45,923.5,90.0,2.85,20.5,744.0,929.59,702.71
2016,3,15,11,0,932.0,91.0,2.8,21.0,772.0,962.4,721.81
2016,3,15,11,15,936.5,92.0,2.7,21.0,792.5,988.23,737.04
2016,3,15,11,30,941.0,93.0,2.6,21.0,813.0,1010.5,749.89
2016,3,15,11,45,942.5,94.0,2.55,21.5,824.5,1026.19,757.47
2016,3,15,12,0,944.0,95.0,2.5,22.0,836.0,1038.04,762.66
2016,3,15,12,15,944.5,95.0,2.45,22.0,839.5,1043.92,765.59
2016,3,15,12,30,945.0,95.0,2.4,22.0,843.0,1045.87,766.16
2016,3,15,12,45,941.5,96.0,2.35,22.0,837.0,1041.01,762.52
2016,3,15,13,0,938.0,97.0,2.3,22.0,831.0,1032.25,756.59
2016,3,15,13,15,934.0,96.5,2.3,22.0,817.5,1017.57,747.58
2016,3,15,13,30,930.0,96.0,2.3,22.0,804.0,999.17,736.3
2016,3,15,13,45,919.5,97.0,2.3,22.5,781.5,972.69,718.44
2016,3,15,14,0,909.0,98.0,2.3,23.0,759.0,942.98,698.6
2016,3,15,14,15,900.0,96.5,2.25,22.5,730.0,908.92,678.05
2016,3,15,14,30,891.0,95.0,2.2,22.0,701.0,871.98,655.45
2016,3,15,14,45,873.5,95.5,2.2,22.0,663.5,827.53,626.71
2016,3,15,15,0,856.0,96.0,2.2,22.0,626.0,789.22,601.98
2016,3,15,15,15,839.0,93.0,2.1,22.0,584.5,737.21,566.58
2016,3,15,15,30,822.0,90.0,2.0,22.0,543.0,683.93,528.67
2016,3,15,15,45,795.0,88.0,1.95,22.0,495.0,624.28,485.04
2016,3,15,16,0,768.0,86.0,1.9,22.0,447.0,564.9,440.46
2016,3,15,16,15,736.5,82.0,1.7,21.5,397.0,501.68,391.88
2016,3,15,16,30,705.0,78.0,1.5,21.0,347.0,440.89,343.62
2016,3,15,16,45,660.0,72.0,1.35,20.5,294.5,373.17,288.8
2016,3,15,17,0,615.0,66.0,1.2,20.0,242.0,309.39,235.46
2016,3,15,17,15,547.5,58.0,1.2,19.0,191.0,240.89,178.2
2016,3,15,17,30,480.0,50.0,1.2,18.0,140.0,179.87,126.2
2016,3,15,17,45,375.5,38.5,1.25,17.5,94.5,116.47,74.2
2016,3,15,18,0,271.0,27.0,1.3,17.0,49.0,66.15,33.16
2016,3,15,18,15,135.5,13.5,1.35,16.5,24.5,19.27,0.0
2016,3,15,18,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,3,16,6,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,16,6,45,72.5,18.5,2.1,14.0,25.5,22.44,0.0
2016,3,16,7,0,145.0,37.0,2.4,15.0,51.0,56.78,33.68
2016,3,16,7,15,230.0,56.0,2.45,15.0,95.0,106.31,73.86
2016,3,16,7,30,315.0,75.0,2.5,15.0,139.0,163.22,121.49
2016,3,16,7,45,364.5,92.0,2.6,15.5,186.5,216.98,168.16
2016,3,16,8,0,414.0,109.0,2.7,16.0,234.0,276.44,219.09
2016,3,16,8,15,460.5,120.5,2.8,16.5,283.5,334.79,268.27
2016,3,16,8,30,507.0,132.0,2.9,17.0,333.0,397.64,319.88
2016,3,16,8,45,542.0,140.5,3.0,17.5,381.0,455.31,366.16
2016,3,16,9,0,577.0,149.0,3.1,18.0,429.0,515.38,413.08
2016,3,16,9,15,604.0,156.0,3.2,18.5,473.5,577.59,460.19
2016,3,16,9,30,631.0,163.0,3.3,19.0,518.0,634.49,502.25
2016,3,16,9,45,662.5,163.0,3.4,20.0,560.0,688.54,540.46
2016,3,16,10,0,694.0,163.0,3.5,21.0,602.0,742.67,577.79
2016,3,16,10,15,708.5,167.0,3.55,21.5,636.0,786.5,607.57
2016,3,16,10,30,723.0,171.0,3.6,22.0,670.0,828.67,635.46
2016,3,16,10,45,739.5,170.5,3.7,22.5,698.0,866.11,659.56
2016,3,16,11,0,756.0,170.0,3.8,23.0,726.0,901.38,682.02
2016,3,16,11,15,763.5,172.0,3.85,23.5,746.5,928.43,698.45
2016,3,16,11,30,771.0,174.0,3.9,24.0,767.0,952.51,712.89
2016,3,16,11,45,783.0,171.0,3.95,24.5,781.0,972.51,724.6
2016,3,16,12,0,795.0,168.0,4.0,25.0,795.0,979.96,727.97
2016,3,16,12,15,798.0,168.0,4.05,25.0,800.0,987.67,733.18
2016,3,16,12,30,801.0,168.0,4.1,25.0,805.0,991.86,736.17
2016,3,16,12,45,833.0,150.5,4.15,25.0,809.5,1003.63,744.4
2016,3,16,13,0,865.0,133.0,4.2,25.0,814.0,1010.63,749.54
2016,3,16,13,15,864.0,132.5,4.2,25.0,803.5,999.21,742.25
2016,3,16,13,30,863.0,132.0,4.2,25.0,793.0,984.13,732.77
2016,3,16,13,45,731.0,185.0,4.25,25.0,735.0,906.43,681.09
2016,3,16,14,0,599.0,238.0,4.3,25.0,677.0,812.45,615.38
2016,3,16,14,15,728.0,178.5,4.2,24.5,691.0,857.15,651.0
2016,3,16,14,30,857.0,119.0,4.1,24.0,705.0,875.68,665.52
2016,3,16,14,45,771.0,138.0,4.0,24.0,644.5,799.3,612.61
2016,3,16,15,0,685.0,157.0,3.9,24.0,584.0,720.76,556.4
2016,3,16,15,15,719.5,132.5,3.65,23.5,554.5,690.96,536.6
2016,3,16,15,30,754.0,108.0,3.4,23.0,525.0,652.69,509.79
2016,3,16,15,45,774.0,91.5,3.15,22.5,487.5,611.61,479.69
2016,3,16,16,0,794.0,75.0,2.9,22.0,450.0,566.03,445.19
2016,3,16,16,15,739.5,81.5,2.65,21.0,400.5,500.13,394.31
2016,3,16,16,30,685.0,88.0,2.4,20.0,351.0,438.68,345.44
2016,3,16,16,45,642.5,81.0,2.15,19.5,299.5,372.07,290.63
2016,3,16,17,0,600.0,74.0,1.9,19.0,248.0,309.14,237.27
2016,3,16,17,15,532.5,65.5,1.85,18.0,196.5,241.06,179.79
2016,3,16,17,30,465.0,57.0,1.8,17.0,145.0,180.42,127.8
2016,3,16,17,45,362.0,43.5,1.75,16.5,98.5,116.71,75.34
2016,3,16,18,0,259.0,30.0,1.7,16.0,52.0,65.93,34.28
2016,3,16,18,15,129.5,15.0,1.75,15.5,26.0,19.6,0.0
2016,3,16,18,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,17,6,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,3,17,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,17,6,45,174.5,16.0,1.65,9.0,34.0,30.88,1.02
2016,3,17,7,0,349.0,32.0,1.8,10.0,68.0,86.2,50.03
2016,3,17,7,15,452.0,42.0,1.65,10.5,117.0,141.34,95.55
2016,3,17,7,30,555.0,52.0,1.5,11.0,166.0,209.1,153.51
2016,3,17,7,45,613.0,59.5,1.4,12.0,219.5,271.79,208.86
2016,3,17,8,0,671.0,67.0,1.3,13.0,273.0,340.62,267.93
2016,3,17,8,15,712.5,72.5,1.15,13.5,326.5,405.77,322.56
2016,3,17,8,30,754.0,78.0,1.0,14.0,380.0,473.58,376.81
2016,3,17,8,45,780.5,82.5,0.9,15.0,430.5,535.43,423.53
2016,3,17,9,0,807.0,87.0,0.8,16.0,481.0,598.11,468.45
2016,3,17,9,15,828.5,90.5,0.85,16.5,528.5,656.95,510.95
2016,3,17,9,30,850.0,94.0,0.9,17.0,576.0,715.41,551.85
2016,3,17,9,45,865.5,96.5,0.95,18.0,617.5,767.61,585.37
2016,3,17,10,0,881.0,99.0,1.0,19.0,659.0,810.0,610.63
2016,3,17,10,15,892.5,101.0,1.25,19.0,694.5,854.12,641.96
2016,3,17,10,30,904.0,103.0,1.5,19.0,730.0,895.85,671.46
2016,3,17,10,45,911.5,104.5,1.75,19.5,758.5,930.88,695.05
2016,3,17,11,0,919.0,106.0,2.0,20.0,787.0,962.83,716.5
2016,3,17,11,15,924.5,107.0,2.15,20.0,807.0,989.15,734.42
2016,3,17,11,30,930.0,108.0,2.3,20.0,827.0,1011.99,750.16
2016,3,17,11,45,931.0,109.5,2.5,20.0,838.5,1027.39,761.69
2016,3,17,12,0,932.0,111.0,2.7,20.0,850.0,1038.97,770.86
2016,3,17,12,15,932.0,111.0,2.8,20.0,853.0,1044.15,774.94
2016,3,17,12,30,932.0,111.0,2.9,20.0,856.0,1045.43,776.65
2016,3,17,12,45,931.5,110.0,3.0,20.5,851.0,1041.28,773.46
2016,3,17,13,0,931.0,109.0,3.1,21.0,846.0,1033.25,767.87
2016,3,17,13,15,926.5,108.5,3.1,21.0,831.5,1018.04,758.28
2016,3,17,13,30,922.0,108.0,3.1,21.0,817.0,999.14,746.4
2016,3,17,13,45,912.0,108.5,3.15,21.0,794.5,972.6,729.88
2016,3,17,14,0,902.0,109.0,3.2,21.0,772.0,942.84,711.21
2016,3,17,14,15,892.5,107.5,3.15,21.0,742.0,908.44,688.62
2016,3,17,14,30,883.0,106.0,3.1,21.0,712.0,871.21,664.03
2016,3,17,14,45,868.0,104.5,3.1,21.0,675.5,835.88,640.97
2016,3,17,15,0,853.0,103.0,3.1,21.0,639.0,788.72,609.35
2016,3,17,15,15,836.0,100.0,2.9,20.5,596.5,736.76,574.01
2016,3,17,15,30,819.0,97.0,2.7,20.0,554.0,683.54,535.56
2016,3,17,15,45,793.5,94.5,2.55,20.0,506.0,624.41,491.02
2016,3,17,16,0,768.0,92.0,2.4,20.0,458.0,565.43,445.57
2016,3,17,16,15,736.5,87.5,2.15,19.0,407.0,502.9,397.44
2016,3,17,16,30,705.0,83.0,1.9,18.0,356.0,440.62,347.89
2016,3,17,16,45,654.5,78.0,1.65,17.5,303.0,371.69,291.05
2016,3,17,17,0,604.0,73.0,1.4,17.0,250.0,307.25,236.39
2016,3,17,17,15,536.0,64.5,1.4,16.0,198.0,239.04,178.76
2016,3,17,17,30,468.0,56.0,1.4,15.0,146.0,178.36,126.66
2016,3,17,17,45,355.0,43.5,1.45,14.5,99.5,113.85,73.86
2016,3,17,18,0,242.0,31.0,1.5,14.0,53.0,61.85,32.67
2016,3,17,18,15,121.0,15.5,1.6,13.5,26.5,19.06,0.0
2016,3,17,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,18,6,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,3,18,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,18,6,45,171.0,17.5,1.35,8.0,36.0,31.88,5.42
2016,3,18,7,0,342.0,35.0,1.5,9.0,72.0,87.25,51.81
2016,3,18,7,15,443.0,46.0,1.5,9.5,122.0,142.45,97.3
2016,3,18,7,30,544.0,57.0,1.5,10.0,172.0,210.02,155.21
2016,3,18,7,45,609.5,64.0,1.55,10.5,226.5,274.1,212.09
2016,3,18,8,0,675.0,71.0,1.6,11.0,281.0,345.15,273.93
2016,3,18,8,15,716.5,76.5,1.55,12.0,335.0,410.56,329.11
2016,3,18,8,30,758.0,82.0,1.5,13.0,389.0,478.44,383.97
2016,3,18,8,45,783.0,87.5,1.5,14.0,440.0,540.66,432.4
2016,3,18,9,0,808.0,93.0,1.5,15.0,491.0,603.56,479.3
2016,3,18,9,15,829.0,96.5,1.55,15.0,538.5,662.14,523.46
2016,3,18,9,30,850.0,100.0,1.6,15.0,586.0,720.27,566.13
2016,3,18,9,45,866.0,102.5,1.65,15.5,628.0,772.85,602.19
2016,3,18,10,0,882.0,105.0,1.7,16.0,670.0,823.87,635.35
2016,3,18,10,15,893.0,107.0,1.75,16.0,705.5,859.07,658.33
2016,3,18,10,30,904.0,109.0,1.8,16.0,741.0,900.3,685.5
2016,3,18,10,45,916.0,108.5,1.85,16.5,770.0,937.19,708.17
2016,3,18,11,0,928.0,108.0,1.9,17.0,799.0,971.21,728.79
2016,3,18,11,15,933.0,109.0,1.9,17.0,819.0,997.18,744.76
2016,3,18,11,30,938.0,110.0,1.9,17.0,839.0,1019.61,758.51
2016,3,18,11,45,941.0,110.0,1.95,17.5,851.0,1035.4,767.28
2016,3,18,12,0,944.0,110.0,2.0,18.0,863.0,1047.39,773.74
2016,3,18,12,15,944.0,110.5,2.05,18.0,866.0,1053.07,777.75
2016,3,18,12,30,944.0,111.0,2.1,18.0,869.0,1054.81,779.43
2016,3,18,12,45,944.0,109.0,2.15,18.5,864.0,1050.01,775.57
2016,3,18,13,0,944.0,107.0,2.2,19.0,859.0,1041.26,769.37
2016,3,18,13,15,940.5,106.5,2.15,19.0,845.0,1026.8,759.84
2016,3,18,13,30,937.0,106.0,2.1,19.0,831.0,1008.57,748.03
2016,3,18,13,45,932.0,104.5,2.05,19.0,809.5,984.24,732.36
2016,3,18,14,0,927.0,103.0,2.0,19.0,788.0,956.41,714.49
2016,3,18,14,15,918.5,101.5,1.9,19.0,758.5,922.17,691.81
2016,3,18,14,30,910.0,100.0,1.8,19.0,729.0,884.96,667.17
2016,3,18,14,45,899.0,98.0,1.7,19.0,692.5,842.42,638.84
2016,3,18,15,0,888.0,96.0,1.6,19.0,656.0,797.5,608.74
2016,3,18,15,15,872.0,93.5,1.45,18.5,613.0,753.2,579.45
2016,3,18,15,30,856.0,91.0,1.3,18.0,570.0,699.69,541.56
2016,3,18,15,45,834.5,87.5,1.2,18.0,522.0,640.46,498.0
2016,3,18,16,0,813.0,84.0,1.1,18.0,474.0,580.96,453.11
2016,3,18,16,15,782.5,80.0,1.0,17.5,422.5,516.17,403.74
2016,3,18,16,30,752.0,76.0,0.9,17.0,371.0,452.74,353.7
2016,3,18,16,45,706.0,71.5,0.8,17.0,316.5,384.35,297.63
2016,3,18,17,0,660.0,67.0,0.7,17.0,262.0,319.41,242.76
2016,3,18,17,15,593.5,59.5,0.7,16.5,208.5,249.63,183.99
2016,3,18,17,30,527.0,52.0,0.7,16.0,155.0,187.13,130.47
2016,3,18,17,45,413.5,41.5,0.75,15.5,106.5,121.09,76.85
2016,3,18,18,0,300.0,31.0,0.8,15.0,58.0,69.13,36.29
2016,3,18,18,15,150.0,15.5,0.85,14.5,29.0,23.16,0.0
2016,3,18,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,0.35,9.5,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,19,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,19,6,45,0.0,14.0,0.8,9.5,14.0,10.66,0.41
2016,3,19,7,0,0.0,28.0,0.9,10.0,28.0,21.39,12.25
2016,3,19,7,15,7.0,54.5,1.3,10.0,56.0,44.06,31.93
2016,3,19,7,30,14.0,81.0,1.7,10.0,84.0,68.08,52.85
2016,3,19,7,45,44.5,103.5,2.1,10.0,117.0,101.81,81.52
2016,3,19,8,0,75.0,126.0,2.5,10.0,150.0,136.14,110.87
2016,3,19,8,15,40.5,134.0,2.65,10.0,147.5,131.68,107.64
2016,3,19,8,30,6.0,142.0,2.8,10.0,145.0,116.57,94.68
2016,3,19,8,45,3.0,93.5,2.95,10.5,95.0,74.01,58.07
2016,3,19,9,0,0.0,45.0,3.1,11.0,45.0,34.45,23.99
2016,3,19,9,15,0.0,62.0,3.1,11.0,62.0,47.59,35.14
2016,3,19,9,30,0.0,79.0,3.1,11.0,79.0,60.78,46.21
2016,3,19,9,45,0.0,61.5,3.1,11.5,61.5,47.27,34.56
2016,3,19,10,0,0.0,44.0,3.1,12.0,44.0,33.79,23.02
2016,3,19,10,15,0.0,53.0,3.0,12.0,53.0,40.76,28.85
2016,3,19,10,30,0.0,62.0,2.9,12.0,62.0,47.75,34.66
2016,3,19,10,45,0.0,57.0,2.8,12.0,57.0,43.92,31.38
2016,3,19,11,0,0.0,52.0,2.7,12.0,52.0,40.07,28.11
2016,3,19,11,15,0.0,53.0,2.55,12.0,53.0,40.87,28.74
2016,3,19,11,30,0.0,54.0,2.4,12.0,54.0,41.66,29.38
2016,3,19,11,45,1.5,107.5,2.3,12.5,108.5,85.11,65.44
2016,3,19,12,0,3.0,161.0,2.2,13.0,163.0,130.46,102.43
2016,3,19,12,15,3.0,161.5,2.1,13.0,164.0,130.91,102.67
2016,3,19,12,30,3.0,162.0,2.0,13.0,165.0,131.33,102.99
2016,3,19,12,45,1.5,126.5,1.9,13.0,128.0,100.58,77.83
2016,3,19,13,0,0.0,91.0,1.8,13.0,91.0,70.46,53.05
2016,3,19,13,15,0.0,93.0,1.8,13.0,93.0,72.02,54.41
2016,3,19,13,30,0.0,95.0,1.8,13.0,95.0,73.57,55.74
2016,3,19,13,45,0.0,85.0,1.85,13.0,85.0,65.69,49.27
2016,3,19,14,0,0.0,75.0,1.9,13.0,75.0,57.88,42.86
2016,3,19,14,15,0.0,85.0,2.1,12.5,85.0,65.61,49.46
2016,3,19,14,30,0.0,95.0,2.3,12.0,95.0,73.37,56.13
2016,3,19,14,45,6.0,154.5,2.5,12.0,158.0,126.89,100.95
2016,3,19,15,0,12.0,214.0,2.7,12.0,221.0,182.47,146.98
2016,3,19,15,15,6.0,159.5,2.85,11.5,163.0,130.88,104.76
2016,3,19,15,30,0.0,105.0,3.0,11.0,105.0,81.4,63.65
2016,3,19,15,45,0.0,95.0,3.15,11.0,95.0,73.36,57.09
2016,3,19,16,0,0.0,85.0,3.3,11.0,85.0,65.38,50.49
2016,3,19,16,15,0.0,75.0,3.45,10.5,75.0,57.59,44.09
2016,3,19,16,30,0.0,65.0,3.6,10.0,65.0,49.83,37.63
2016,3,19,16,45,0.0,55.0,3.75,10.0,55.0,42.1,31.03
2016,3,19,17,0,0.0,45.0,3.9,10.0,45.0,34.39,24.37
2016,3,19,17,15,0.0,34.5,4.05,9.5,34.5,26.31,17.34
2016,3,19,17,30,0.0,24.0,4.2,9.0,24.0,18.26,10.23
2016,3,19,17,45,0.0,16.0,4.35,8.5,16.0,12.15,4.77
2016,3,19,18,0,0.0,8.0,4.5,8.0,8.0,6.06,0.0
2016,3,19,18,15,0.0,4.0,4.5,7.5,4.0,3.02,0.0
2016,3,19,18,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,4.4,6.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,4.25,6.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,4.1,5.5,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,3.7,4.5,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,3.55,4.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,3.45,4.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,3.35,4.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,3.3,3.5,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,3.25,2.5,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,3.15,2.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,3.05,2.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.95,2.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,3,20,6,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,3,20,6,45,54.5,25.5,3.0,2.5,31.5,25.6,9.71
2016,3,20,7,0,109.0,51.0,3.1,3.0,63.0,62.48,43.01
2016,3,20,7,15,178.0,75.5,3.1,3.0,109.0,106.69,80.29
2016,3,20,7,30,247.0,100.0,3.1,3.0,155.0,159.71,126.51
2016,3,20,7,45,123.5,71.5,3.1,3.0,99.0,108.75,87.91
2016,3,20,8,0,0.0,43.0,3.1,3.0,43.0,32.85,23.71
2016,3,20,8,15,0.0,41.5,3.05,3.0,41.5,31.7,22.67
2016,3,20,8,30,0.0,40.0,3.0,3.0,40.0,30.57,21.58
2016,3,20,8,45,0.0,60.0,3.0,3.5,60.0,45.99,35.07
2016,3,20,9,0,0.0,80.0,3.0,4.0,80.0,61.49,48.43
2016,3,20,9,15,7.0,143.0,2.95,4.0,147.0,117.44,96.84
2016,3,20,9,30,14.0,206.0,2.9,4.0,214.0,176.51,146.96
2016,3,20,9,45,12.5,211.0,2.85,4.5,219.0,179.94,149.05
2016,3,20,10,0,11.0,216.0,2.8,5.0,224.0,183.29,151.2
2016,3,20,10,15,5.5,143.5,2.7,5.0,147.5,117.34,95.25
2016,3,20,10,30,0.0,71.0,2.6,5.0,71.0,54.73,41.61
2016,3,20,10,45,0.0,91.5,2.55,5.5,91.5,70.69,55.14
2016,3,20,11,0,0.0,112.0,2.5,6.0,112.0,87.16,68.91
2016,3,20,11,15,5.5,173.0,2.45,6.0,177.0,142.56,115.6
2016,3,20,11,30,11.0,234.0,2.4,6.0,242.0,200.0,163.15
2016,3,20,11,45,8.0,206.0,2.4,6.5,212.0,173.12,140.38
2016,3,20,12,0,5.0,178.0,2.4,7.0,182.0,146.57,118.07
2016,3,20,12,15,3.5,167.5,2.35,7.0,170.5,136.35,109.54
2016,3,20,12,30,2.0,157.0,2.3,7.0,159.0,126.15,101.0
2016,3,20,12,45,1.0,149.5,2.25,7.0,151.0,118.95,94.98
2016,3,20,13,0,0.0,142.0,2.2,7.0,143.0,111.77,88.98
2016,3,20,13,15,0.0,136.0,2.1,7.0,136.5,106.81,84.89
2016,3,20,13,30,0.0,130.0,2.0,7.0,130.0,101.86,80.81
2016,3,20,13,45,0.0,130.0,1.95,7.0,130.0,101.81,80.86
2016,3,20,14,0,0.0,130.0,1.9,7.0,130.0,101.77,80.92
2016,3,20,14,15,8.5,188.5,1.85,7.0,194.5,157.93,128.29
2016,3,20,14,30,17.0,247.0,1.8,7.0,259.0,215.72,176.22
2016,3,20,14,45,8.5,185.5,1.75,7.0,191.5,155.0,125.96
2016,3,20,15,0,0.0,124.0,1.7,7.0,124.0,96.79,77.22
2016,3,20,15,15,4.5,156.5,1.7,7.0,159.0,127.14,103.31
2016,3,20,15,30,9.0,189.0,1.7,7.0,194.0,158.11,129.66
2016,3,20,15,45,4.5,104.0,1.7,7.0,106.5,83.49,66.63
2016,3,20,16,0,0.0,19.0,1.7,7.0,19.0,14.5,7.04
2016,3,20,16,15,0.0,17.0,1.65,6.5,17.0,12.96,5.77
2016,3,20,16,30,0.0,15.0,1.6,6.0,15.0,11.42,4.46
2016,3,20,16,45,0.0,12.5,1.55,6.0,12.5,9.5,2.79
2016,3,20,17,0,0.0,10.0,1.5,6.0,10.0,7.59,1.1
2016,3,20,17,15,0.0,8.0,1.3,5.5,8.0,6.07,0.0
2016,3,20,17,30,0.0,6.0,1.1,5.0,6.0,4.54,0.0
2016,3,20,17,45,0.0,4.0,0.95,5.0,4.0,3.02,0.0
2016,3,20,18,0,0.0,2.0,0.8,5.0,2.0,1.51,0.0
2016,3,20,18,15,0.0,1.0,0.7,5.0,1.0,0.75,0.0
2016,3,20,18,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.85,2.5,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,1.55,0.5,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,0.0,1.9,0.5,0.0,0.0,0.0
2016,3,21,6,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,3,21,6,45,170.0,21.5,2.55,1.5,42.0,33.72,13.26
2016,3,21,7,0,340.0,43.0,2.9,2.0,84.0,92.15,58.41
2016,3,21,7,15,435.0,55.0,3.15,2.5,135.5,146.74,104.42
2016,3,21,7,30,530.0,67.0,3.4,3.0,187.0,212.92,162.91
2016,3,21,7,45,602.5,73.0,3.65,3.5,243.0,277.55,221.87
2016,3,21,8,0,675.0,79.0,3.9,4.0,299.0,349.85,287.11
2016,3,21,8,15,717.0,85.0,4.0,4.5,354.5,415.91,346.26
2016,3,21,8,30,759.0,91.0,4.1,5.0,410.0,485.31,406.52
2016,3,21,8,45,799.5,92.0,4.2,5.5,465.0,550.6,461.82
2016,3,21,9,0,840.0,93.0,4.3,6.0,520.0,619.02,518.03
2016,3,21,9,15,861.0,96.5,4.25,6.5,568.5,678.88,565.13
2016,3,21,9,30,882.0,100.0,4.2,7.0,617.0,738.2,610.32
2016,3,21,9,45,902.5,100.5,4.2,7.5,661.0,793.12,650.61
2016,3,21,10,0,923.0,101.0,4.2,8.0,705.0,838.53,681.67
2016,3,21,10,15,933.0,103.0,4.15,8.0,741.0,882.61,712.27
2016,3,21,10,30,943.0,105.0,4.1,8.0,777.0,924.03,740.58
2016,3,21,10,45,950.0,106.5,4.1,8.5,805.0,959.41,763.42
2016,3,21,11,0,957.0,108.0,4.1,9.0,833.0,991.54,783.76
2016,3,21,11,15,961.0,109.0,4.1,9.0,853.0,1016.94,800.7
2016,3,21,11,30,965.0,110.0,4.1,9.0,873.0,1038.63,815.12
2016,3,21,11,45,965.5,111.5,4.1,9.5,884.0,1053.68,823.47
2016,3,21,12,0,966.0,113.0,4.1,10.0,895.0,1064.75,829.19
2016,3,21,12,15,966.0,113.0,4.1,10.0,897.5,1069.79,832.4
2016,3,21,12,30,966.0,113.0,4.1,10.0,900.0,1070.8,833.01
2016,3,21,12,45,967.0,111.0,4.15,10.5,895.0,1066.69,829.11
2016,3,21,13,0,968.0,109.0,4.2,11.0,890.0,1058.53,822.58
2016,3,21,13,15,964.0,108.5,4.2,11.0,875.5,1043.13,812.27
2016,3,21,13,30,960.0,108.0,4.2,11.0,861.0,1023.87,799.54
2016,3,21,13,45,956.5,105.5,4.2,11.0,839.0,999.27,783.14
2016,3,21,14,0,953.0,103.0,4.2,11.0,817.0,971.02,764.23
2016,3,21,14,15,944.0,101.5,4.15,11.0,786.0,935.52,739.78
2016,3,21,14,30,935.0,100.0,4.1,11.0,755.0,896.98,713.13
2016,3,21,14,45,924.0,97.5,4.05,11.0,717.5,852.98,682.36
2016,3,21,15,0,913.0,95.0,4.0,11.0,680.0,806.53,649.57
2016,3,21,15,15,897.0,92.5,3.9,10.5,636.5,754.28,613.01
2016,3,21,15,30,881.0,90.0,3.8,10.0,593.0,706.31,577.0
2016,3,21,15,45,858.5,87.5,3.7,10.0,543.5,646.43,529.81
2016,3,21,16,0,836.0,85.0,3.6,10.0,494.0,586.27,481.27
2016,3,21,16,15,806.5,81.0,3.25,9.5,441.0,521.01,427.53
2016,3,21,16,30,777.0,77.0,2.9,9.0,388.0,456.95,373.21
2016,3,21,16,45,733.0,72.0,2.6,9.0,332.5,387.49,312.57
2016,3,21,17,0,689.0,67.0,2.3,9.0,277.0,321.73,253.66
2016,3,21,17,15,624.5,60.0,2.1,8.0,222.5,251.94,191.89
2016,3,21,17,30,560.0,53.0,1.9,7.0,168.0,189.16,135.72
2016,3,21,17,45,455.5,43.0,1.7,6.0,118.0,124.23,80.78
2016,3,21,18,0,351.0,33.0,1.5,5.0,68.0,72.17,39.49
2016,3,21,18,15,175.5,16.5,1.5,4.5,34.0,23.2,0.0
2016,3,21,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,6,15,35.0,5.5,0.95,1.0,6.5,0.0,0.0
2016,3,22,6,30,70.0,11.0,1.0,2.0,13.0,9.49,0.0
2016,3,22,6,45,226.5,26.0,1.1,3.0,51.5,43.32,19.64
2016,3,22,7,0,383.0,41.0,1.2,4.0,90.0,95.95,59.47
2016,3,22,7,15,476.0,51.5,1.2,4.5,141.5,151.34,105.64
2016,3,22,7,30,569.0,62.0,1.2,5.0,193.0,217.99,163.72
2016,3,22,7,45,637.0,67.0,1.2,6.0,249.5,282.21,220.76
2016,3,22,8,0,705.0,72.0,1.2,7.0,306.0,353.52,282.64
2016,3,22,8,15,743.5,77.5,1.45,7.5,360.5,418.71,339.58
2016,3,22,8,30,782.0,83.0,1.7,8.0,415.0,486.88,397.3
2016,3,22,8,45,813.5,85.5,1.95,9.0,468.0,550.64,449.16
2016,3,22,9,0,845.0,88.0,2.2,10.0,521.0,615.58,500.25
2016,3,22,9,15,864.0,91.0,2.4,10.5,568.5,673.69,545.29
2016,3,22,9,30,883.0,94.0,2.6,11.0,616.0,731.07,588.63
2016,3,22,9,45,898.0,96.0,2.8,11.5,658.0,776.23,621.35
2016,3,22,10,0,913.0,98.0,3.0,12.0,700.0,825.94,655.88
2016,3,22,10,15,923.5,99.5,3.1,12.0,735.5,869.45,686.15
2016,3,22,10,30,934.0,101.0,3.2,12.0,771.0,910.37,714.43
2016,3,22,10,45,941.5,102.5,3.35,12.5,799.0,945.83,737.77
2016,3,22,11,0,949.0,104.0,3.5,13.0,827.0,978.1,758.8
2016,3,22,11,15,954.0,105.0,3.6,13.0,847.5,1004.15,776.56
2016,3,22,11,30,959.0,106.0,3.7,13.0,868.0,1026.58,791.93
2016,3,22,11,45,961.5,106.5,3.8,13.5,880.0,1042.35,801.36
2016,3,22,12,0,964.0,107.0,3.9,14.0,892.0,1054.21,808.25
2016,3,22,12,15,964.5,107.0,3.95,14.0,895.0,1059.64,812.04
2016,3,22,12,30,965.0,107.0,4.0,14.0,898.0,1061.04,813.28
2016,3,22,12,45,964.0,106.5,4.05,14.5,892.5,1056.45,809.09
2016,3,22,13,0,963.0,106.0,4.1,15.0,887.0,1047.85,802.35
2016,3,22,13,15,959.0,105.5,4.1,15.0,872.5,1032.44,792.25
2016,3,22,13,30,955.0,105.0,4.1,15.0,858.0,1013.2,779.68
2016,3,22,13,45,947.0,105.0,4.15,15.0,835.0,987.1,762.74
2016,3,22,14,0,939.0,105.0,4.2,15.0,812.0,957.58,743.44
2016,3,22,14,15,930.5,103.5,4.2,15.0,781.5,922.85,720.14
2016,3,22,14,30,922.0,102.0,4.2,15.0,751.0,885.11,694.6
2016,3,22,14,45,906.0,101.5,4.25,15.0,713.0,839.6,663.51
2016,3,22,15,0,890.0,101.0,4.3,15.0,675.0,792.05,630.75
2016,3,22,15,15,874.0,98.0,4.2,15.0,631.0,747.02,598.06
2016,3,22,15,30,858.0,95.0,4.1,15.0,587.0,692.86,556.88
2016,3,22,15,45,832.5,93.0,4.05,15.0,537.5,632.65,510.23
2016,3,22,16,0,807.0,91.0,4.0,15.0,488.0,572.51,462.44
2016,3,22,16,15,777.0,86.5,3.75,14.5,436.0,507.98,410.32
2016,3,22,16,30,747.0,82.0,3.5,14.0,384.0,444.79,357.69
2016,3,22,16,45,703.5,76.5,3.3,13.5,329.0,377.09,300.06
2016,3,22,17,0,660.0,71.0,3.1,13.0,274.0,312.63,243.61
2016,3,22,17,15,597.5,63.0,2.95,12.0,220.0,244.35,183.85
2016,3,22,17,30,535.0,55.0,2.8,11.0,166.0,182.91,129.58
2016,3,22,17,45,434.5,44.0,2.65,10.5,117.0,119.64,76.62
2016,3,22,18,0,334.0,33.0,2.5,10.0,68.0,68.81,37.06
2016,3,22,18,15,167.0,16.5,2.6,9.5,34.0,22.05,0.0
2016,3,22,18,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,3,23,6,15,23.5,5.0,2.85,5.5,6.0,0.0,0.0
2016,3,23,6,30,47.0,10.0,3.0,6.0,12.0,8.37,0.0
2016,3,23,6,45,161.5,30.0,3.15,6.5,49.5,40.16,20.02
2016,3,23,7,0,276.0,50.0,3.3,7.0,87.0,86.15,55.49
2016,3,23,7,15,360.5,65.5,3.35,7.5,137.0,136.8,97.34
2016,3,23,7,30,445.0,81.0,3.4,8.0,187.0,197.88,150.09
2016,3,23,7,45,521.5,89.0,3.45,9.0,242.5,263.68,207.58
2016,3,23,8,0,598.0,97.0,3.5,10.0,298.0,334.8,269.04
2016,3,23,8,15,640.0,104.5,3.6,10.5,352.0,398.1,323.96
2016,3,23,8,30,682.0,112.0,3.7,11.0,406.0,464.85,380.2
2016,3,23,8,45,724.5,114.0,3.85,12.0,459.5,529.67,432.72
2016,3,23,9,0,767.0,116.0,4.0,13.0,513.0,596.91,485.5
2016,3,23,9,15,789.0,120.5,4.1,13.5,560.5,655.36,530.64
2016,3,23,9,30,811.0,125.0,4.2,14.0,608.0,710.32,572.1
2016,3,23,9,45,834.5,125.0,4.3,15.0,651.5,764.26,610.82
2016,3,23,10,0,858.0,125.0,4.4,16.0,695.0,817.19,646.97
2016,3,23,10,15,869.5,127.5,4.45,16.0,730.5,861.52,677.83
2016,3,23,10,30,881.0,130.0,4.5,16.0,766.0,903.44,706.81
2016,3,23,10,45,894.0,129.0,4.6,16.5,795.0,940.45,731.14
2016,3,23,11,0,907.0,128.0,4.7,17.0,824.0,962.05,744.55
2016,3,23,11,15,912.0,129.0,4.75,17.5,844.0,987.13,760.12
2016,3,23,11,30,917.0,130.0,4.8,18.0,864.0,1008.73,773.25
2016,3,23,11,45,925.5,127.5,4.85,18.5,876.5,1026.65,783.9
2016,3,23,12,0,934.0,125.0,4.9,19.0,889.0,1040.91,792.14
2016,3,23,12,15,934.5,125.5,4.9,19.0,892.0,1046.61,795.76
2016,3,23,12,30,935.0,126.0,4.9,19.0,895.0,1048.4,796.91
2016,3,23,12,45,939.0,122.5,4.95,19.0,891.0,1045.71,795.61
2016,3,23,13,0,943.0,119.0,5.0,19.0,887.0,1039.04,791.76
2016,3,23,13,15,939.0,118.0,5.0,19.0,872.5,1023.29,781.37
2016,3,23,13,30,935.0,117.0,5.0,19.0,858.0,1003.8,768.56
2016,3,23,13,45,931.5,114.5,5.0,19.5,836.0,979.61,751.1
2016,3,23,14,0,928.0,112.0,5.0,20.0,814.0,951.88,731.28
2016,3,23,14,15,919.0,110.5,4.95,19.5,783.5,916.98,708.95
2016,3,23,14,30,910.0,109.0,4.9,19.0,753.0,879.14,684.4
2016,3,23,14,45,898.5,106.5,4.9,19.0,716.0,835.57,654.52
2016,3,23,15,0,887.0,104.0,4.9,19.0,679.0,797.43,628.39
2016,3,23,15,15,871.0,101.0,4.75,18.5,635.0,744.81,590.94
2016,3,23,15,30,855.0,98.0,4.6,18.0,591.0,690.77,550.75
2016,3,23,15,45,830.5,95.5,4.45,18.0,541.5,630.81,504.06
2016,3,23,16,0,806.0,93.0,4.3,18.0,492.0,570.85,456.33
2016,3,23,16,15,775.5,88.5,4.05,17.5,439.5,506.16,404.46
2016,3,23,16,30,745.0,84.0,3.8,17.0,387.0,443.33,352.59
2016,3,23,16,45,695.5,79.5,3.6,16.5,331.5,373.93,294.21
2016,3,23,17,0,646.0,75.0,3.4,16.0,276.0,308.86,237.97
2016,3,23,17,15,583.0,67.0,3.25,15.0,222.0,241.4,179.63
2016,3,23,17,30,520.0,59.0,3.1,14.0,168.0,180.84,126.86
2016,3,23,17,45,415.5,47.5,3.0,13.5,118.5,117.69,74.98
2016,3,23,18,0,311.0,36.0,2.9,13.0,69.0,67.5,36.81
2016,3,23,18,15,155.5,18.0,2.9,12.5,34.5,22.15,0.94
2016,3,23,18,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
