Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,23,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,24,6,15,0.0,7.5,2.3,8.5,7.5,0.0,0.0
2016,3,24,6,30,0.0,15.0,2.5,9.0,15.0,11.8,0.0
2016,3,24,6,45,149.5,32.5,2.75,10.0,53.0,40.94,21.43
2016,3,24,7,0,299.0,50.0,3.0,11.0,91.0,88.73,55.94
2016,3,24,7,15,383.5,63.5,3.0,11.5,140.5,138.96,96.79
2016,3,24,7,30,468.0,77.0,3.0,12.0,190.0,199.53,148.4
2016,3,24,7,45,530.0,78.5,3.05,13.0,236.0,256.44,198.14
2016,3,24,8,0,592.0,80.0,3.1,14.0,282.0,315.95,249.61
2016,3,24,8,15,497.5,117.0,3.25,14.5,305.5,340.23,273.49
2016,3,24,8,30,403.0,154.0,3.4,15.0,329.0,358.06,289.83
2016,3,24,8,45,574.0,135.5,3.55,16.0,417.5,465.72,375.87
2016,3,24,9,0,745.0,117.0,3.7,17.0,506.0,583.26,467.22
2016,3,24,9,15,767.0,121.0,4.0,17.5,552.5,640.06,510.71
2016,3,24,9,30,789.0,125.0,4.3,18.0,599.0,696.64,553.38
2016,3,24,9,45,811.5,125.5,4.6,18.5,641.5,746.12,590.61
2016,3,24,10,0,834.0,126.0,4.9,19.0,684.0,797.76,628.18
2016,3,24,10,15,845.5,128.5,5.0,19.0,719.0,841.12,658.71
2016,3,24,10,30,857.0,131.0,5.1,19.0,754.0,882.16,687.45
2016,3,24,10,45,867.5,131.5,5.2,19.5,782.0,917.73,710.81
2016,3,24,11,0,878.0,132.0,5.3,20.0,810.0,950.41,732.06
2016,3,24,11,15,883.0,133.5,5.3,20.0,829.0,975.98,749.04
2016,3,24,11,30,888.0,135.0,5.3,20.0,848.0,983.96,753.84
2016,3,24,11,45,889.0,136.5,5.35,20.5,858.5,998.14,762.06
2016,3,24,12,0,890.0,138.0,5.4,21.0,869.0,1008.67,767.79
2016,3,24,12,15,889.5,138.0,5.35,21.0,871.5,1012.61,769.9
2016,3,24,12,30,889.0,138.0,5.3,21.0,874.0,1012.82,769.62
2016,3,24,12,45,868.5,148.0,5.3,21.0,863.0,1015.42,771.53
2016,3,24,13,0,848.0,158.0,5.3,21.0,852.0,998.91,760.37
2016,3,24,13,15,843.0,157.0,5.3,21.0,838.0,982.79,749.7
2016,3,24,13,30,838.0,156.0,5.3,21.0,824.0,963.19,736.69
2016,3,24,13,45,827.5,156.5,5.3,21.0,800.5,936.67,718.92
2016,3,24,14,0,817.0,157.0,5.3,21.0,777.0,907.13,699.06
2016,3,24,14,15,806.0,154.5,5.25,21.0,747.5,871.52,674.56
2016,3,24,14,30,795.0,152.0,5.2,21.0,718.0,833.37,648.19
2016,3,24,14,45,779.0,150.0,5.2,21.0,681.0,795.0,621.55
2016,3,24,15,0,763.0,148.0,5.2,21.0,644.0,749.01,588.15
2016,3,24,15,15,743.5,143.5,5.1,20.5,601.5,696.64,550.2
2016,3,24,15,30,724.0,139.0,5.0,20.0,559.0,643.53,510.87
2016,3,24,15,45,701.5,132.5,4.9,19.5,512.5,586.19,467.4
2016,3,24,16,0,679.0,126.0,4.8,19.0,466.0,529.07,422.96
2016,3,24,16,15,377.5,148.0,4.65,18.5,333.5,348.7,279.95
2016,3,24,16,30,76.0,170.0,4.5,18.0,201.0,179.33,143.18
2016,3,24,16,45,309.0,130.5,4.4,18.0,231.5,248.05,196.91
2016,3,24,17,0,542.0,91.0,4.3,18.0,262.0,284.8,219.39
2016,3,24,17,15,476.5,80.5,4.2,17.5,210.0,220.55,164.14
2016,3,24,17,30,411.0,70.0,4.1,17.0,158.0,160.69,113.0
2016,3,24,17,45,315.0,55.5,4.05,17.0,111.5,104.06,67.16
2016,3,24,18,0,219.0,41.0,4.0,17.0,65.0,59.42,33.65
2016,3,24,18,15,109.5,20.5,4.05,17.0,32.5,20.89,2.41
2016,3,24,18,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,4.25,17.0,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,4.25,16.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,5.5,2.4,14.0,5.5,4.33,0.0
2016,3,25,6,30,0.0,11.0,2.5,14.0,11.0,8.37,0.0
2016,3,25,6,45,30.5,32.5,2.6,14.5,37.0,27.78,15.21
2016,3,25,7,0,61.0,54.0,2.7,15.0,63.0,53.8,36.63
2016,3,25,7,15,90.5,77.5,2.8,15.5,96.5,84.4,61.92
2016,3,25,7,30,120.0,101.0,2.9,16.0,130.0,118.99,90.95
2016,3,25,7,45,155.5,120.0,3.0,16.5,167.5,155.28,121.39
2016,3,25,8,0,191.0,139.0,3.1,17.0,205.0,195.8,155.29
2016,3,25,8,15,206.0,161.5,3.1,17.5,243.5,234.58,187.55
2016,3,25,8,30,221.0,184.0,3.1,18.0,282.0,274.92,220.38
2016,3,25,8,45,135.5,201.0,3.1,18.5,263.5,256.48,205.13
2016,3,25,9,0,50.0,218.0,3.1,19.0,245.0,217.46,172.55
2016,3,25,9,15,38.0,225.5,3.05,19.0,246.5,218.9,173.22
2016,3,25,9,30,26.0,233.0,3.0,19.0,248.0,207.01,163.11
2016,3,25,9,45,57.5,272.5,2.95,19.5,310.0,280.84,221.24
2016,3,25,10,0,89.0,312.0,2.9,20.0,372.0,345.64,270.89
2016,3,25,10,15,47.5,252.5,2.9,20.0,285.0,258.15,201.89
2016,3,25,10,30,6.0,193.0,2.9,20.0,198.0,158.92,122.64
2016,3,25,10,45,72.5,288.5,2.9,20.0,345.0,317.38,248.4
2016,3,25,11,0,139.0,384.0,2.9,20.0,492.0,492.26,380.51
2016,3,25,11,15,115.0,388.0,2.95,20.0,479.0,477.99,368.11
2016,3,25,11,30,91.0,392.0,3.0,20.0,466.0,441.37,340.21
2016,3,25,11,45,155.5,403.0,3.15,20.5,531.0,536.33,411.67
2016,3,25,12,0,220.0,414.0,3.3,21.0,596.0,611.11,466.58
2016,3,25,12,15,227.0,415.0,3.35,21.0,603.0,620.18,472.93
2016,3,25,12,30,234.0,416.0,3.4,21.0,610.0,628.13,478.9
2016,3,25,12,45,206.5,415.5,3.5,21.0,586.0,600.18,458.3
2016,3,25,13,0,179.0,415.0,3.6,21.0,562.0,571.46,437.2
2016,3,25,13,15,285.0,384.5,3.6,21.0,614.0,659.01,503.83
2016,3,25,13,30,391.0,354.0,3.6,21.0,666.0,721.2,550.94
2016,3,25,13,45,380.5,347.0,3.65,21.0,644.0,695.59,532.7
2016,3,25,14,0,370.0,340.0,3.7,21.0,622.0,668.77,514.02
2016,3,25,14,15,394.0,318.0,3.65,21.0,608.5,655.71,505.83
2016,3,25,14,30,418.0,296.0,3.6,21.0,595.0,655.72,506.64
2016,3,25,14,45,378.5,290.0,3.55,21.0,550.5,586.35,455.88
2016,3,25,15,0,339.0,284.0,3.5,21.0,506.0,534.44,417.37
2016,3,25,15,15,352.0,261.0,3.35,20.5,478.5,505.4,397.07
2016,3,25,15,30,365.0,238.0,3.2,20.0,451.0,474.32,374.64
2016,3,25,15,45,266.5,230.0,3.05,20.0,379.0,386.73,306.31
2016,3,25,16,0,168.0,222.0,2.9,20.0,307.0,296.97,235.6
2016,3,25,16,15,281.0,183.5,2.55,19.5,307.5,319.19,253.77
2016,3,25,16,30,394.0,145.0,2.2,19.0,308.0,327.7,258.97
2016,3,25,16,45,348.0,135.0,1.85,19.0,264.5,266.21,208.13
2016,3,25,17,0,302.0,125.0,1.5,19.0,221.0,219.27,168.72
2016,3,25,17,15,263.5,105.0,1.4,18.0,177.0,170.54,128.25
2016,3,25,17,30,225.0,85.0,1.3,17.0,133.0,126.41,91.35
2016,3,25,17,45,172.0,63.5,1.2,16.5,94.0,83.54,56.46
2016,3,25,18,0,119.0,42.0,1.1,16.0,55.0,47.58,28.39
2016,3,25,18,15,59.5,21.0,1.05,15.5,27.5,18.69,3.3
2016,3,25,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,26,6,15,0.0,9.5,2.85,8.0,9.5,7.47,0.0
2016,3,26,6,30,0.0,19.0,3.0,8.0,19.0,14.24,0.0
2016,3,26,6,45,139.5,37.0,3.2,8.5,57.5,41.48,23.33
2016,3,26,7,0,279.0,55.0,3.4,9.0,96.0,89.08,57.87
2016,3,26,7,15,357.5,70.0,3.5,9.5,145.5,138.06,97.99
2016,3,26,7,30,436.0,85.0,3.6,10.0,195.0,196.65,148.23
2016,3,26,7,45,492.0,96.0,3.7,10.5,247.0,253.75,198.69
2016,3,26,8,0,548.0,107.0,3.8,11.0,299.0,321.61,257.72
2016,3,26,8,15,587.5,115.0,3.7,11.5,350.5,381.28,309.07
2016,3,26,8,30,627.0,123.0,3.6,12.0,402.0,444.18,361.61
2016,3,26,8,45,419.0,179.0,3.5,12.5,374.5,412.24,336.56
2016,3,26,9,0,211.0,235.0,3.4,13.0,347.0,340.44,277.53
2016,3,26,9,15,134.0,248.5,3.25,13.5,322.0,314.56,255.27
2016,3,26,9,30,57.0,262.0,3.1,14.0,297.0,267.45,215.27
2016,3,26,9,45,55.5,280.5,3.0,14.5,316.5,286.31,229.48
2016,3,26,10,0,54.0,299.0,2.9,15.0,336.0,305.06,243.21
2016,3,26,10,15,222.0,307.0,2.7,15.5,469.0,467.81,372.23
2016,3,26,10,30,390.0,315.0,2.5,16.0,602.0,643.33,503.49
2016,3,26,10,45,221.5,331.5,2.4,16.5,496.0,506.82,396.54
2016,3,26,11,0,53.0,348.0,2.3,17.0,390.0,358.8,279.64
2016,3,26,11,15,81.5,374.0,2.15,17.0,440.0,411.92,320.85
2016,3,26,11,30,110.0,400.0,2.0,17.0,490.0,466.1,361.16
2016,3,26,11,45,186.0,404.0,1.95,17.5,558.0,564.9,434.16
2016,3,26,12,0,262.0,408.0,1.9,18.0,626.0,664.95,505.29
2016,3,26,12,15,242.5,413.0,1.8,17.5,615.5,631.51,480.79
2016,3,26,12,30,223.0,418.0,1.7,17.0,605.0,617.91,471.09
2016,3,26,12,45,172.5,415.0,1.6,17.0,559.0,565.47,431.83
2016,3,26,13,0,122.0,412.0,1.5,17.0,513.0,512.68,392.23
2016,3,26,13,15,103.0,398.0,1.45,17.0,482.5,457.97,352.35
2016,3,26,13,30,84.0,384.0,1.4,17.0,452.0,424.61,327.61
2016,3,26,13,45,81.0,372.0,1.35,17.0,436.0,408.11,315.66
2016,3,26,14,0,78.0,360.0,1.3,17.0,420.0,391.5,303.48
2016,3,26,14,15,51.0,316.5,1.25,16.5,355.0,323.65,252.46
2016,3,26,14,30,24.0,273.0,1.2,16.0,290.0,242.47,190.17
2016,3,26,14,45,14.0,229.5,1.2,16.0,239.5,195.97,154.01
2016,3,26,15,0,4.0,186.0,1.2,16.0,189.0,150.94,118.26
2016,3,26,15,15,2.0,128.0,1.2,15.5,129.5,101.3,78.51
2016,3,26,15,30,0.0,70.0,1.2,15.0,70.0,53.81,39.58
2016,3,26,15,45,0.0,95.0,1.2,15.0,95.0,73.29,56.04
2016,3,26,16,0,0.0,120.0,1.2,15.0,120.0,93.59,73.11
2016,3,26,16,15,0.0,94.0,1.15,14.5,94.0,72.62,55.92
2016,3,26,16,30,0.0,68.0,1.1,14.0,68.0,52.16,38.94
2016,3,26,16,45,0.0,58.0,1.1,14.0,58.0,44.42,32.49
2016,3,26,17,0,0.0,48.0,1.1,14.0,48.0,36.7,25.96
2016,3,26,17,15,0.0,38.0,1.1,13.5,38.0,29.0,19.4
2016,3,26,17,30,0.0,28.0,1.1,13.0,28.0,21.33,12.74
2016,3,26,17,45,0.0,19.5,1.15,13.0,19.5,14.82,7.0
2016,3,26,18,0,0.0,11.0,1.2,13.0,11.0,8.34,1.26
2016,3,26,18,15,0.0,5.5,1.3,13.0,5.5,4.16,0.0
2016,3,26,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,0.5,0.75,11.0,0.5,0.39,0.0
2016,3,27,6,30,0.0,1.0,0.9,11.0,1.0,0.75,0.0
2016,3,27,6,45,0.0,3.5,1.05,11.5,3.5,2.64,0.0
2016,3,27,7,0,0.0,6.0,1.2,12.0,6.0,4.54,0.0
2016,3,27,7,15,0.0,9.5,1.2,12.0,9.5,7.2,0.57
2016,3,27,7,30,0.0,13.0,1.2,12.0,13.0,9.87,2.93
2016,3,27,7,45,0.0,16.5,1.25,12.0,16.5,12.54,5.27
2016,3,27,8,0,0.0,20.0,1.3,12.0,20.0,15.23,7.58
2016,3,27,8,15,0.0,34.5,1.4,12.0,34.5,26.34,17.15
2016,3,27,8,30,0.0,49.0,1.5,12.0,49.0,37.51,26.66
2016,3,27,8,45,0.0,91.0,1.6,12.5,91.0,70.14,54.21
2016,3,27,9,0,0.0,133.0,1.7,13.0,133.0,104.11,82.31
2016,3,27,9,15,0.0,120.0,1.75,13.0,120.0,93.4,73.08
2016,3,27,9,30,0.0,107.0,1.8,13.0,107.0,82.88,64.14
2016,3,27,9,45,2.5,150.0,1.9,13.5,152.0,119.7,94.35
2016,3,27,10,0,5.0,193.0,2.0,14.0,197.0,157.56,124.83
2016,3,27,10,15,6.5,201.5,1.95,14.0,206.5,166.09,131.42
2016,3,27,10,30,8.0,210.0,1.9,14.0,216.0,174.73,138.17
2016,3,27,10,45,7.5,204.0,1.9,14.0,210.0,169.45,133.69
2016,3,27,11,0,7.0,198.0,1.9,14.0,204.0,164.16,129.28
2016,3,27,11,15,9.0,220.5,1.8,14.0,228.0,185.21,146.05
2016,3,27,11,30,11.0,243.0,1.7,14.0,252.0,206.5,162.82
2016,3,27,11,45,13.5,263.5,1.65,14.5,275.0,226.74,178.36
2016,3,27,12,0,16.0,284.0,1.6,15.0,298.0,247.13,193.87
2016,3,27,12,15,13.5,262.5,1.75,15.0,274.5,226.08,177.33
2016,3,27,12,30,11.0,241.0,1.9,15.0,251.0,205.14,160.93
2016,3,27,12,45,11.0,238.5,2.05,15.0,248.0,202.94,159.36
2016,3,27,13,0,11.0,236.0,2.2,15.0,245.0,200.69,157.71
2016,3,27,13,15,10.5,230.5,2.35,15.0,239.5,195.35,153.6
2016,3,27,13,30,10.0,225.0,2.5,15.0,234.0,190.0,149.5
2016,3,27,13,45,5.0,183.5,2.65,15.0,188.0,150.25,117.64
2016,3,27,14,0,0.0,142.0,2.8,15.0,142.0,111.42,86.21
2016,3,27,14,15,0.0,129.0,2.65,14.5,129.0,100.78,77.84
2016,3,27,14,30,0.0,116.0,2.5,14.0,116.0,90.22,69.45
2016,3,27,14,45,0.0,111.5,2.4,14.0,111.5,86.55,66.57
2016,3,27,15,0,0.0,107.0,2.3,14.0,107.0,82.9,63.71
2016,3,27,15,15,0.0,90.0,2.3,14.0,90.0,69.36,52.62
2016,3,27,15,30,0.0,73.0,2.3,14.0,73.0,56.14,41.72
2016,3,27,15,45,0.0,67.5,2.3,14.0,67.5,51.85,38.25
2016,3,27,16,0,0.0,62.0,2.3,14.0,62.0,47.57,34.78
2016,3,27,16,15,0.0,61.5,2.15,13.5,61.5,47.15,34.64
2016,3,27,16,30,0.0,61.0,2.0,13.0,61.0,46.75,34.49
2016,3,27,16,45,0.0,52.5,1.95,13.0,52.5,40.17,28.97
2016,3,27,17,0,0.0,44.0,1.9,13.0,44.0,33.62,23.4
2016,3,27,17,15,0.0,35.5,1.8,13.0,35.5,27.08,17.77
2016,3,27,17,30,0.0,27.0,1.7,13.0,27.0,20.56,12.08
2016,3,27,17,45,0.0,19.5,1.65,13.0,19.5,14.82,7.0
2016,3,27,18,0,0.0,12.0,1.6,13.0,12.0,9.1,1.91
2016,3,27,18,15,0.0,6.0,1.6,12.5,6.0,4.54,0.0
2016,3,27,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,28,6,15,83.5,9.5,2.3,11.0,14.0,7.47,0.0
2016,3,28,6,30,167.0,19.0,2.5,11.0,28.0,16.54,1.11
2016,3,28,6,45,302.5,31.0,2.75,11.5,70.0,50.61,25.53
2016,3,28,7,0,438.0,43.0,3.0,12.0,112.0,101.5,60.86
2016,3,28,7,15,219.0,60.5,3.15,12.5,95.0,101.28,71.71
2016,3,28,7,30,0.0,78.0,3.3,13.0,78.0,60.4,46.31
2016,3,28,7,45,0.0,98.0,3.5,14.0,98.0,76.38,59.78
2016,3,28,8,0,0.0,118.0,3.7,15.0,118.0,92.52,73.05
2016,3,28,8,15,390.5,99.0,3.8,15.5,276.5,272.67,219.24
2016,3,28,8,30,781.0,80.0,3.9,16.0,435.0,476.05,381.7
2016,3,28,8,45,814.0,82.5,4.05,16.5,489.0,539.85,433.03
2016,3,28,9,0,847.0,85.0,4.2,17.0,543.0,604.98,484.43
2016,3,28,9,15,867.5,88.0,4.25,17.0,591.5,658.57,526.56
2016,3,28,9,30,888.0,91.0,4.3,17.0,640.0,715.63,570.21
2016,3,28,9,45,907.0,92.0,4.35,17.5,684.0,768.59,608.2
2016,3,28,10,0,926.0,93.0,4.4,18.0,728.0,820.09,643.11
2016,3,28,10,15,936.5,94.5,4.4,18.0,764.0,863.47,672.68
2016,3,28,10,30,947.0,96.0,4.4,18.0,800.0,904.19,700.16
2016,3,28,10,45,954.5,97.5,4.4,18.0,829.0,939.42,723.61
2016,3,28,11,0,962.0,99.0,4.4,18.0,858.0,971.39,744.73
2016,3,28,11,15,967.0,100.0,4.35,18.0,878.0,997.13,761.05
2016,3,28,11,30,972.0,101.0,4.3,18.0,898.0,1019.18,775.16
2016,3,28,11,45,973.0,103.0,4.3,18.5,909.0,1034.67,783.61
2016,3,28,12,0,974.0,105.0,4.3,19.0,920.0,1046.16,789.47
2016,3,28,12,15,974.5,105.0,4.3,19.0,923.0,1051.13,792.57
2016,3,28,12,30,975.0,105.0,4.3,19.0,926.0,1052.04,793.13
2016,3,28,12,45,971.5,106.0,4.3,19.0,919.5,1046.09,789.23
2016,3,28,13,0,968.0,107.0,4.3,19.0,913.0,1036.15,782.82
2016,3,28,13,15,965.0,106.5,4.2,19.0,899.0,1021.23,772.56
2016,3,28,13,30,962.0,106.0,4.1,19.0,885.0,1002.46,759.83
2016,3,28,13,45,955.5,105.5,4.1,19.0,861.5,976.78,743.1
2016,3,28,14,0,949.0,105.0,4.1,19.0,838.0,947.61,724.02
2016,3,28,14,15,941.0,103.5,4.05,18.5,807.5,912.84,702.09
2016,3,28,14,30,933.0,102.0,4.0,18.0,777.0,875.0,677.86
2016,3,28,14,45,921.5,100.0,3.95,18.0,739.5,831.08,647.83
2016,3,28,15,0,910.0,98.0,3.9,18.0,702.0,784.78,615.87
2016,3,28,15,15,895.0,95.5,3.75,17.5,658.0,733.41,579.47
2016,3,28,15,30,880.0,93.0,3.6,17.0,614.0,685.79,544.08
2016,3,28,15,45,860.0,89.5,3.5,17.0,565.0,626.7,498.46
2016,3,28,16,0,840.0,86.0,3.4,17.0,516.0,567.17,451.35
2016,3,28,16,15,812.5,82.0,3.1,16.5,463.0,503.26,399.84
2016,3,28,16,30,785.0,78.0,2.8,16.0,410.0,440.39,347.6
2016,3,28,16,45,747.0,73.0,2.55,15.5,354.5,373.85,291.13
2016,3,28,17,0,709.0,68.0,2.3,15.0,299.0,310.27,235.64
2016,3,28,17,15,651.0,61.5,2.15,14.0,243.5,242.5,176.88
2016,3,28,17,30,593.0,55.0,2.0,13.0,188.0,181.52,123.77
2016,3,28,17,45,502.0,45.5,1.85,12.5,137.0,119.57,73.05
2016,3,28,18,0,411.0,36.0,1.7,12.0,86.0,68.73,35.79
2016,3,28,18,15,205.5,18.0,1.7,11.5,43.0,19.39,5.03
2016,3,28,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,29,6,15,104.5,11.0,1.35,3.5,17.0,8.65,0.0
2016,3,29,6,30,209.0,22.0,1.6,4.0,34.0,19.08,5.05
2016,3,29,6,45,338.0,35.5,1.9,5.0,79.5,56.45,30.23
2016,3,29,7,0,467.0,49.0,2.2,6.0,125.0,109.9,68.27
2016,3,29,7,15,545.0,58.0,2.5,6.5,179.0,165.55,114.63
2016,3,29,7,30,623.0,67.0,2.8,7.0,233.0,230.41,171.59
2016,3,29,7,45,670.5,74.0,3.1,8.0,288.5,292.53,227.71
2016,3,29,8,0,718.0,81.0,3.4,9.0,344.0,359.33,286.97
2016,3,29,8,15,753.0,86.0,3.4,9.5,398.5,423.02,342.71
2016,3,29,8,30,788.0,91.0,3.4,10.0,453.0,488.85,398.44
2016,3,29,8,45,809.5,96.5,3.4,10.5,504.0,549.81,448.54
2016,3,29,9,0,831.0,102.0,3.4,11.0,555.0,610.96,497.07
2016,3,29,9,15,849.5,105.5,3.3,11.0,602.0,668.07,541.61
2016,3,29,9,30,868.0,109.0,3.2,11.0,649.0,724.37,584.23
2016,3,29,9,45,879.0,112.5,3.15,11.5,690.0,774.08,619.86
2016,3,29,10,0,890.0,116.0,3.1,12.0,731.0,821.74,652.09
2016,3,29,10,15,900.0,118.0,3.0,12.5,765.5,855.31,672.78
2016,3,29,10,30,910.0,120.0,2.9,13.0,800.0,894.85,697.48
2016,3,29,10,45,916.0,122.0,2.8,13.5,827.0,928.11,717.3
2016,3,29,11,0,922.0,124.0,2.7,14.0,854.0,958.16,734.66
2016,3,29,11,15,926.5,125.5,2.6,14.0,873.5,982.98,749.64
2016,3,29,11,30,931.0,127.0,2.5,14.0,893.0,1004.25,762.17
2016,3,29,11,45,933.5,127.0,2.4,14.5,904.0,1018.52,768.56
2016,3,29,12,0,936.0,127.0,2.3,15.0,915.0,1029.0,772.48
2016,3,29,12,15,936.5,127.0,2.2,15.0,917.5,1033.71,774.11
2016,3,29,12,30,937.0,127.0,2.1,15.0,920.0,1034.53,773.32
2016,3,29,12,45,938.5,125.0,2.05,15.5,914.5,1030.46,768.67
2016,3,29,13,0,940.0,123.0,2.0,16.0,909.0,1022.47,761.67
2016,3,29,13,15,936.5,122.0,1.9,16.0,894.5,1006.88,750.62
2016,3,29,13,30,933.0,121.0,1.8,16.0,880.0,987.56,737.3
2016,3,29,13,45,929.0,119.0,1.7,16.0,857.5,963.19,720.77
2016,3,29,14,0,925.0,117.0,1.6,16.0,835.0,935.31,702.03
2016,3,29,14,15,916.5,115.0,1.5,16.0,804.5,900.27,678.55
2016,3,29,14,30,908.0,113.0,1.4,16.0,774.0,862.27,653.11
2016,3,29,14,45,898.0,110.0,1.35,16.0,737.0,819.39,624.89
2016,3,29,15,0,888.0,107.0,1.3,16.0,700.0,781.51,599.92
2016,3,29,15,15,872.5,104.5,1.25,16.0,656.0,729.78,563.22
2016,3,29,15,30,857.0,102.0,1.2,16.0,612.0,676.6,524.74
2016,3,29,15,45,837.5,98.0,1.15,16.0,563.5,618.35,481.6
2016,3,29,16,0,818.0,94.0,1.1,16.0,515.0,559.68,436.89
2016,3,29,16,15,790.0,90.0,1.0,15.5,462.0,496.64,387.9
2016,3,29,16,30,762.0,86.0,0.9,15.0,409.0,434.72,338.11
2016,3,29,16,45,724.0,80.0,0.8,15.0,354.5,368.29,282.76
2016,3,29,17,0,686.0,74.0,0.7,15.0,300.0,304.95,228.49
2016,3,29,17,15,627.5,67.0,0.7,14.5,245.0,238.63,172.14
2016,3,29,17,30,569.0,60.0,0.7,14.0,190.0,178.6,120.88
2016,3,29,17,45,478.0,49.5,0.7,13.5,138.5,117.5,71.9
2016,3,29,18,0,387.0,39.0,0.7,13.0,87.0,67.57,35.96
2016,3,29,18,15,233.0,24.5,0.75,12.5,49.0,24.41,9.13
2016,3,29,18,30,79.0,10.0,0.8,12.0,11.0,7.87,0.0
2016,3,29,18,45,39.5,5.0,0.85,12.0,5.5,0.0,0.0
2016,3,29,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,6,15,94.0,12.0,1.65,4.0,18.0,9.44,0.0
2016,3,30,6,30,188.0,24.0,1.8,5.0,36.0,19.06,6.8
2016,3,30,6,45,316.5,37.5,2.0,6.0,81.0,56.13,30.88
2016,3,30,7,0,445.0,51.0,2.2,7.0,126.0,108.03,67.53
2016,3,30,7,15,522.0,60.5,2.2,7.5,179.5,162.47,112.53
2016,3,30,7,30,599.0,70.0,2.2,8.0,233.0,226.01,167.77
2016,3,30,7,45,653.0,76.0,2.2,9.0,288.5,287.79,222.57
2016,3,30,8,0,707.0,82.0,2.2,10.0,344.0,354.96,280.95
2016,3,30,8,15,741.5,87.5,2.3,10.5,398.5,418.21,335.65
2016,3,30,8,30,776.0,93.0,2.4,11.0,453.0,483.55,390.37
2016,3,30,8,45,802.0,96.5,2.55,12.0,504.0,544.31,439.23
2016,3,30,9,0,828.0,100.0,2.7,13.0,555.0,605.69,486.89
2016,3,30,9,15,845.5,103.0,2.75,13.5,601.5,661.37,529.25
2016,3,30,9,30,863.0,106.0,2.8,14.0,648.0,716.16,569.71
2016,3,30,9,45,873.5,110.0,2.85,14.5,688.5,765.66,605.16
2016,3,30,10,0,884.0,114.0,2.9,15.0,729.0,813.11,637.39
2016,3,30,10,15,893.5,116.0,2.9,15.5,763.0,846.11,658.06
2016,3,30,10,30,903.0,118.0,2.9,16.0,797.0,884.91,682.7
2016,3,30,10,45,904.0,122.0,2.95,16.5,822.0,915.47,701.68
2016,3,30,11,0,905.0,126.0,3.0,17.0,847.0,942.58,718.27
2016,3,30,11,15,909.0,127.0,3.0,17.0,865.5,966.02,733.32
2016,3,30,11,30,913.0,128.0,3.0,17.0,884.0,985.94,746.05
2016,3,30,11,45,909.5,131.5,3.05,17.0,892.5,997.59,753.72
2016,3,30,12,0,906.0,135.0,3.1,17.0,901.0,1005.4,759.0
2016,3,30,12,15,905.5,135.0,3.15,17.0,902.5,1008.95,761.59
2016,3,30,12,30,905.0,135.0,3.2,17.0,904.0,1008.72,761.8
2016,3,30,12,45,896.0,138.5,3.25,17.5,895.5,999.95,754.99
2016,3,30,13,0,887.0,142.0,3.3,18.0,887.0,987.53,745.9
2016,3,30,13,15,882.0,141.0,3.3,18.0,871.5,985.6,745.12
2016,3,30,13,30,877.0,140.0,3.3,18.0,856.0,965.15,731.78
2016,3,30,13,45,857.0,145.0,3.35,18.0,829.5,933.82,711.53
2016,3,30,14,0,837.0,150.0,3.4,18.0,803.0,899.7,689.33
2016,3,30,14,15,826.5,148.0,3.4,17.5,772.5,864.42,667.13
2016,3,30,14,30,816.0,146.0,3.4,17.0,742.0,826.54,642.87
2016,3,30,14,45,790.5,148.0,3.4,17.0,702.0,778.41,609.21
2016,3,30,15,0,765.0,150.0,3.4,17.0,662.0,733.84,576.76
2016,3,30,15,15,708.5,151.0,3.35,17.0,602.5,661.31,522.81
2016,3,30,15,30,652.0,152.0,3.3,17.0,543.0,591.16,469.7
2016,3,30,15,45,560.5,164.5,3.25,17.0,481.0,506.78,404.37
2016,3,30,16,0,469.0,177.0,3.2,17.0,419.0,436.74,348.89
2016,3,30,16,15,564.5,134.0,2.9,16.5,396.0,423.15,337.34
2016,3,30,16,30,660.0,91.0,2.6,16.0,373.0,391.51,309.47
2016,3,30,16,45,577.5,98.0,2.35,15.5,321.0,325.89,254.55
2016,3,30,17,0,495.0,105.0,2.1,15.0,269.0,263.27,201.84
2016,3,30,17,15,437.5,92.0,1.95,14.0,218.0,203.77,151.4
2016,3,30,17,30,380.0,79.0,1.8,13.0,167.0,150.83,106.58
2016,3,30,17,45,297.0,63.0,1.7,12.5,120.5,98.7,64.79
2016,3,30,18,0,214.0,47.0,1.6,12.0,74.0,56.94,34.05
2016,3,30,18,15,107.0,27.5,1.6,11.5,41.0,22.44,9.66
2016,3,30,18,30,0.0,8.0,1.6,11.0,8.0,6.29,0.0
2016,3,30,18,45,0.0,4.0,1.65,11.0,4.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,31,6,15,0.0,8.0,2.45,10.5,8.0,6.29,0.0
2016,3,31,6,30,0.0,16.0,2.9,11.0,16.0,12.19,2.92
2016,3,31,6,45,0.0,36.5,3.4,11.5,36.5,27.77,17.56
2016,3,31,7,0,0.0,57.0,3.9,12.0,57.0,43.61,31.59
2016,3,31,7,15,9.0,79.5,3.95,12.5,82.0,63.09,48.19
2016,3,31,7,30,18.0,102.0,4.0,13.0,107.0,83.95,65.84
2016,3,31,7,45,28.0,123.5,4.1,14.0,133.0,109.5,87.12
2016,3,31,8,0,38.0,145.0,4.2,15.0,159.0,133.56,106.86
2016,3,31,8,15,74.0,173.5,4.35,15.5,206.5,176.37,141.91
2016,3,31,8,30,110.0,202.0,4.5,16.0,254.0,232.23,187.41
2016,3,31,8,45,81.5,217.0,4.65,16.5,258.0,227.58,183.11
2016,3,31,9,0,53.0,232.0,4.8,17.0,262.0,228.6,183.09
2016,3,31,9,15,77.5,261.0,4.95,17.0,308.5,273.6,219.31
2016,3,31,9,30,102.0,290.0,5.1,17.0,355.0,321.07,257.14
2016,3,31,9,45,139.5,313.0,5.25,17.5,407.5,388.78,310.17
2016,3,31,10,0,177.0,336.0,5.4,18.0,460.0,446.07,354.36
2016,3,31,10,15,147.0,351.5,5.45,18.5,457.5,444.43,351.11
2016,3,31,10,30,117.0,367.0,5.5,19.0,455.0,440.28,346.02
2016,3,31,10,45,186.0,378.5,5.55,19.5,524.5,515.43,404.08
2016,3,31,11,0,255.0,390.0,5.6,20.0,594.0,612.18,476.7
2016,3,31,11,15,269.5,396.5,5.55,20.0,617.0,638.58,495.74
2016,3,31,11,30,284.0,403.0,5.5,20.0,640.0,664.19,514.36
2016,3,31,11,45,153.5,362.0,5.45,20.5,490.5,486.4,378.24
2016,3,31,12,0,23.0,321.0,5.4,21.0,341.0,285.09,220.4
2016,3,31,12,15,36.0,351.5,5.3,21.0,382.5,346.39,268.16
2016,3,31,12,30,49.0,382.0,5.2,21.0,424.0,388.28,300.19
2016,3,31,12,45,45.5,374.5,5.15,21.0,413.5,377.39,291.71
2016,3,31,13,0,42.0,367.0,5.1,21.0,403.0,366.29,283.24
2016,3,31,13,15,47.0,367.5,4.95,21.0,407.0,370.65,286.76
2016,3,31,13,30,52.0,368.0,4.8,21.0,411.0,374.63,289.97
2016,3,31,13,45,88.0,376.5,4.65,21.0,446.5,413.53,320.66
2016,3,31,14,0,124.0,385.0,4.5,21.0,482.0,468.57,362.89
2016,3,31,14,15,87.0,352.5,4.2,20.5,419.5,384.23,298.84
2016,3,31,14,30,50.0,320.0,3.9,20.0,357.0,320.31,249.85
2016,3,31,14,45,213.5,301.5,3.65,20.0,447.0,442.11,347.53
2016,3,31,15,0,377.0,283.0,3.4,20.0,537.0,549.31,430.25
2016,3,31,15,15,215.5,269.5,3.2,19.5,413.0,393.78,310.52
2016,3,31,15,30,54.0,256.0,3.0,19.0,289.0,254.05,200.3
2016,3,31,15,45,57.5,237.5,2.9,19.0,270.0,236.42,187.12
2016,3,31,16,0,61.0,219.0,2.8,19.0,251.0,218.47,173.17
2016,3,31,16,15,30.5,158.5,2.65,18.5,174.5,146.24,115.35
2016,3,31,16,30,0.0,98.0,2.5,18.0,98.0,75.8,57.89
2016,3,31,16,45,0.0,84.5,2.4,18.0,84.5,65.12,49.23
2016,3,31,17,0,0.0,71.0,2.3,18.0,71.0,54.54,40.47
2016,3,31,17,15,0.0,58.0,2.2,17.5,58.0,44.44,32.07
2016,3,31,17,30,0.0,45.0,2.1,17.0,45.0,34.41,23.57
2016,3,31,17,45,0.0,33.0,2.05,17.0,33.0,25.18,15.56
2016,3,31,18,0,0.0,21.0,2.0,17.0,21.0,15.98,7.54
2016,3,31,18,15,0.0,12.0,2.0,16.5,12.0,9.11,1.22
2016,3,31,18,30,0.0,3.0,2.0,16.0,3.0,2.36,0.0
2016,3,31,18,45,0.0,1.5,2.0,16.0,1.5,0.0,0.0
2016,3,31,19,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.15,17.5,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.15,17.5,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,4.75,17.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,6.0,5.25,17.0,6.0,4.72,0.0
2016,4,1,6,30,0.0,12.0,5.4,17.0,12.0,9.11,1.02
2016,4,1,6,45,0.0,27.0,5.6,17.5,27.0,20.6,11.25
2016,4,1,7,0,0.0,42.0,5.8,18.0,42.0,32.13,21.25
2016,4,1,7,15,0.0,59.5,5.8,18.0,59.5,45.64,32.88
2016,4,1,7,30,0.0,77.0,5.8,18.0,77.0,59.33,44.53
2016,4,1,7,45,0.0,96.5,5.8,18.5,96.5,74.77,57.36
2016,4,1,8,0,0.0,116.0,5.8,19.0,116.0,90.37,70.1
2016,4,1,8,15,0.0,103.0,5.7,19.0,103.0,79.78,61.07
2016,4,1,8,30,0.0,90.0,5.6,19.0,90.0,69.34,52.21
2016,4,1,8,45,135.5,166.0,5.6,19.5,242.0,220.01,175.98
2016,4,1,9,0,271.0,242.0,5.6,20.0,394.0,387.96,309.77
2016,4,1,9,15,160.5,256.5,5.7,20.0,348.5,333.77,265.68
2016,4,1,9,30,50.0,271.0,5.8,20.0,303.0,267.03,210.84
2016,4,1,9,45,63.5,297.0,5.9,20.5,340.5,303.37,239.04
2016,4,1,10,0,77.0,323.0,6.0,21.0,378.0,340.92,267.71
2016,4,1,10,15,80.5,336.5,5.9,21.0,396.5,359.56,281.69
2016,4,1,10,30,84.0,350.0,5.8,21.0,415.0,378.26,295.67
2016,4,1,10,45,84.5,362.0,5.75,21.5,429.0,392.92,305.88
2016,4,1,11,0,85.0,374.0,5.7,22.0,443.0,407.35,315.85
2016,4,1,11,15,59.0,354.0,5.5,22.0,402.5,366.61,283.66
2016,4,1,11,30,33.0,334.0,5.3,22.0,362.0,324.81,250.64
2016,4,1,11,45,31.5,339.5,5.15,22.0,366.5,329.3,253.84
2016,4,1,12,0,30.0,345.0,5.0,22.0,371.0,333.57,256.8
2016,4,1,12,15,210.5,363.5,4.95,22.0,544.0,543.3,419.94
2016,4,1,12,30,391.0,382.0,4.9,22.0,717.0,752.76,574.82
2016,4,1,12,45,274.0,405.5,4.85,22.0,640.0,663.32,506.35
2016,4,1,13,0,157.0,429.0,4.8,22.0,563.0,553.81,423.75
2016,4,1,13,15,93.5,380.5,4.8,22.0,460.0,425.31,327.64
2016,4,1,13,30,30.0,332.0,4.8,22.0,357.0,319.35,245.99
2016,4,1,13,45,29.5,323.0,4.8,22.0,347.5,309.43,238.86
2016,4,1,14,0,29.0,314.0,4.8,22.0,338.0,299.43,231.47
2016,4,1,14,15,22.5,284.5,4.6,21.5,303.0,249.77,193.54
2016,4,1,14,30,16.0,255.0,4.4,21.0,268.0,218.38,169.5
2016,4,1,14,45,13.5,238.0,4.2,21.0,248.5,201.39,156.36
2016,4,1,15,0,11.0,221.0,4.0,21.0,229.0,184.65,143.37
2016,4,1,15,15,9.0,205.5,3.9,20.5,211.5,169.79,132.12
2016,4,1,15,30,7.0,190.0,3.8,20.0,194.0,155.18,120.98
2016,4,1,15,45,4.0,174.0,3.75,20.0,176.5,139.83,108.9
2016,4,1,16,0,1.0,158.0,3.7,20.0,159.0,124.86,97.09
2016,4,1,16,15,0.5,144.5,3.65,20.0,145.0,113.57,88.22
2016,4,1,16,30,0.0,131.0,3.6,20.0,131.0,102.4,79.37
2016,4,1,16,45,0.0,113.5,3.55,20.0,113.5,88.31,68.01
2016,4,1,17,0,0.0,96.0,3.5,20.0,96.0,74.33,56.6
2016,4,1,17,15,0.0,78.5,3.35,19.5,78.5,60.49,45.21
2016,4,1,17,30,0.0,61.0,3.2,19.0,61.0,46.8,33.73
2016,4,1,17,45,0.0,45.0,3.1,19.0,45.0,34.43,23.11
2016,4,1,18,0,0.0,29.0,3.0,19.0,29.0,22.14,12.5
2016,4,1,18,15,0.0,16.5,3.05,19.0,16.5,12.56,3.94
2016,4,1,18,30,0.0,4.0,3.1,19.0,4.0,3.15,0.0
2016,4,1,18,45,0.0,2.0,3.15,19.0,2.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.2,18.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,2,6,15,0.0,10.0,1.75,12.0,10.0,7.87,0.0
2016,4,2,6,30,0.0,20.0,2.0,12.0,20.0,15.26,6.26
2016,4,2,6,45,0.0,40.0,2.25,12.5,40.0,30.36,19.83
2016,4,2,7,0,0.0,60.0,2.5,13.0,60.0,45.81,33.44
2016,4,2,7,15,9.0,81.5,2.6,13.0,84.0,64.43,49.3
2016,4,2,7,30,18.0,103.0,2.7,13.0,108.0,84.41,66.22
2016,4,2,7,45,9.0,64.0,2.8,13.0,66.5,51.88,38.81
2016,4,2,8,0,0.0,25.0,2.9,13.0,25.0,19.06,10.78
2016,4,2,8,15,8.5,99.0,2.9,13.0,103.0,80.19,62.86
2016,4,2,8,30,17.0,173.0,2.9,13.0,181.0,145.04,116.97
2016,4,2,8,45,8.5,139.5,2.9,13.5,143.5,113.64,90.24
2016,4,2,9,0,0.0,106.0,2.9,14.0,106.0,82.01,63.42
2016,4,2,9,15,398.0,116.0,2.95,14.0,371.0,385.62,315.88
2016,4,2,9,30,796.0,126.0,3.0,14.0,636.0,684.47,547.51
2016,4,2,9,45,577.0,217.5,3.15,14.5,599.5,643.92,511.45
2016,4,2,10,0,358.0,309.0,3.3,15.0,563.0,571.68,452.78
2016,4,2,10,15,263.0,343.0,3.5,15.5,534.0,542.84,428.6
2016,4,2,10,30,168.0,377.0,3.7,16.0,505.0,489.88,385.63
2016,4,2,10,45,536.0,250.0,3.95,16.5,679.0,726.73,570.74
2016,4,2,11,0,904.0,123.0,4.2,17.0,853.0,931.62,719.28
2016,4,2,11,15,910.0,124.0,4.35,17.0,873.0,956.54,735.35
2016,4,2,11,30,916.0,125.0,4.5,17.0,893.0,978.03,750.86
2016,4,2,11,45,928.0,121.0,4.7,17.5,907.0,996.77,763.55
2016,4,2,12,0,940.0,117.0,4.9,18.0,921.0,1011.92,773.81
2016,4,2,12,15,941.0,117.0,5.05,18.0,924.0,1016.79,778.18
2016,4,2,12,30,942.0,117.0,5.2,18.0,927.0,1017.76,780.02
2016,4,2,12,45,948.0,112.5,5.35,18.0,922.5,1015.15,779.49
2016,4,2,13,0,954.0,108.0,5.5,18.0,918.0,1008.5,776.25
2016,4,2,13,15,951.0,107.5,5.6,18.0,904.0,993.47,766.86
2016,4,2,13,30,948.0,107.0,5.7,18.0,890.0,974.65,754.88
2016,4,2,13,45,946.0,104.0,5.85,18.0,868.0,950.56,739.46
2016,4,2,14,0,944.0,101.0,6.0,18.0,846.0,922.82,721.37
2016,4,2,14,15,721.5,187.0,6.0,17.5,744.0,811.42,641.44
2016,4,2,14,30,499.0,273.0,6.0,17.0,642.0,681.66,541.72
2016,4,2,14,45,705.5,183.0,6.05,17.0,677.0,742.41,592.66
2016,4,2,15,0,912.0,93.0,6.1,17.0,712.0,764.55,613.25
2016,4,2,15,15,898.5,91.0,6.0,16.5,668.5,714.74,575.67
2016,4,2,15,30,885.0,89.0,5.9,16.0,625.0,663.25,536.06
2016,4,2,15,45,869.0,85.0,5.8,16.0,577.0,606.94,490.73
2016,4,2,16,0,853.0,81.0,5.7,16.0,529.0,552.77,445.9
2016,4,2,16,15,828.5,77.5,5.5,15.5,477.0,490.66,394.23
2016,4,2,16,30,804.0,74.0,5.3,15.0,425.0,429.25,341.64
2016,4,2,16,45,768.5,69.5,5.1,14.5,370.0,363.82,284.49
2016,4,2,17,0,733.0,65.0,4.9,14.0,315.0,301.06,228.33
2016,4,2,17,15,680.0,59.5,4.7,13.5,259.5,235.94,170.26
2016,4,2,17,30,627.0,54.0,4.5,13.0,204.0,175.0,116.56
2016,4,2,17,45,537.5,46.0,4.35,12.5,151.5,114.16,67.55
2016,4,2,18,0,448.0,38.0,4.2,12.0,99.0,64.15,33.0
2016,4,2,18,15,292.0,25.5,4.15,11.5,58.5,21.11,11.2
2016,4,2,18,30,136.0,13.0,4.1,11.0,18.0,10.23,0.0
2016,4,2,18,45,68.0,6.5,4.05,10.5,9.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,4.45,9.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,5.05,9.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,5.6,8.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,5.6,7.5,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,5.3,6.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,5.0,5.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,4.75,4.5,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,4.25,3.5,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,3.75,3.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,3.35,2.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,2.9,1.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
