Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,4,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,2.5,0.5,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,2.45,0.5,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,4,3,6,15,156.0,14.5,2.75,1.5,27.5,11.41,0.0
2016,4,3,6,30,312.0,29.0,3.0,2.0,55.0,23.97,14.31
2016,4,3,6,45,431.0,40.0,3.3,2.5,104.5,63.69,34.85
2016,4,3,7,0,550.0,51.0,3.6,3.0,154.0,118.84,73.67
2016,4,3,7,15,618.5,58.0,3.65,3.0,209.5,175.47,121.64
2016,4,3,7,30,687.0,65.0,3.7,3.0,265.0,239.91,179.69
2016,4,3,7,45,732.5,70.5,3.8,3.5,321.5,304.22,239.12
2016,4,3,8,0,778.0,76.0,3.9,4.0,378.0,371.59,300.58
2016,4,3,8,15,808.0,80.0,3.8,4.5,433.0,434.73,357.1
2016,4,3,8,30,838.0,84.0,3.7,5.0,488.0,499.5,413.14
2016,4,3,8,45,861.0,86.5,3.65,5.5,540.0,560.31,464.22
2016,4,3,9,0,884.0,89.0,3.6,6.0,592.0,621.26,513.64
2016,4,3,9,15,899.5,92.0,3.5,6.5,638.5,673.02,554.19
2016,4,3,9,30,915.0,95.0,3.4,7.0,685.0,727.44,595.32
2016,4,3,9,45,927.0,96.5,3.3,7.5,726.0,776.31,630.97
2016,4,3,10,0,939.0,98.0,3.2,8.0,767.0,823.06,662.32
2016,4,3,10,15,947.0,99.5,3.1,8.5,801.0,864.26,688.96
2016,4,3,10,30,955.0,101.0,3.0,9.0,835.0,902.57,713.09
2016,4,3,10,45,961.0,102.0,2.9,9.5,861.5,935.59,733.09
2016,4,3,11,0,967.0,103.0,2.8,10.0,888.0,965.23,750.48
2016,4,3,11,15,970.5,104.0,2.65,10.5,906.5,989.09,763.19
2016,4,3,11,30,974.0,105.0,2.5,11.0,925.0,1009.19,773.16
2016,4,3,11,45,975.5,105.0,2.45,11.5,935.0,1022.59,779.61
2016,4,3,12,0,977.0,105.0,2.4,12.0,945.0,1032.01,783.52
2016,4,3,12,15,976.5,105.0,2.35,12.5,946.5,1035.54,783.6
2016,4,3,12,30,976.0,105.0,2.3,13.0,948.0,1035.03,781.17
2016,4,3,12,45,976.5,103.5,2.25,13.5,941.5,1029.92,775.88
2016,4,3,13,0,977.0,102.0,2.2,14.0,935.0,1020.77,768.1
2016,4,3,13,15,973.0,101.5,2.15,14.0,919.5,1004.48,757.17
2016,4,3,13,30,969.0,101.0,2.1,14.0,904.0,984.35,743.86
2016,4,3,13,45,963.0,100.0,2.1,14.5,880.5,958.24,725.87
2016,4,3,14,0,957.0,99.0,2.1,15.0,857.0,928.61,705.62
2016,4,3,14,15,949.0,97.5,2.05,15.0,826.0,893.48,682.4
2016,4,3,14,30,941.0,96.0,2.0,15.0,795.0,855.29,657.02
2016,4,3,14,45,930.0,94.5,2.0,15.0,757.0,811.96,628.38
2016,4,3,15,0,919.0,93.0,2.0,15.0,719.0,766.23,597.73
2016,4,3,15,15,904.5,90.5,1.95,15.0,675.0,714.97,560.34
2016,4,3,15,30,890.0,88.0,1.9,15.0,631.0,662.12,520.92
2016,4,3,15,45,868.5,86.0,1.85,15.0,581.5,604.35,476.76
2016,4,3,16,0,847.0,84.0,1.8,15.0,532.0,549.26,433.28
2016,4,3,16,15,821.5,80.5,1.65,14.5,479.0,487.02,383.4
2016,4,3,16,30,796.0,77.0,1.5,14.0,426.0,425.61,332.56
2016,4,3,16,45,758.5,72.5,1.4,14.0,370.5,359.98,276.61
2016,4,3,17,0,721.0,68.0,1.3,14.0,315.0,297.26,221.79
2016,4,3,17,15,668.0,62.0,1.25,13.0,260.0,231.3,164.96
2016,4,3,17,30,615.0,56.0,1.2,12.0,205.0,172.0,113.97
2016,4,3,17,45,530.0,47.5,1.15,11.0,152.5,112.34,66.58
2016,4,3,18,0,445.0,39.0,1.1,10.0,100.0,62.96,32.9
2016,4,3,18,15,298.0,26.5,1.15,9.5,59.5,21.79,12.17
2016,4,3,18,30,151.0,14.0,1.2,9.0,19.0,11.02,0.0
2016,4,3,18,45,75.5,7.0,1.25,8.5,9.5,0.0,0.0
2016,4,3,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,4,4,6,15,162.5,14.0,2.35,5.5,28.0,11.38,0.0
2016,4,4,6,30,325.0,28.0,2.5,6.0,56.0,23.12,13.75
2016,4,4,6,45,436.5,38.0,2.7,7.0,104.5,61.72,32.62
2016,4,4,7,0,548.0,48.0,2.9,8.0,153.0,115.2,69.36
2016,4,4,7,15,614.0,55.0,2.95,8.5,207.5,171.01,115.5
2016,4,4,7,30,680.0,62.0,3.0,9.0,262.0,235.64,172.14
2016,4,4,7,45,725.5,66.5,3.1,10.0,318.5,297.24,227.41
2016,4,4,8,0,771.0,71.0,3.2,11.0,375.0,363.04,285.39
2016,4,4,8,15,801.0,75.0,3.45,12.0,429.0,425.55,339.66
2016,4,4,8,30,831.0,79.0,3.7,13.0,483.0,489.73,393.54
2016,4,4,8,45,853.0,82.0,3.95,14.0,534.0,549.93,442.58
2016,4,4,9,0,875.0,85.0,4.2,15.0,585.0,606.53,487.36
2016,4,4,9,15,890.5,87.5,4.3,15.5,631.5,661.14,529.82
2016,4,4,9,30,906.0,90.0,4.4,16.0,678.0,714.52,570.22
2016,4,4,9,45,917.0,92.0,4.5,17.0,718.5,762.66,604.58
2016,4,4,10,0,928.0,94.0,4.6,18.0,759.0,808.63,634.85
2016,4,4,10,15,936.0,95.5,4.6,18.0,792.5,849.32,662.77
2016,4,4,10,30,944.0,97.0,4.6,18.0,826.0,887.17,688.47
2016,4,4,10,45,949.5,98.5,4.65,18.5,852.0,919.84,709.38
2016,4,4,11,0,955.0,100.0,4.7,19.0,878.0,949.15,727.85
2016,4,4,11,15,958.5,101.0,4.7,19.0,896.5,972.66,743.31
2016,4,4,11,30,962.0,102.0,4.7,19.0,915.0,992.47,756.28
2016,4,4,11,45,963.0,102.5,4.75,19.5,925.0,1005.66,763.73
2016,4,4,12,0,964.0,103.0,4.8,20.0,935.0,1014.93,768.63
2016,4,4,12,15,964.0,103.0,4.8,20.0,936.5,1018.79,771.07
2016,4,4,12,30,964.0,103.0,4.8,20.0,938.0,1018.67,770.96
2016,4,4,12,45,962.0,102.5,4.85,20.5,931.0,1012.2,765.59
2016,4,4,13,0,960.0,102.0,4.9,21.0,924.0,1001.78,757.69
2016,4,4,13,15,956.0,101.5,4.9,21.0,908.5,985.65,747.11
2016,4,4,13,30,952.0,101.0,4.9,21.0,893.0,965.76,734.06
2016,4,4,13,45,943.0,101.5,4.95,21.0,869.0,938.82,716.54
2016,4,4,14,0,934.0,102.0,5.0,21.0,845.0,908.59,696.71
2016,4,4,14,15,925.5,100.5,5.0,21.0,813.5,873.68,673.18
2016,4,4,14,30,917.0,99.0,5.0,21.0,782.0,835.83,647.47
2016,4,4,14,45,899.5,99.5,5.0,21.0,743.0,790.4,616.11
2016,4,4,15,0,882.0,100.0,5.0,21.0,704.0,743.13,582.59
2016,4,4,15,15,866.5,97.5,4.9,20.5,660.0,692.75,545.66
2016,4,4,15,30,851.0,95.0,4.8,20.0,616.0,645.75,510.23
2016,4,4,15,45,820.5,95.0,4.7,20.0,565.5,585.77,463.15
2016,4,4,16,0,790.0,95.0,4.6,20.0,515.0,526.4,415.52
2016,4,4,16,15,762.0,91.0,4.5,19.5,463.0,465.43,366.25
2016,4,4,16,30,734.0,87.0,4.4,19.0,411.0,405.2,316.1
2016,4,4,16,45,681.0,84.5,4.3,18.5,355.0,339.03,260.26
2016,4,4,17,0,628.0,82.0,4.2,18.0,299.0,277.58,207.37
2016,4,4,17,15,571.5,74.0,4.05,17.5,245.5,215.55,153.91
2016,4,4,17,30,515.0,66.0,3.9,17.0,192.0,159.68,106.43
2016,4,4,17,45,415.5,56.0,3.8,16.5,141.5,103.29,62.97
2016,4,4,18,0,316.0,46.0,3.7,16.0,91.0,56.91,31.69
2016,4,4,18,15,198.5,29.5,3.55,15.5,53.5,22.46,12.51
2016,4,4,18,30,81.0,13.0,3.4,15.0,16.0,10.23,0.0
2016,4,4,18,45,40.5,6.5,3.25,15.0,8.0,5.11,0.0
2016,4,4,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,4.25,11.5,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,3.65,8.5,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,3.4,5.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,3.7,4.5,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,3.75,3.5,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,3.85,2.5,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,4,5,6,15,146.0,17.0,4.25,2.0,30.5,13.84,0.0
2016,4,5,6,30,292.0,34.0,4.4,2.0,61.0,27.99,18.51
2016,4,5,6,45,413.0,45.0,4.6,2.5,111.5,65.5,37.52
2016,4,5,7,0,534.0,56.0,4.8,3.0,162.0,119.5,75.24
2016,4,5,7,15,602.0,64.5,4.8,3.0,217.5,176.21,123.14
2016,4,5,7,30,670.0,73.0,4.8,3.0,273.0,240.73,181.18
2016,4,5,7,45,713.5,79.5,4.85,3.5,330.0,303.28,239.17
2016,4,5,8,0,757.0,86.0,4.9,4.0,387.0,369.87,300.12
2016,4,5,8,15,788.5,90.5,4.85,4.0,442.5,433.51,358.06
2016,4,5,8,30,820.0,95.0,4.8,4.0,498.0,498.33,415.51
2016,4,5,8,45,839.0,100.5,4.75,4.5,549.5,558.88,467.06
2016,4,5,9,0,858.0,106.0,4.7,5.0,601.0,619.25,516.73
2016,4,5,9,15,875.5,109.0,4.6,5.5,648.5,675.76,561.59
2016,4,5,9,30,893.0,112.0,4.5,6.0,696.0,731.25,604.17
2016,4,5,9,45,903.5,116.0,4.4,6.5,737.0,781.37,641.25
2016,4,5,10,0,914.0,120.0,4.3,7.0,778.0,820.89,668.86
2016,4,5,10,15,924.0,122.0,4.2,7.0,813.0,863.09,698.13
2016,4,5,10,30,934.0,124.0,4.1,7.0,848.0,902.6,724.99
2016,4,5,10,45,940.0,126.0,4.0,7.5,875.0,935.78,745.88
2016,4,5,11,0,946.0,128.0,3.9,8.0,902.0,965.64,764.26
2016,4,5,11,15,950.0,129.0,3.8,8.0,921.0,989.31,779.49
2016,4,5,11,30,954.0,130.0,3.7,8.0,940.0,1009.31,792.14
2016,4,5,11,45,956.5,130.5,3.6,8.5,950.5,1023.69,799.43
2016,4,5,12,0,959.0,131.0,3.5,9.0,961.0,1034.19,804.08
2016,4,5,12,15,959.0,131.0,3.4,9.0,963.0,1037.96,805.63
2016,4,5,12,30,959.0,131.0,3.3,9.0,965.0,1037.77,804.6
2016,4,5,12,45,963.0,127.0,3.25,9.5,959.5,1033.6,799.97
2016,4,5,13,0,967.0,123.0,3.2,10.0,954.0,1025.37,792.74
2016,4,5,13,15,963.0,122.0,3.1,10.0,938.5,1008.64,780.82
2016,4,5,13,30,959.0,121.0,3.0,10.0,923.0,988.11,766.46
2016,4,5,13,45,957.0,118.0,2.9,10.5,900.0,963.74,748.18
2016,4,5,14,0,955.0,115.0,2.8,11.0,877.0,935.69,727.49
2016,4,5,14,15,947.0,113.0,2.7,11.0,845.5,900.11,702.91
2016,4,5,14,30,939.0,111.0,2.6,11.0,814.0,861.47,676.17
2016,4,5,14,45,930.0,108.0,2.55,11.0,776.0,818.27,646.43
2016,4,5,15,0,921.0,105.0,2.5,11.0,738.0,772.5,613.87
2016,4,5,15,15,906.0,102.5,2.4,10.5,693.0,720.84,576.03
2016,4,5,15,30,891.0,100.0,2.3,10.0,648.0,672.51,539.58
2016,4,5,15,45,873.0,96.0,2.25,10.0,598.5,613.94,493.78
2016,4,5,16,0,855.0,92.0,2.2,10.0,549.0,554.75,446.21
2016,4,5,16,15,829.0,88.0,2.05,9.5,495.0,491.43,394.33
2016,4,5,16,30,803.0,84.0,1.9,9.0,441.0,429.0,341.48
2016,4,5,16,45,767.0,79.0,1.75,9.0,385.0,363.21,283.98
2016,4,5,17,0,731.0,74.0,1.6,9.0,329.0,299.06,226.68
2016,4,5,17,15,677.0,67.5,1.45,8.0,272.5,233.16,168.76
2016,4,5,17,30,623.0,61.0,1.3,7.0,216.0,172.96,116.3
2016,4,5,17,45,537.5,52.0,1.15,6.5,162.0,112.84,68.15
2016,4,5,18,0,452.0,43.0,1.0,6.0,108.0,63.08,34.53
2016,4,5,18,15,305.0,29.5,1.05,5.5,65.5,24.27,14.93
2016,4,5,18,30,158.0,16.0,1.1,5.0,23.0,13.04,0.0
2016,4,5,18,45,79.0,8.0,1.15,4.5,11.5,6.29,0.0
2016,4,5,19,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,0.85,-1.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,0.8,-1.5,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,0.85,-1.5,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,4,6,6,15,165.5,16.0,1.2,-0.5,32.0,12.98,0.0
2016,4,6,6,30,331.0,32.0,1.4,0.0,64.0,26.38,17.62
2016,4,6,6,45,434.0,43.0,1.65,0.5,113.5,64.53,36.54
2016,4,6,7,0,537.0,54.0,1.9,1.0,163.0,117.41,73.79
2016,4,6,7,15,602.0,62.0,2.05,1.5,218.0,173.12,120.61
2016,4,6,7,30,667.0,70.0,2.2,2.0,273.0,236.25,176.89
2016,4,6,7,45,705.5,76.5,2.4,3.0,328.0,296.87,232.45
2016,4,6,8,0,744.0,83.0,2.6,4.0,383.0,360.96,290.17
2016,4,6,8,15,774.5,87.5,2.65,4.5,437.0,423.43,345.58
2016,4,6,8,30,805.0,92.0,2.7,5.0,491.0,486.82,400.08
2016,4,6,8,45,828.5,95.5,2.75,6.0,542.0,546.91,449.44
2016,4,6,9,0,852.0,99.0,2.8,7.0,593.0,607.26,497.21
2016,4,6,9,15,868.0,101.5,2.85,7.5,639.5,661.83,539.84
2016,4,6,9,30,884.0,104.0,2.9,8.0,686.0,715.26,580.39
2016,4,6,9,45,897.5,105.5,2.95,8.5,726.5,757.75,611.91
2016,4,6,10,0,911.0,107.0,3.0,9.0,767.0,804.19,644.54
2016,4,6,10,15,919.5,109.0,3.05,9.5,800.5,844.96,671.84
2016,4,6,10,30,928.0,111.0,3.1,10.0,834.0,882.96,696.89
2016,4,6,10,45,930.0,114.5,3.2,10.5,859.5,913.9,717.08
2016,4,6,11,0,932.0,118.0,3.3,11.0,885.0,941.36,734.79
2016,4,6,11,15,936.0,119.0,3.35,11.0,903.5,964.64,750.58
2016,4,6,11,30,940.0,120.0,3.4,11.0,922.0,984.32,763.94
2016,4,6,11,45,934.0,125.5,3.45,11.5,930.0,995.31,769.97
2016,4,6,12,0,928.0,131.0,3.5,12.0,938.0,1002.31,773.4
2016,4,6,12,15,928.0,131.5,3.55,12.0,940.0,1006.34,776.38
2016,4,6,12,30,928.0,132.0,3.6,12.0,942.0,1006.54,776.86
2016,4,6,12,45,705.0,239.0,3.65,12.5,852.0,921.37,715.59
2016,4,6,13,0,482.0,346.0,3.7,13.0,762.0,803.01,625.23
2016,4,6,13,15,547.0,315.5,3.7,13.0,780.0,826.75,645.12
2016,4,6,13,30,612.0,285.0,3.7,13.0,798.0,845.6,660.41
2016,4,6,13,45,743.0,215.5,3.75,13.0,822.0,886.57,693.4
2016,4,6,14,0,874.0,146.0,3.8,13.0,846.0,904.65,707.81
2016,4,6,14,15,746.5,190.0,3.8,13.0,772.5,822.39,648.31
2016,4,6,14,30,619.0,234.0,3.8,13.0,699.0,735.35,582.92
2016,4,6,14,45,446.0,275.0,3.8,13.0,602.0,612.62,489.01
2016,4,6,15,0,273.0,316.0,3.8,13.0,505.0,493.0,395.36
2016,4,6,15,15,190.5,299.0,3.65,12.5,427.0,395.42,319.4
2016,4,6,15,30,108.0,282.0,3.5,12.0,349.0,306.89,248.84
2016,4,6,15,45,187.0,255.5,3.35,12.0,360.5,333.16,271.18
2016,4,6,16,0,266.0,229.0,3.2,12.0,372.0,349.63,284.32
2016,4,6,16,15,175.5,208.5,3.0,11.5,299.0,263.62,214.52
2016,4,6,16,30,85.0,188.0,2.8,11.0,226.0,189.78,154.35
2016,4,6,16,45,72.0,166.5,2.65,10.5,196.0,161.29,130.88
2016,4,6,17,0,59.0,145.0,2.5,10.0,166.0,134.4,108.43
2016,4,6,17,15,50.0,121.0,2.45,9.5,137.0,108.16,86.19
2016,4,6,17,30,41.0,97.0,2.4,9.0,108.0,83.31,64.97
2016,4,6,17,45,28.0,74.0,2.4,9.0,80.5,60.28,45.33
2016,4,6,18,0,15.0,51.0,2.4,9.0,53.0,39.42,27.61
2016,4,6,18,15,7.5,31.0,2.35,8.5,32.0,23.23,13.99
2016,4,6,18,30,0.0,11.0,2.3,8.0,11.0,8.37,0.0
2016,4,6,18,45,0.0,5.5,2.3,8.0,5.5,4.33,0.0
2016,4,6,19,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,4.8,9.5,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,5.75,10.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,6.65,10.5,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,6.65,11.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,5.0,11.5,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,7,6,15,80.0,19.5,4.7,11.5,28.0,14.83,0.0
2016,4,7,6,30,160.0,39.0,4.7,11.0,56.0,29.12,19.22
2016,4,7,6,45,325.0,47.5,4.75,11.0,107.0,58.66,33.77
2016,4,7,7,0,490.0,56.0,4.8,11.0,158.0,112.44,69.13
2016,4,7,7,15,557.5,64.0,4.85,11.0,211.5,165.61,112.45
2016,4,7,7,30,625.0,72.0,4.9,11.0,265.0,226.54,165.46
2016,4,7,7,45,473.5,112.5,4.95,11.0,274.5,251.18,195.5
2016,4,7,8,0,322.0,153.0,5.0,11.0,284.0,254.0,204.34
2016,4,7,8,15,237.5,186.5,4.95,11.5,290.5,267.89,218.23
2016,4,7,8,30,153.0,220.0,4.9,12.0,297.0,263.72,215.46
2016,4,7,8,45,511.5,153.5,4.85,12.5,446.5,424.79,347.29
2016,4,7,9,0,870.0,87.0,4.8,13.0,596.0,600.53,488.05
2016,4,7,9,15,885.0,89.5,4.75,13.0,642.0,654.25,530.5
2016,4,7,9,30,900.0,92.0,4.7,13.0,688.0,706.7,571.36
2016,4,7,9,45,912.0,94.0,4.7,13.5,728.0,754.97,607.18
2016,4,7,10,0,924.0,96.0,4.7,14.0,768.0,801.16,639.31
2016,4,7,10,15,931.5,97.5,4.75,14.0,801.0,840.99,667.47
2016,4,7,10,30,939.0,99.0,4.8,14.0,834.0,877.94,693.44
2016,4,7,10,45,619.0,247.5,4.9,14.5,738.5,790.31,624.21
2016,4,7,11,0,299.0,396.0,5.0,15.0,643.0,644.73,507.59
2016,4,7,11,15,626.5,250.0,5.15,15.0,782.0,830.56,654.63
2016,4,7,11,30,954.0,104.0,5.3,15.0,921.0,978.82,763.67
2016,4,7,11,45,579.0,274.0,5.5,15.5,772.0,828.15,650.0
2016,4,7,12,0,204.0,444.0,5.7,16.0,623.0,604.99,474.32
2016,4,7,12,15,110.5,369.5,5.8,16.0,466.5,447.76,353.67
2016,4,7,12,30,17.0,295.0,5.9,16.0,310.0,254.87,200.62
2016,4,7,12,45,265.5,320.5,6.05,16.5,550.5,562.45,447.27
2016,4,7,13,0,514.0,346.0,6.2,17.0,791.0,829.92,649.91
2016,4,7,13,15,526.5,328.5,6.25,17.0,778.0,817.4,640.57
2016,4,7,13,30,539.0,311.0,6.3,17.0,765.0,801.93,630.28
2016,4,7,13,45,327.5,353.5,6.4,17.0,627.5,627.82,496.43
2016,4,7,14,0,116.0,396.0,6.5,17.0,490.0,462.63,365.48
2016,4,7,14,15,495.5,259.5,6.45,17.0,636.5,672.57,536.61
2016,4,7,14,30,875.0,123.0,6.4,17.0,783.0,824.82,656.77
2016,4,7,14,45,860.0,122.5,6.4,17.0,745.0,780.89,624.03
2016,4,7,15,0,845.0,122.0,6.4,17.0,707.0,735.02,589.14
2016,4,7,15,15,521.0,204.5,6.3,16.5,558.0,554.43,446.81
2016,4,7,15,30,197.0,287.0,6.2,16.0,409.0,376.88,303.67
2016,4,7,15,45,98.5,207.5,6.1,16.0,268.5,238.68,192.32
2016,4,7,16,0,0.0,128.0,6.0,16.0,128.0,99.45,77.55
2016,4,7,16,15,179.5,148.0,5.8,15.5,228.5,219.32,177.12
2016,4,7,16,30,359.0,168.0,5.6,15.0,329.0,299.28,239.93
2016,4,7,16,45,330.5,153.5,5.4,15.0,287.5,253.73,200.58
2016,4,7,17,0,302.0,139.0,5.2,15.0,246.0,210.99,163.53
2016,4,7,17,15,414.5,105.5,5.0,14.5,225.5,193.77,142.9
2016,4,7,17,30,527.0,72.0,4.8,14.0,205.0,160.51,107.66
2016,4,7,17,45,457.0,59.5,4.65,13.5,155.0,105.69,64.44
2016,4,7,18,0,387.0,47.0,4.5,13.0,105.0,59.44,33.62
2016,4,7,18,15,255.5,32.5,4.45,12.5,64.0,26.49,16.57
2016,4,7,18,30,124.0,18.0,4.4,12.0,23.0,13.72,0.0
2016,4,7,18,45,62.0,9.0,4.35,11.5,11.5,7.08,0.0
2016,4,7,19,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,8,6,15,178.0,17.0,1.65,4.5,36.0,13.76,0.65
2016,4,8,6,30,356.0,34.0,2.0,5.0,72.0,28.04,19.04
2016,4,8,6,45,464.0,43.5,2.35,6.0,123.0,65.49,36.07
2016,4,8,7,0,572.0,53.0,2.7,7.0,174.0,119.28,72.42
2016,4,8,7,15,634.5,60.0,2.8,7.0,230.0,175.53,118.92
2016,4,8,7,30,697.0,67.0,2.9,7.0,286.0,238.8,174.81
2016,4,8,7,45,742.0,71.5,3.05,7.5,343.0,302.39,232.37
2016,4,8,8,0,787.0,76.0,3.2,8.0,400.0,368.53,291.58
2016,4,8,8,15,816.0,80.0,3.15,8.5,455.0,431.13,346.65
2016,4,8,8,30,845.0,84.0,3.1,9.0,510.0,495.22,401.13
2016,4,8,8,45,868.5,86.0,3.05,9.5,562.0,555.56,450.85
2016,4,8,9,0,892.0,88.0,3.0,10.0,614.0,612.52,496.29
2016,4,8,9,15,907.0,90.5,2.95,10.0,660.5,667.17,539.33
2016,4,8,9,30,922.0,93.0,2.9,10.0,707.0,720.49,580.11
2016,4,8,9,45,935.0,94.5,2.9,10.5,748.0,769.78,616.01
2016,4,8,10,0,948.0,96.0,2.9,11.0,789.0,817.0,648.17
2016,4,8,10,15,955.5,97.5,2.9,11.5,823.0,857.55,674.58
2016,4,8,10,30,963.0,99.0,2.9,12.0,857.0,895.15,698.62
2016,4,8,10,45,969.5,99.5,2.95,12.5,883.0,927.78,719.33
2016,4,8,11,0,976.0,100.0,3.0,13.0,909.0,957.02,737.61
2016,4,8,11,15,979.0,101.0,3.05,13.0,927.5,980.11,753.0
2016,4,8,11,30,982.0,102.0,3.1,13.0,946.0,999.39,765.9
2016,4,8,11,45,984.0,102.0,3.15,13.0,956.0,1012.89,774.97
2016,4,8,12,0,986.0,102.0,3.2,13.0,966.0,1022.41,781.5
2016,4,8,12,15,985.5,102.0,3.2,13.0,967.0,1025.58,783.45
2016,4,8,12,30,985.0,102.0,3.2,13.0,968.0,1024.69,782.83
2016,4,8,12,45,499.5,185.5,3.25,13.5,624.5,674.37,531.78
2016,4,8,13,0,14.0,269.0,3.3,14.0,281.0,229.39,180.11
2016,4,8,13,15,289.5,290.0,3.35,14.0,535.0,545.97,434.64
2016,4,8,13,30,565.0,311.0,3.4,14.0,789.0,822.3,640.31
2016,4,8,13,45,493.0,324.5,3.45,14.0,733.5,758.23,591.3
2016,4,8,14,0,421.0,338.0,3.5,14.0,678.0,694.69,544.5
2016,4,8,14,15,398.0,334.5,3.55,14.0,646.5,643.96,507.87
2016,4,8,14,30,375.0,331.0,3.6,14.0,615.0,607.82,481.25
2016,4,8,14,45,514.5,262.0,3.65,14.0,631.5,647.28,514.27
2016,4,8,15,0,654.0,193.0,3.7,14.0,648.0,666.51,531.16
2016,4,8,15,15,328.0,182.5,3.65,13.5,411.0,403.8,327.03
2016,4,8,15,30,2.0,172.0,3.6,13.0,174.0,136.22,108.03
2016,4,8,15,45,66.0,207.0,3.55,13.0,243.5,209.09,169.39
2016,4,8,16,0,130.0,242.0,3.5,13.0,313.0,277.86,225.46
2016,4,8,16,15,99.0,214.5,3.25,12.5,265.5,222.97,180.81
2016,4,8,16,30,68.0,187.0,3.0,12.0,218.0,180.54,146.29
2016,4,8,16,45,62.5,165.0,2.8,11.5,190.5,155.44,125.6
2016,4,8,17,0,57.0,143.0,2.6,11.0,163.0,131.12,105.23
2016,4,8,17,15,327.0,102.5,2.35,10.5,189.0,168.96,126.83
2016,4,8,17,30,597.0,62.0,2.1,10.0,215.0,161.96,106.95
2016,4,8,17,45,521.5,52.5,1.85,9.5,163.0,105.09,62.19
2016,4,8,18,0,446.0,43.0,1.6,9.0,111.0,57.36,31.43
2016,4,8,18,15,311.5,30.5,1.55,8.5,69.0,25.02,15.81
2016,4,8,18,30,177.0,18.0,1.5,8.0,27.0,14.68,0.0
2016,4,8,18,45,88.5,9.0,1.45,7.5,13.5,7.08,0.0
2016,4,8,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,2.75,4.5,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.9,2.5,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,2.5,2.5,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,4,9,6,15,0.0,17.0,3.65,3.5,17.0,12.97,1.85
2016,4,9,6,30,0.0,34.0,4.0,4.0,34.0,25.57,17.05
2016,4,9,6,45,7.0,55.0,4.4,4.5,56.5,41.67,30.55
2016,4,9,7,0,14.0,76.0,4.8,5.0,79.0,59.2,45.9
2016,4,9,7,15,23.0,97.5,5.2,5.0,104.0,80.35,64.34
2016,4,9,7,30,32.0,119.0,5.6,5.0,129.0,101.94,83.11
2016,4,9,7,45,214.0,131.5,6.0,5.5,219.0,179.91,145.73
2016,4,9,8,0,396.0,144.0,6.4,6.0,309.0,278.67,228.05
2016,4,9,8,15,627.0,114.5,6.5,6.0,415.0,381.37,314.75
2016,4,9,8,30,858.0,85.0,6.6,6.0,521.0,500.77,416.26
2016,4,9,8,45,883.5,87.0,6.7,6.0,574.5,562.75,470.69
2016,4,9,9,0,909.0,89.0,6.8,6.0,628.0,621.52,521.46
2016,4,9,9,15,739.0,149.5,6.75,6.0,609.5,622.73,522.19
2016,4,9,9,30,569.0,210.0,6.7,6.0,591.0,592.86,496.71
2016,4,9,9,45,497.5,254.0,6.65,6.0,601.5,608.11,507.67
2016,4,9,10,0,426.0,298.0,6.6,6.0,612.0,615.42,511.58
2016,4,9,10,15,704.5,199.0,6.55,6.0,744.5,768.72,638.19
2016,4,9,10,30,983.0,100.0,6.5,6.0,877.0,909.95,748.5
2016,4,9,10,45,987.5,101.5,6.45,6.5,903.5,942.3,769.79
2016,4,9,11,0,992.0,103.0,6.4,7.0,930.0,971.11,788.74
2016,4,9,11,15,995.0,104.0,6.35,7.0,948.5,994.4,805.0
2016,4,9,11,30,998.0,105.0,6.3,7.0,967.0,1013.84,818.44
2016,4,9,11,45,998.5,106.0,6.25,7.5,976.5,1027.03,825.81
2016,4,9,12,0,999.0,107.0,6.2,8.0,986.0,1036.16,830.29
2016,4,9,12,15,999.0,107.0,6.1,8.0,987.5,1039.77,832.08
2016,4,9,12,30,999.0,107.0,6.0,8.0,989.0,1039.27,831.01
2016,4,9,12,45,998.0,106.5,5.95,8.0,981.5,1033.26,826.44
2016,4,9,13,0,997.0,106.0,5.9,8.0,974.0,1023.17,819.06
2016,4,9,13,15,993.5,105.5,5.85,8.0,958.5,1006.8,807.23
2016,4,9,13,30,990.0,105.0,5.8,8.0,943.0,986.52,792.68
2016,4,9,13,45,983.5,104.5,5.75,8.0,919.0,959.86,773.51
2016,4,9,14,0,977.0,104.0,5.7,8.0,895.0,929.66,751.78
2016,4,9,14,15,969.5,103.0,5.6,8.0,863.5,894.79,726.27
2016,4,9,14,30,962.0,102.0,5.5,8.0,832.0,856.78,698.39
2016,4,9,14,45,950.5,100.5,5.45,8.0,793.0,812.39,665.82
2016,4,9,15,0,939.0,99.0,5.4,8.0,754.0,765.58,629.94
2016,4,9,15,15,925.0,97.0,5.3,7.5,709.5,714.48,590.24
2016,4,9,15,30,911.0,95.0,5.2,7.0,665.0,661.69,548.22
2016,4,9,15,45,890.0,93.0,5.1,7.0,614.5,607.04,502.54
2016,4,9,16,0,869.0,91.0,5.0,7.0,564.0,547.69,452.05
2016,4,9,16,15,844.0,87.0,4.8,6.5,510.0,484.53,397.74
2016,4,9,16,30,819.0,83.0,4.6,6.0,456.0,422.13,342.51
2016,4,9,16,45,778.5,79.5,4.4,6.0,398.5,355.86,282.42
2016,4,9,17,0,738.0,76.0,4.2,6.0,341.0,291.39,223.14
2016,4,9,17,15,686.5,69.5,3.8,5.5,284.5,226.48,164.21
2016,4,9,17,30,635.0,63.0,3.4,5.0,228.0,166.94,111.57
2016,4,9,17,45,554.0,54.5,3.0,4.5,173.5,108.24,65.02
2016,4,9,18,0,473.0,46.0,2.6,4.0,119.0,59.3,33.8
2016,4,9,18,15,336.0,33.0,2.45,3.5,74.5,27.18,18.18
2016,4,9,18,30,199.0,20.0,2.3,3.0,30.0,16.41,0.0
2016,4,9,18,45,99.5,10.0,2.15,2.5,15.0,7.87,0.0
2016,4,9,19,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.95,1.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,1.85,0.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,1.45,-0.5,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,1.2,-1.5,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,0.85,-3.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,0.8,-2.5,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,10,6,15,205.5,17.0,0.95,-1.5,41.0,13.78,3.7
2016,4,10,6,30,411.0,34.0,1.1,-1.0,82.0,28.21,20.02
2016,4,10,6,45,502.5,43.5,1.25,-0.5,133.0,66.43,37.14
2016,4,10,7,0,594.0,53.0,1.4,0.0,184.0,120.28,74.32
2016,4,10,7,15,652.0,59.5,1.3,0.5,239.5,176.35,121.19
2016,4,10,7,30,710.0,66.0,1.2,1.0,295.0,240.51,178.17
2016,4,10,7,45,745.5,72.0,1.2,2.0,350.5,301.53,233.59
2016,4,10,8,0,781.0,78.0,1.2,3.0,406.0,365.54,290.45
2016,4,10,8,15,808.5,82.0,1.0,3.5,460.0,426.95,343.28
2016,4,10,8,30,836.0,86.0,0.8,4.0,514.0,489.68,394.56
2016,4,10,8,45,851.5,91.0,0.65,4.5,563.5,548.05,440.16
2016,4,10,9,0,867.0,96.0,0.5,5.0,613.0,605.83,482.85
2016,4,10,9,15,881.0,98.5,0.45,5.5,658.5,654.75,518.37
2016,4,10,9,30,895.0,101.0,0.4,6.0,704.0,706.04,554.15
2016,4,10,9,45,899.0,106.5,0.35,6.5,741.5,751.41,584.25
2016,4,10,10,0,903.0,112.0,0.3,7.0,779.0,794.07,611.16
2016,4,10,10,15,910.5,114.0,0.45,7.5,812.0,833.33,637.81
2016,4,10,10,30,918.0,116.0,0.6,8.0,845.0,869.78,662.59
2016,4,10,10,45,913.5,123.0,0.75,8.5,867.5,897.78,681.68
2016,4,10,11,0,909.0,130.0,0.9,9.0,890.0,921.96,698.3
2016,4,10,11,15,912.5,131.0,1.0,9.0,907.5,943.94,713.82
2016,4,10,11,30,916.0,132.0,1.1,9.0,925.0,962.38,727.09
2016,4,10,11,45,908.5,138.0,1.25,9.5,931.5,971.71,733.99
2016,4,10,12,0,901.0,144.0,1.4,10.0,938.0,977.11,738.4
2016,4,10,12,15,900.0,144.0,1.45,10.0,939.0,979.38,740.52
2016,4,10,12,30,899.0,144.0,1.5,10.0,940.0,977.94,740.34
2016,4,10,12,45,895.0,144.5,1.6,10.5,932.0,970.5,735.71
2016,4,10,13,0,891.0,145.0,1.7,11.0,924.0,959.45,728.75
2016,4,10,13,15,695.5,238.0,1.75,11.0,840.0,882.97,676.5
2016,4,10,13,30,500.0,331.0,1.8,11.0,756.0,777.63,599.97
2016,4,10,13,45,519.0,314.0,1.85,11.5,745.0,766.04,593.12
2016,4,10,14,0,538.0,297.0,1.9,12.0,734.0,751.28,583.0
2016,4,10,14,15,688.5,219.0,1.95,12.0,757.5,789.44,614.36
2016,4,10,14,30,839.0,141.0,2.0,12.0,781.0,804.08,628.36
2016,4,10,14,45,825.5,139.0,2.05,12.0,743.0,761.02,597.64
2016,4,10,15,0,812.0,137.0,2.1,12.0,705.0,716.04,565.39
2016,4,10,15,15,795.0,133.5,2.1,12.0,662.0,665.74,528.12
2016,4,10,15,30,778.0,130.0,2.1,12.0,619.0,616.09,490.37
2016,4,10,15,45,759.0,124.5,2.1,12.0,571.0,560.52,447.18
2016,4,10,16,0,740.0,119.0,2.1,12.0,523.0,504.77,402.6
2016,4,10,16,15,702.0,108.0,2.0,11.5,462.0,435.34,346.55
2016,4,10,16,30,664.0,97.0,1.9,11.0,401.0,368.54,291.02
2016,4,10,16,45,596.0,102.5,1.85,11.0,350.0,309.16,240.2
2016,4,10,17,0,528.0,108.0,1.8,11.0,299.0,251.39,190.5
2016,4,10,17,15,512.0,92.5,1.6,10.0,252.5,203.72,148.1
2016,4,10,17,30,496.0,77.0,1.4,9.0,206.0,153.14,103.92
2016,4,10,17,45,421.0,64.5,1.25,8.5,156.5,100.52,63.24
2016,4,10,18,0,346.0,52.0,1.1,8.0,107.0,54.62,33.06
2016,4,10,18,15,230.5,36.0,1.15,7.5,67.0,27.32,18.1
2016,4,10,18,30,115.0,20.0,1.2,7.0,27.0,15.18,0.01
2016,4,10,18,45,57.5,10.0,1.3,7.0,13.5,7.87,0.0
2016,4,10,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,19.0,2.75,5.5,19.0,14.5,4.78
2016,4,11,6,30,0.0,38.0,2.9,6.0,38.0,28.43,19.65
2016,4,11,6,45,12.5,60.5,3.1,6.5,63.5,45.87,33.9
2016,4,11,7,0,25.0,83.0,3.3,7.0,89.0,66.47,51.46
2016,4,11,7,15,40.5,105.0,3.3,7.5,117.0,88.93,70.4
2016,4,11,7,30,56.0,127.0,3.3,8.0,145.0,113.6,91.23
2016,4,11,7,45,32.0,136.5,3.35,8.5,147.0,118.33,96.08
2016,4,11,8,0,8.0,146.0,3.4,9.0,149.0,116.16,94.47
2016,4,11,8,15,4.0,148.0,3.5,9.5,149.5,116.74,94.58
2016,4,11,8,30,0.0,150.0,3.6,10.0,150.0,116.79,94.14
2016,4,11,8,45,37.5,207.0,3.7,10.5,229.5,189.87,154.86
2016,4,11,9,0,75.0,264.0,3.8,11.0,309.0,263.36,214.7
2016,4,11,9,15,123.0,291.5,3.95,11.5,372.0,332.83,270.47
2016,4,11,9,30,171.0,319.0,4.1,12.0,435.0,396.61,320.96
2016,4,11,9,45,141.0,336.5,4.25,13.0,436.0,400.05,321.56
2016,4,11,10,0,111.0,354.0,4.4,14.0,437.0,386.77,309.18
2016,4,11,10,15,185.0,368.5,4.5,14.5,513.5,477.28,380.16
2016,4,11,10,30,259.0,383.0,4.6,15.0,590.0,573.66,453.72
2016,4,11,10,45,526.5,282.5,4.75,15.5,719.5,731.05,576.56
2016,4,11,11,0,794.0,182.0,4.9,16.0,849.0,880.69,689.23
2016,4,11,11,15,533.5,304.0,4.95,16.5,756.5,783.78,611.39
2016,4,11,11,30,273.0,426.0,5.0,17.0,664.0,656.17,510.22
2016,4,11,11,45,552.5,299.0,5.05,17.5,786.5,813.84,632.58
2016,4,11,12,0,832.0,172.0,5.1,18.0,909.0,952.25,733.72
2016,4,11,12,15,566.5,301.5,5.1,18.0,804.0,836.31,646.13
2016,4,11,12,30,301.0,431.0,5.1,18.0,699.0,694.88,537.01
2016,4,11,12,45,563.5,303.0,5.1,18.5,799.0,831.32,642.71
2016,4,11,13,0,826.0,175.0,5.1,19.0,899.0,940.13,722.58
2016,4,11,13,15,588.5,286.5,5.05,19.0,798.0,823.83,635.54
2016,4,11,13,30,351.0,398.0,5.0,19.0,697.0,690.44,533.59
2016,4,11,13,45,308.5,395.5,5.0,19.0,653.5,642.56,498.51
2016,4,11,14,0,266.0,393.0,5.0,19.0,610.0,595.16,463.05
2016,4,11,14,15,525.0,278.5,5.0,19.0,686.5,703.53,549.91
2016,4,11,14,30,784.0,164.0,5.0,19.0,763.0,779.41,610.47
2016,4,11,14,45,662.0,200.0,5.05,19.0,689.0,698.16,548.43
2016,4,11,15,0,540.0,236.0,5.1,19.0,615.0,610.94,481.92
2016,4,11,15,15,594.5,200.5,5.0,19.0,594.5,594.57,470.19
2016,4,11,15,30,649.0,165.0,4.9,19.0,574.0,566.79,448.94
2016,4,11,15,45,649.0,157.0,4.8,19.0,539.5,525.47,415.88
2016,4,11,16,0,649.0,149.0,4.7,19.0,505.0,482.38,380.64
2016,4,11,16,15,624.0,132.5,4.4,18.5,448.0,418.95,329.14
2016,4,11,16,30,599.0,116.0,4.1,18.0,391.0,356.88,277.59
2016,4,11,16,45,527.5,120.0,3.85,18.0,340.5,293.32,224.27
2016,4,11,17,0,456.0,124.0,3.6,18.0,290.0,241.92,180.85
2016,4,11,17,15,406.0,110.5,3.35,17.5,240.5,188.49,136.05
2016,4,11,17,30,356.0,97.0,3.1,17.0,191.0,140.7,96.93
2016,4,11,17,45,291.5,79.5,2.85,16.5,144.5,94.29,61.74
2016,4,11,18,0,227.0,62.0,2.6,16.0,98.0,55.18,35.6
2016,4,11,18,15,140.5,41.5,2.6,15.5,61.0,30.78,20.42
2016,4,11,18,30,54.0,21.0,2.6,15.0,24.0,15.86,1.44
2016,4,11,18,45,27.0,10.5,2.65,15.0,12.0,8.26,0.0
2016,4,11,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,2.0,2.8,13.0,2.0,0.0,0.0
2016,4,12,6,0,0.0,4.0,2.8,13.0,4.0,3.15,0.0
2016,4,12,6,15,0.0,21.5,2.75,13.0,21.5,16.4,6.52
2016,4,12,6,30,0.0,39.0,2.7,13.0,39.0,29.19,19.77
2016,4,12,6,45,9.5,61.0,2.65,13.0,63.0,46.07,33.31
2016,4,12,7,0,19.0,83.0,2.6,13.0,87.0,65.66,49.86
2016,4,12,7,15,32.0,105.0,2.6,13.0,114.5,87.21,67.82
2016,4,12,7,30,45.0,127.0,2.6,13.0,142.0,110.67,87.38
2016,4,12,7,45,22.5,119.0,2.65,13.5,126.5,101.22,80.06
2016,4,12,8,0,0.0,111.0,2.7,14.0,111.0,85.63,67.17
2016,4,12,8,15,0.0,117.5,2.65,14.0,117.5,90.83,71.31
2016,4,12,8,30,0.0,124.0,2.6,14.0,124.0,96.03,75.39
2016,4,12,8,45,0.0,113.0,2.6,14.5,113.0,87.38,67.79
2016,4,12,9,0,0.0,102.0,2.6,15.0,102.0,78.75,60.29
2016,4,12,9,15,6.0,162.5,2.5,15.0,166.5,130.73,102.97
2016,4,12,9,30,12.0,223.0,2.4,15.0,231.0,184.44,146.21
2016,4,12,9,45,6.0,174.5,2.3,15.0,178.5,141.14,110.74
2016,4,12,10,0,0.0,126.0,2.2,15.0,126.0,98.01,75.37
2016,4,12,10,15,0.0,101.5,2.25,15.0,101.5,78.66,59.45
2016,4,12,10,30,0.0,77.0,2.3,15.0,77.0,59.54,43.69
2016,4,12,10,45,3.5,136.0,2.35,15.5,139.0,109.21,84.2
2016,4,12,11,0,7.0,195.0,2.4,16.0,201.0,160.23,124.97
2016,4,12,11,15,12.0,245.5,2.5,16.0,256.5,206.65,161.75
2016,4,12,11,30,17.0,296.0,2.6,16.0,312.0,253.94,198.79
2016,4,12,11,45,20.0,315.0,2.75,16.0,333.5,273.16,213.69
2016,4,12,12,0,23.0,334.0,2.9,16.0,355.0,292.42,228.68
2016,4,12,12,15,17.5,289.0,2.95,16.0,305.0,249.06,194.78
2016,4,12,12,30,12.0,244.0,3.0,16.0,255.0,206.15,161.07
2016,4,12,12,45,11.5,239.0,3.1,16.5,249.5,201.42,157.19
2016,4,12,13,0,11.0,234.0,3.2,17.0,244.0,196.63,153.19
2016,4,12,13,15,47.0,323.0,3.15,17.0,363.5,320.25,250.84
2016,4,12,13,30,83.0,412.0,3.1,17.0,483.0,432.73,336.9
2016,4,12,13,45,72.0,393.0,3.1,17.0,453.5,403.22,314.13
2016,4,12,14,0,61.0,374.0,3.1,17.0,424.0,374.03,292.09
2016,4,12,14,15,30.5,253.0,3.05,17.0,278.0,237.91,186.6
2016,4,12,14,30,0.0,132.0,3.0,17.0,132.0,102.86,78.54
2016,4,12,14,45,0.0,114.5,3.0,17.0,114.5,88.84,67.45
2016,4,12,15,0,0.0,97.0,3.0,17.0,97.0,74.95,56.25
2016,4,12,15,15,209.5,172.0,2.9,17.0,304.5,296.68,238.53
2016,4,12,15,30,419.0,247.0,2.8,17.0,512.0,490.47,388.28
2016,4,12,15,45,605.5,173.0,2.75,17.0,524.0,512.26,404.17
2016,4,12,16,0,792.0,99.0,2.7,17.0,536.0,506.36,397.87
2016,4,12,16,15,769.0,95.0,2.5,16.5,486.0,448.4,350.26
2016,4,12,16,30,746.0,91.0,2.3,16.0,436.0,391.14,302.08
2016,4,12,16,45,724.0,83.0,2.1,16.0,384.5,330.33,249.34
2016,4,12,17,0,702.0,75.0,1.9,16.0,333.0,271.82,197.55
2016,4,12,17,15,654.0,69.0,1.7,15.0,279.0,210.94,145.32
2016,4,12,17,30,606.0,63.0,1.5,14.0,225.0,155.03,98.6
2016,4,12,17,45,534.0,54.5,1.3,13.0,173.0,99.94,57.48
2016,4,12,18,0,462.0,46.0,1.1,12.0,121.0,53.47,30.43
2016,4,12,18,15,334.5,33.5,1.15,11.5,77.5,27.48,18.09
2016,4,12,18,30,207.0,21.0,1.2,11.0,34.0,17.17,3.44
2016,4,12,18,45,103.5,10.5,1.25,10.5,17.0,8.26,0.0
2016,4,12,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,4,13,5,45,41.5,6.0,2.6,3.5,7.0,0.0,0.0
2016,4,13,6,0,83.0,12.0,2.8,4.0,14.0,9.44,0.0
2016,4,13,6,15,233.0,26.0,3.0,4.5,52.0,21.22,11.26
2016,4,13,6,30,383.0,40.0,3.2,5.0,90.0,32.85,23.86
2016,4,13,6,45,475.5,50.0,3.4,6.0,141.5,68.11,39.27
2016,4,13,7,0,568.0,60.0,3.6,7.0,193.0,120.44,74.09
2016,4,13,7,15,626.0,67.0,3.75,7.5,248.5,175.1,118.58
2016,4,13,7,30,684.0,74.0,3.9,8.0,304.0,236.17,171.97
2016,4,13,7,45,724.5,79.0,4.1,8.5,360.0,296.25,226.41
2016,4,13,8,0,765.0,84.0,4.3,9.0,416.0,361.18,284.64
2016,4,13,8,15,793.0,88.5,4.3,9.5,470.0,422.07,338.49
2016,4,13,8,30,821.0,93.0,4.3,10.0,524.0,484.36,391.93
