Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,8,30,50.0,244.0,2.9,19.0,274.0,214.38,168.27
2016,5,3,8,45,88.5,278.0,3.0,19.5,336.0,264.34,206.91
2016,5,3,9,0,127.0,312.0,3.1,20.0,398.0,325.81,254.08
2016,5,3,9,15,112.5,330.0,2.95,20.0,409.5,332.25,258.48
2016,5,3,9,30,98.0,348.0,2.8,20.0,421.0,344.64,267.37
2016,5,3,9,45,124.0,372.0,2.7,20.5,469.0,397.37,306.52
2016,5,3,10,0,150.0,396.0,2.6,21.0,517.0,442.57,339.25
2016,5,3,10,15,90.0,369.5,2.5,21.5,443.5,371.83,284.57
2016,5,3,10,30,30.0,343.0,2.4,22.0,370.0,307.42,234.36
2016,5,3,10,45,160.5,389.0,2.35,22.5,533.0,464.22,352.88
2016,5,3,11,0,291.0,435.0,2.3,23.0,696.0,627.08,469.26
2016,5,3,11,15,218.5,453.0,2.25,23.0,651.0,577.08,431.11
2016,5,3,11,30,146.0,471.0,2.2,23.0,606.0,536.48,400.52
2016,5,3,11,45,510.5,304.5,2.2,23.0,782.5,729.98,545.08
2016,5,3,12,0,875.0,138.0,2.2,23.0,959.0,879.19,649.87
2016,5,3,12,15,875.5,138.0,2.2,23.0,959.5,881.61,649.97
2016,5,3,12,30,876.0,138.0,2.2,23.0,960.0,880.61,649.33
2016,5,3,12,45,872.0,139.5,2.25,23.5,952.5,873.61,644.02
2016,5,3,13,0,868.0,141.0,2.3,24.0,945.0,863.25,636.62
2016,5,3,13,15,865.0,140.0,2.35,24.0,930.0,848.35,627.52
2016,5,3,13,30,862.0,139.0,2.4,24.0,915.0,830.17,616.28
2016,5,3,13,45,526.5,285.0,2.5,24.0,755.5,688.81,514.72
2016,5,3,14,0,191.0,431.0,2.6,24.0,596.0,518.51,388.84
2016,5,3,14,15,120.0,393.0,2.55,23.5,496.0,426.37,322.65
2016,5,3,14,30,49.0,355.0,2.5,23.0,396.0,327.18,249.05
2016,5,3,14,45,435.0,239.5,2.5,23.0,568.0,514.98,395.13
2016,5,3,15,0,821.0,124.0,2.5,23.0,740.0,640.48,487.87
2016,5,3,15,15,807.0,121.5,2.45,23.0,698.5,594.41,452.17
2016,5,3,15,30,793.0,119.0,2.4,23.0,657.0,547.09,415.9
2016,5,3,15,45,456.5,194.5,2.4,23.0,499.5,400.65,305.83
2016,5,3,16,0,120.0,270.0,2.4,23.0,342.0,272.4,209.18
2016,5,3,16,15,390.5,191.0,2.2,22.5,396.0,318.3,241.38
2016,5,3,16,30,661.0,112.0,2.0,22.0,450.0,325.5,238.8
2016,5,3,16,45,657.5,101.5,1.85,22.0,407.0,275.87,195.61
2016,5,3,17,0,654.0,91.0,1.7,22.0,364.0,225.65,152.05
2016,5,3,17,15,611.5,84.5,1.5,21.5,312.0,171.81,108.72
2016,5,3,17,30,569.0,78.0,1.3,21.0,260.0,122.29,72.49
2016,5,3,17,45,498.0,71.5,1.15,21.0,209.0,76.1,46.57
2016,5,3,18,0,427.0,65.0,1.0,21.0,158.0,51.82,39.4
2016,5,3,18,15,338.0,52.5,0.95,20.5,113.5,39.82,28.72
2016,5,3,18,30,249.0,40.0,0.9,20.0,69.0,30.29,19.85
2016,5,3,18,45,124.5,20.0,0.9,19.5,34.5,15.24,3.93
2016,5,3,19,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,5,45,0.0,1.0,1.9,12.0,1.0,0.75,0.0
2016,5,4,6,0,0.0,2.0,2.0,12.0,2.0,1.51,0.0
2016,5,4,6,15,0.0,4.0,1.95,12.0,4.0,3.03,0.0
2016,5,4,6,30,0.0,6.0,1.9,12.0,6.0,4.54,0.0
2016,5,4,6,45,0.0,8.0,1.9,12.5,8.0,6.07,0.0
2016,5,4,7,0,0.0,10.0,1.9,13.0,10.0,7.59,0.93
2016,5,4,7,15,0.0,54.5,1.85,13.5,54.5,41.72,30.28
2016,5,4,7,30,0.0,99.0,1.8,14.0,99.0,75.53,58.79
2016,5,4,7,45,361.5,102.0,1.8,14.5,284.5,184.6,136.95
2016,5,4,8,0,723.0,105.0,1.8,15.0,470.0,331.68,247.91
2016,5,4,8,15,432.0,186.0,1.75,15.5,410.5,324.88,251.0
2016,5,4,8,30,141.0,267.0,1.7,16.0,351.0,277.0,217.77
2016,5,4,8,45,477.0,193.5,1.65,16.5,509.5,404.08,315.38
2016,5,4,9,0,813.0,120.0,1.6,17.0,668.0,550.15,425.15
2016,5,4,9,15,827.5,123.0,1.6,17.0,711.0,599.3,462.17
2016,5,4,9,30,842.0,126.0,1.6,17.0,754.0,647.23,498.04
2016,5,4,9,45,856.0,127.0,1.6,17.5,792.5,691.54,529.46
2016,5,4,10,0,870.0,128.0,1.6,18.0,831.0,726.97,554.03
2016,5,4,10,15,561.5,274.0,1.75,18.0,734.5,666.72,507.62
2016,5,4,10,30,253.0,420.0,1.9,18.0,638.0,565.22,430.39
2016,5,4,10,45,224.0,437.5,2.05,18.5,634.0,554.42,422.44
2016,5,4,11,0,195.0,455.0,2.2,19.0,630.0,553.0,420.3
2016,5,4,11,15,178.5,464.0,2.35,19.0,627.0,552.42,419.8
2016,5,4,11,30,162.0,473.0,2.5,19.0,624.0,550.35,418.2
2016,5,4,11,45,99.0,435.5,2.65,19.0,528.0,452.39,345.87
2016,5,4,12,0,36.0,398.0,2.8,19.0,432.0,366.72,281.11
2016,5,4,12,15,217.5,406.5,2.85,19.0,611.0,558.03,427.72
2016,5,4,12,30,399.0,415.0,2.9,19.0,790.0,719.67,545.94
2016,5,4,12,45,652.0,275.0,3.0,19.0,882.5,824.4,624.68
2016,5,4,13,0,905.0,135.0,3.1,19.0,975.0,886.36,671.08
2016,5,4,13,15,568.5,293.5,3.1,19.0,818.5,753.37,573.05
2016,5,4,13,30,232.0,452.0,3.1,19.0,662.0,581.05,443.17
2016,5,4,13,45,346.5,400.0,3.15,19.5,704.5,631.61,482.77
2016,5,4,14,0,461.0,348.0,3.2,20.0,747.0,674.06,514.54
2016,5,4,14,15,248.0,341.5,3.15,20.0,555.5,486.16,374.61
2016,5,4,14,30,35.0,335.0,3.1,20.0,364.0,299.91,231.32
2016,5,4,14,45,448.5,226.0,3.1,20.0,564.5,510.53,398.16
2016,5,4,15,0,862.0,117.0,3.1,20.0,765.0,652.29,504.53
2016,5,4,15,15,529.0,217.5,3.05,19.5,608.0,508.53,394.5
2016,5,4,15,30,196.0,318.0,3.0,19.0,451.0,368.26,286.89
2016,5,4,15,45,501.5,210.5,2.95,19.0,519.0,434.1,337.28
2016,5,4,16,0,807.0,103.0,2.9,19.0,587.0,456.45,349.64
2016,5,4,16,15,784.5,99.0,2.7,18.5,536.5,400.4,302.65
2016,5,4,16,30,762.0,95.0,2.5,18.0,486.0,345.02,255.44
2016,5,4,16,45,438.5,134.5,2.4,18.0,354.0,235.61,173.59
2016,5,4,17,0,115.0,174.0,2.3,18.0,222.0,158.85,121.59
2016,5,4,17,15,370.5,123.5,2.05,17.5,247.5,157.56,109.56
2016,5,4,17,30,626.0,73.0,1.8,17.0,273.0,122.77,72.03
2016,5,4,17,45,565.5,65.5,1.55,16.5,221.0,73.07,43.99
2016,5,4,18,0,505.0,58.0,1.3,16.0,169.0,46.99,36.01
2016,5,4,18,15,415.0,47.5,1.25,15.5,122.5,38.62,28.34
2016,5,4,18,30,325.0,37.0,1.2,15.0,76.0,30.24,20.34
2016,5,4,18,45,190.0,23.0,1.15,14.5,43.0,18.69,7.0
2016,5,4,19,0,55.0,9.0,1.1,14.0,10.0,7.08,0.0
2016,5,4,19,15,27.5,4.5,1.1,13.5,5.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,5,5,45,0.0,0.5,2.4,10.0,0.5,0.38,0.0
2016,5,5,6,0,0.0,1.0,2.5,10.0,1.0,0.75,0.0
2016,5,5,6,15,0.0,2.5,2.65,10.0,2.5,1.89,0.0
2016,5,5,6,30,0.0,4.0,2.8,10.0,4.0,3.03,0.0
2016,5,5,6,45,0.0,5.5,3.0,10.5,5.5,4.17,0.0
2016,5,5,7,0,0.0,7.0,3.2,11.0,7.0,5.31,0.0
2016,5,5,7,15,0.0,23.0,3.3,11.0,23.0,17.52,9.59
2016,5,5,7,30,0.0,39.0,3.4,11.0,39.0,29.8,20.17
2016,5,5,7,45,0.0,25.0,3.55,11.5,25.0,19.08,10.81
2016,5,5,8,0,0.0,11.0,3.7,12.0,11.0,8.39,1.55
2016,5,5,8,15,0.0,64.0,3.7,12.0,64.0,49.14,36.29
2016,5,5,8,30,0.0,117.0,3.7,12.0,117.0,90.13,70.66
2016,5,5,8,45,0.0,91.0,3.75,12.5,91.0,70.15,53.56
2016,5,5,9,0,0.0,65.0,3.8,13.0,65.0,50.04,36.49
2016,5,5,9,15,0.0,62.5,3.8,13.0,62.5,48.15,34.82
2016,5,5,9,30,0.0,60.0,3.8,13.0,60.0,46.26,33.15
2016,5,5,9,45,0.0,98.5,3.85,13.5,98.5,76.23,57.86
2016,5,5,10,0,0.0,137.0,3.9,14.0,137.0,106.48,82.43
2016,5,5,10,15,0.0,115.5,3.85,14.0,115.5,89.7,68.55
2016,5,5,10,30,0.0,94.0,3.8,14.0,94.0,72.94,54.72
2016,5,5,10,45,1.5,122.0,3.8,14.0,124.0,96.19,73.74
2016,5,5,11,0,3.0,150.0,3.8,14.0,154.0,119.67,92.81
2016,5,5,11,15,6.0,171.0,3.75,14.0,177.0,139.0,108.46
2016,5,5,11,30,9.0,192.0,3.7,14.0,200.0,158.5,124.17
2016,5,5,11,45,12.5,243.0,3.65,14.0,254.5,202.75,159.55
2016,5,5,12,0,16.0,294.0,3.6,14.0,309.0,247.43,194.85
2016,5,5,12,15,22.0,333.0,3.55,14.0,354.0,284.66,224.06
2016,5,5,12,30,28.0,372.0,3.5,14.0,399.0,336.71,264.5
2016,5,5,12,45,21.5,327.0,3.5,14.0,347.5,278.97,219.39
2016,5,5,13,0,15.0,282.0,3.5,14.0,296.0,236.29,185.93
2016,5,5,13,15,14.0,267.0,3.55,14.0,280.0,222.85,175.49
2016,5,5,13,30,13.0,252.0,3.6,14.0,264.0,209.41,164.96
2016,5,5,13,45,14.5,268.0,3.7,14.0,281.0,222.98,175.97
2016,5,5,14,0,16.0,284.0,3.8,14.0,298.0,236.38,186.81
2016,5,5,14,15,17.0,283.0,3.85,14.0,297.0,235.46,186.3
2016,5,5,14,30,18.0,282.0,3.9,14.0,296.0,234.39,185.73
2016,5,5,14,45,20.5,280.5,3.95,14.0,296.5,233.72,185.54
2016,5,5,15,0,23.0,279.0,4.0,14.0,297.0,232.75,185.11
2016,5,5,15,15,30.5,278.5,3.95,13.5,301.0,242.13,193.37
2016,5,5,15,30,38.0,278.0,3.9,13.0,305.0,242.97,194.74
2016,5,5,15,45,61.0,271.5,3.85,13.0,310.5,245.56,197.12
2016,5,5,16,0,84.0,265.0,3.8,13.0,316.0,245.57,197.12
2016,5,5,16,15,42.0,199.5,3.75,12.5,225.0,172.32,138.19
2016,5,5,16,30,0.0,134.0,3.7,12.0,134.0,102.64,81.53
2016,5,5,16,45,0.0,91.5,3.65,11.5,91.5,70.23,54.57
2016,5,5,17,0,0.0,49.0,3.6,11.0,49.0,37.49,26.78
2016,5,5,17,15,0.0,42.0,3.55,10.5,42.0,32.09,22.26
2016,5,5,17,30,0.0,35.0,3.5,10.0,35.0,26.7,17.67
2016,5,5,17,45,0.0,28.5,3.45,9.5,28.5,21.71,13.35
2016,5,5,18,0,0.0,22.0,3.4,9.0,22.0,16.73,9.61
2016,5,5,18,15,0.0,16.0,3.35,8.5,16.0,12.15,5.34
2016,5,5,18,30,0.0,10.0,3.3,8.0,10.0,7.58,1.04
2016,5,5,18,45,0.0,5.5,3.3,8.0,5.5,4.16,0.0
2016,5,5,19,0,0.0,1.0,3.3,8.0,1.0,0.79,0.0
2016,5,5,19,15,0.0,0.5,3.3,7.5,0.5,0.0,0.0
2016,5,5,19,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,6,5,45,16.0,19.5,2.25,8.5,21.5,15.07,3.9
2016,5,6,6,0,32.0,39.0,2.4,9.0,43.0,29.09,19.78
2016,5,6,6,15,55.0,61.0,2.55,9.5,71.0,44.21,34.01
2016,5,6,6,30,78.0,83.0,2.7,10.0,99.0,59.11,47.81
2016,5,6,6,45,100.5,103.5,2.85,10.5,131.0,76.03,58.76
2016,5,6,7,0,123.0,124.0,3.0,11.0,163.0,101.57,77.17
2016,5,6,7,15,216.5,139.5,3.15,11.5,223.5,138.28,103.02
2016,5,6,7,30,310.0,155.0,3.3,12.0,284.0,185.58,138.89
2016,5,6,7,45,315.5,178.0,3.5,12.5,324.0,225.54,173.17
2016,5,6,8,0,321.0,201.0,3.7,13.0,364.0,265.95,207.71
2016,5,6,8,15,338.0,220.5,3.8,13.5,408.0,308.27,243.04
2016,5,6,8,30,355.0,240.0,3.9,14.0,452.0,351.89,278.82
2016,5,6,8,45,353.0,263.0,4.0,14.5,488.0,390.28,309.9
2016,5,6,9,0,351.0,286.0,4.1,15.0,524.0,427.81,339.51
2016,5,6,9,15,437.0,274.0,4.05,15.0,589.0,494.48,391.97
2016,5,6,9,30,523.0,262.0,4.0,15.0,654.0,559.65,442.71
2016,5,6,9,45,487.0,291.0,4.0,15.5,670.0,583.64,459.62
2016,5,6,10,0,451.0,320.0,4.0,16.0,686.0,603.26,472.88
2016,5,6,10,15,436.0,340.0,3.95,16.0,705.0,626.64,489.69
2016,5,6,10,30,421.0,360.0,3.9,16.0,724.0,647.39,504.25
2016,5,6,10,45,230.5,374.0,3.85,16.5,574.5,514.31,401.21
2016,5,6,11,0,40.0,388.0,3.8,17.0,425.0,355.93,276.51
2016,5,6,11,15,215.0,400.0,3.75,17.0,599.5,536.95,417.62
2016,5,6,11,30,390.0,412.0,3.7,17.0,774.0,697.03,536.94
2016,5,6,11,45,233.5,434.5,3.7,17.0,652.0,590.21,454.89
2016,5,6,12,0,77.0,457.0,3.7,17.0,530.0,452.05,349.02
2016,5,6,12,15,63.0,441.5,3.7,17.0,501.5,426.84,330.3
2016,5,6,12,30,49.0,426.0,3.7,17.0,473.0,401.15,310.68
2016,5,6,12,45,31.0,339.0,3.7,17.5,369.0,309.74,240.42
2016,5,6,13,0,13.0,252.0,3.7,18.0,265.0,210.12,162.68
2016,5,6,13,15,246.5,313.0,3.65,18.0,537.0,487.13,381.25
2016,5,6,13,30,480.0,374.0,3.6,18.0,809.0,732.88,562.59
2016,5,6,13,45,493.5,357.0,3.6,18.0,794.5,716.82,550.06
2016,5,6,14,0,507.0,340.0,3.6,18.0,780.0,698.01,537.12
2016,5,6,14,15,264.5,319.0,3.55,17.5,548.0,476.1,371.74
2016,5,6,14,30,22.0,298.0,3.5,17.0,316.0,249.85,195.11
2016,5,6,14,45,230.5,297.0,3.45,17.0,471.5,412.56,325.54
2016,5,6,15,0,439.0,296.0,3.4,17.0,627.0,538.45,421.75
2016,5,6,15,15,396.5,292.5,3.25,17.0,579.0,480.76,376.59
2016,5,6,15,30,354.0,289.0,3.1,17.0,531.0,434.49,340.47
2016,5,6,15,45,210.5,274.5,3.0,17.0,416.0,326.59,256.69
2016,5,6,16,0,67.0,260.0,2.9,17.0,301.0,233.73,184.24
2016,5,6,16,15,376.0,191.0,2.7,17.0,388.5,308.51,239.15
2016,5,6,16,30,685.0,122.0,2.5,17.0,476.0,336.07,250.85
2016,5,6,16,45,522.0,136.5,2.4,17.0,389.5,257.45,188.69
2016,5,6,17,0,359.0,151.0,2.3,17.0,303.0,196.32,142.75
2016,5,6,17,15,323.0,137.5,2.05,16.0,260.5,156.14,110.97
2016,5,6,17,30,287.0,124.0,1.8,15.0,218.0,119.78,84.19
2016,5,6,17,45,255.5,104.5,1.55,14.5,177.0,83.69,60.65
2016,5,6,18,0,224.0,85.0,1.3,14.0,136.0,61.24,48.97
2016,5,6,18,15,177.5,65.0,1.25,13.5,99.0,47.4,36.37
2016,5,6,18,30,131.0,45.0,1.2,13.0,62.0,33.29,23.29
2016,5,6,18,45,65.5,27.0,1.2,12.5,35.5,20.22,9.23
2016,5,6,19,0,0.0,9.0,1.2,12.0,9.0,7.08,0.0
2016,5,6,19,15,0.0,4.5,1.2,12.0,4.5,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,7,5,45,145.5,19.5,2.3,8.5,36.5,14.94,4.48
2016,5,7,6,0,291.0,39.0,2.6,9.0,73.0,29.81,20.48
2016,5,7,6,15,384.0,50.0,2.6,9.5,119.5,40.44,30.68
2016,5,7,6,30,477.0,61.0,2.6,10.0,166.0,49.1,38.83
2016,5,7,6,45,539.0,69.5,2.65,11.0,218.0,66.44,44.44
2016,5,7,7,0,601.0,78.0,2.7,12.0,270.0,114.55,69.36
2016,5,7,7,15,644.0,84.0,2.8,12.5,323.5,164.81,105.69
2016,5,7,7,30,687.0,90.0,2.9,13.0,377.0,219.4,150.56
2016,5,7,7,45,716.5,95.5,3.05,14.0,430.0,274.03,197.78
2016,5,7,8,0,746.0,101.0,3.2,15.0,483.0,330.82,246.95
2016,5,7,8,15,769.5,105.0,3.3,15.5,533.5,387.79,296.13
2016,5,7,8,30,793.0,109.0,3.4,16.0,584.0,443.28,343.07
2016,5,7,8,45,807.0,114.5,3.5,17.0,631.0,496.07,386.03
2016,5,7,9,0,821.0,120.0,3.6,18.0,678.0,548.15,426.99
2016,5,7,9,15,834.5,122.5,3.55,18.0,720.5,596.33,465.11
2016,5,7,9,30,848.0,125.0,3.5,18.0,763.0,643.18,501.26
2016,5,7,9,45,860.0,126.5,3.45,18.5,800.5,686.56,532.99
2016,5,7,10,0,872.0,128.0,3.4,19.0,838.0,721.13,557.69
2016,5,7,10,15,878.5,130.0,3.4,19.0,867.5,755.88,583.07
2016,5,7,10,30,885.0,132.0,3.4,19.0,897.0,787.87,606.05
2016,5,7,10,45,878.0,140.5,3.45,19.5,916.5,811.85,621.7
2016,5,7,11,0,871.0,149.0,3.5,20.0,936.0,832.05,634.16
2016,5,7,11,15,872.5,150.5,3.55,20.0,950.5,849.88,646.22
2016,5,7,11,30,874.0,152.0,3.6,20.0,965.0,864.36,656.03
2016,5,7,11,45,843.0,173.5,3.65,20.5,964.0,879.8,665.32
2016,5,7,12,0,812.0,195.0,3.7,21.0,963.0,877.3,662.31
2016,5,7,12,15,810.0,195.0,3.7,21.0,961.0,877.5,662.4
2016,5,7,12,30,808.0,195.0,3.7,21.0,959.0,874.36,660.29
2016,5,7,12,45,771.0,217.0,3.75,21.0,941.5,866.7,654.24
2016,5,7,13,0,734.0,239.0,3.8,21.0,924.0,847.16,640.15
2016,5,7,13,15,509.5,340.5,3.75,20.5,812.5,737.52,559.73
2016,5,7,13,30,285.0,442.0,3.7,20.0,701.0,622.58,474.07
2016,5,7,13,45,248.0,437.0,3.7,20.0,658.5,581.28,444.27
2016,5,7,14,0,211.0,432.0,3.7,20.0,616.0,529.3,406.08
2016,5,7,14,15,423.0,343.0,3.5,20.0,695.0,619.97,476.39
2016,5,7,14,30,635.0,254.0,3.3,20.0,774.0,679.37,521.42
2016,5,7,14,45,636.5,240.0,3.1,20.0,741.5,643.9,494.42
2016,5,7,15,0,638.0,226.0,2.9,20.0,709.0,606.1,465.88
2016,5,7,15,15,412.0,273.5,2.7,20.0,579.0,481.13,371.13
2016,5,7,15,30,186.0,321.0,2.5,20.0,449.0,362.29,280.34
2016,5,7,15,45,96.0,253.0,2.35,20.5,319.0,246.91,191.52
2016,5,7,16,0,6.0,185.0,2.2,21.0,189.0,144.98,111.75
2016,5,7,16,15,302.5,165.0,2.05,21.0,322.5,252.74,193.03
2016,5,7,16,30,599.0,145.0,1.9,21.0,456.0,324.63,239.42
2016,5,7,16,45,574.0,134.0,1.8,21.0,406.0,272.28,195.08
2016,5,7,17,0,549.0,123.0,1.7,21.0,356.0,218.04,149.96
2016,5,7,17,15,503.5,113.5,1.55,20.5,305.5,167.91,110.51
2016,5,7,17,30,458.0,104.0,1.4,20.0,255.0,122.52,78.08
2016,5,7,17,45,397.0,92.0,1.25,19.5,206.0,79.76,53.84
2016,5,7,18,0,336.0,80.0,1.1,19.0,157.0,58.66,45.74
2016,5,7,18,15,256.5,64.0,1.15,18.5,113.5,47.18,35.45
2016,5,7,18,30,177.0,48.0,1.2,18.0,70.0,35.56,24.74
2016,5,7,18,45,88.5,29.0,1.3,17.5,40.0,21.69,10.44
2016,5,7,19,0,0.0,10.0,1.4,17.0,10.0,7.87,0.0
2016,5,7,19,15,0.0,5.0,1.5,17.0,5.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,4.5,2.7,16.0,4.5,0.0,0.0
2016,5,8,5,30,0.0,9.0,2.8,16.0,9.0,7.08,0.0
2016,5,8,5,45,103.0,26.5,2.9,16.0,39.0,19.96,8.17
2016,5,8,6,0,206.0,44.0,3.0,16.0,69.0,32.91,22.54
2016,5,8,6,15,288.0,58.5,3.05,16.5,112.0,43.63,32.57
2016,5,8,6,30,370.0,73.0,3.1,17.0,155.0,54.26,42.26
2016,5,8,6,45,261.5,99.5,3.15,17.5,165.0,76.8,56.0
2016,5,8,7,0,153.0,126.0,3.2,18.0,175.0,104.93,76.83
2016,5,8,7,15,310.5,127.5,3.3,18.5,250.0,142.55,99.66
2016,5,8,7,30,468.0,129.0,3.4,19.0,325.0,199.92,140.31
2016,5,8,7,45,569.0,122.5,3.5,20.0,392.5,255.68,183.69
2016,5,8,8,0,670.0,116.0,3.6,21.0,460.0,317.47,232.93
2016,5,8,8,15,440.5,192.5,3.6,21.0,427.5,328.12,249.43
2016,5,8,8,30,211.0,269.0,3.6,21.0,395.0,305.55,236.42
2016,5,8,8,45,474.5,208.0,3.6,21.5,522.5,408.86,315.24
2016,5,8,9,0,738.0,147.0,3.6,22.0,650.0,526.05,404.16
2016,5,8,9,15,751.5,150.5,3.65,22.5,690.5,572.09,439.09
2016,5,8,9,30,765.0,154.0,3.7,23.0,731.0,615.45,471.47
2016,5,8,9,45,551.5,261.5,3.8,23.5,688.0,597.71,455.99
2016,5,8,10,0,338.0,369.0,3.9,24.0,645.0,553.5,420.34
2016,5,8,10,15,294.5,396.5,3.9,24.0,643.0,559.16,423.75
2016,5,8,10,30,251.0,424.0,3.9,24.0,641.0,561.13,424.03
2016,5,8,10,45,504.5,314.5,3.95,24.0,766.0,684.18,517.45
2016,5,8,11,0,758.0,205.0,4.0,24.0,891.0,807.02,608.08
2016,5,8,11,15,486.0,339.0,3.95,24.0,781.5,713.81,536.23
2016,5,8,11,30,214.0,473.0,3.9,24.0,672.0,588.28,441.11
2016,5,8,11,45,506.5,333.0,3.85,24.0,810.5,740.29,556.06
2016,5,8,12,0,799.0,193.0,3.8,24.0,949.0,861.94,645.63
2016,5,8,12,15,800.0,193.0,3.75,24.0,950.0,864.62,646.31
2016,5,8,12,30,801.0,193.0,3.7,24.0,951.0,864.03,645.67
2016,5,8,12,45,546.5,325.0,3.7,24.5,840.5,767.51,572.28
2016,5,8,13,0,292.0,457.0,3.7,25.0,730.0,651.84,485.11
2016,5,8,13,15,549.5,317.5,3.6,25.0,820.5,748.41,559.16
2016,5,8,13,30,807.0,178.0,3.5,25.0,911.0,817.73,611.69
2016,5,8,13,45,803.0,175.0,3.4,25.0,889.0,794.3,594.53
2016,5,8,14,0,799.0,172.0,3.3,25.0,867.0,767.93,575.81
2016,5,8,14,15,512.5,285.5,3.25,25.0,725.5,635.45,478.0
2016,5,8,14,30,226.0,399.0,3.2,25.0,584.0,493.19,371.7
2016,5,8,14,45,489.0,280.5,3.15,25.0,658.5,575.53,435.68
2016,5,8,15,0,752.0,162.0,3.1,25.0,733.0,620.3,469.5
2016,5,8,15,15,736.0,158.5,3.0,24.5,691.5,574.62,435.43
2016,5,8,15,30,720.0,155.0,2.9,24.0,650.0,528.06,400.38
2016,5,8,15,45,694.5,152.0,2.85,24.0,603.0,476.75,360.31
2016,5,8,16,0,669.0,149.0,2.8,24.0,556.0,426.02,319.79
2016,5,8,16,15,642.5,143.0,2.55,23.5,507.0,373.37,277.27
2016,5,8,16,30,616.0,137.0,2.3,23.0,458.0,322.11,235.05
2016,5,8,16,45,422.0,154.5,2.05,23.0,364.0,241.33,174.36
2016,5,8,17,0,228.0,172.0,1.8,23.0,270.0,181.59,132.52
2016,5,8,17,15,337.5,139.5,1.55,22.5,262.5,158.07,108.93
2016,5,8,17,30,447.0,107.0,1.3,22.0,255.0,122.51,78.02
2016,5,8,17,45,395.5,93.5,1.1,21.5,207.0,79.83,53.87
2016,5,8,18,0,344.0,80.0,0.9,21.0,159.0,58.73,45.43
2016,5,8,18,15,268.0,64.0,0.9,20.5,116.0,47.27,35.25
2016,5,8,18,30,192.0,48.0,0.9,20.0,73.0,35.66,24.66
2016,5,8,18,45,110.5,29.0,0.9,20.0,42.0,21.81,10.75
2016,5,8,19,0,29.0,10.0,0.9,20.0,11.0,7.87,0.0
2016,5,8,19,15,14.5,5.0,0.9,19.5,5.5,0.0,0.0
2016,5,8,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,4.0,1.05,13.0,4.0,0.0,0.0
2016,5,9,5,30,0.0,8.0,1.1,13.0,8.0,6.29,0.0
2016,5,9,5,45,64.0,27.0,1.2,13.5,35.0,20.21,9.06
2016,5,9,6,0,128.0,46.0,1.3,14.0,62.0,33.92,23.72
2016,5,9,6,15,186.0,65.5,1.2,14.0,100.5,47.76,36.63
2016,5,9,6,30,244.0,85.0,1.1,14.0,139.0,61.42,49.17
2016,5,9,6,45,312.5,94.0,1.0,14.5,183.0,73.49,53.55
2016,5,9,7,0,381.0,103.0,0.9,15.0,227.0,109.06,72.51
2016,5,9,7,15,462.0,108.0,0.75,15.0,285.0,151.22,100.97
2016,5,9,7,30,543.0,113.0,0.6,15.0,343.0,205.6,142.52
2016,5,9,7,45,393.5,164.5,0.45,15.5,342.5,236.74,174.74
2016,5,9,8,0,244.0,216.0,0.3,16.0,342.0,249.98,190.53
2016,5,9,8,15,269.0,236.0,0.25,16.5,387.5,291.44,222.72
2016,5,9,8,30,294.0,256.0,0.2,17.0,433.0,335.15,255.75
2016,5,9,8,45,280.0,281.5,0.15,17.5,461.5,366.76,279.18
2016,5,9,9,0,266.0,307.0,0.1,18.0,490.0,396.54,300.51
2016,5,9,9,15,246.5,332.0,0.2,18.0,509.5,421.0,318.76
2016,5,9,9,30,227.0,357.0,0.3,18.0,529.0,434.75,329.09
2016,5,9,9,45,177.5,377.5,0.4,18.5,516.0,431.07,325.74
2016,5,9,10,0,128.0,398.0,0.5,19.0,503.0,423.19,319.15
2016,5,9,10,15,116.5,411.0,0.6,19.0,509.5,432.41,325.99
2016,5,9,10,30,105.0,424.0,0.7,19.0,516.0,429.18,323.72
2016,5,9,10,45,123.5,440.5,0.8,19.5,551.5,473.31,355.3
2016,5,9,11,0,142.0,457.0,0.9,20.0,587.0,506.51,378.46
2016,5,9,11,15,161.0,466.5,1.05,20.0,615.5,534.18,398.8
2016,5,9,11,30,180.0,476.0,1.2,20.0,644.0,561.58,418.95
2016,5,9,11,45,132.0,469.5,1.35,20.5,593.0,518.9,387.62
2016,5,9,12,0,84.0,463.0,1.5,21.0,542.0,460.84,345.38
2016,5,9,12,15,74.5,455.0,1.6,21.5,525.5,446.19,334.7
2016,5,9,12,30,65.0,447.0,1.7,22.0,509.0,430.98,323.29
2016,5,9,12,45,63.5,442.0,1.8,22.5,502.0,424.62,318.48
2016,5,9,13,0,62.0,437.0,1.9,23.0,495.0,417.82,313.31
2016,5,9,13,15,133.5,447.5,1.9,23.0,570.0,496.11,371.51
2016,5,9,13,30,205.0,458.0,1.9,23.0,645.0,557.8,416.38
2016,5,9,13,45,139.5,434.5,1.9,23.5,560.5,481.12,359.77
2016,5,9,14,0,74.0,411.0,1.9,24.0,476.0,395.44,296.72
2016,5,9,14,15,214.0,391.0,1.85,24.0,569.0,486.33,365.77
2016,5,9,14,30,354.0,371.0,1.8,24.0,662.0,566.33,423.94
2016,5,9,14,45,288.0,366.0,1.75,24.0,596.0,503.75,377.92
2016,5,9,15,0,222.0,361.0,1.7,24.0,530.0,436.35,328.93
2016,5,9,15,15,366.5,297.0,1.65,23.5,557.5,462.74,350.13
2016,5,9,15,30,511.0,233.0,1.6,23.0,585.0,475.74,359.61
2016,5,9,15,45,291.5,248.5,1.55,23.0,446.5,348.11,264.35
2016,5,9,16,0,72.0,264.0,1.5,23.0,308.0,237.63,181.75
2016,5,9,16,15,52.0,232.5,1.45,23.0,263.0,200.11,153.41
2016,5,9,16,30,32.0,201.0,1.4,23.0,218.0,165.07,126.59
2016,5,9,16,45,27.0,179.0,1.4,23.0,192.0,143.65,110.03
2016,5,9,17,0,22.0,157.0,1.4,23.0,166.0,122.36,93.42
2016,5,9,17,15,16.5,136.5,1.25,22.5,143.0,104.13,79.33
2016,5,9,17,30,11.0,116.0,1.1,22.0,120.0,86.73,65.78
2016,5,9,17,45,5.5,95.5,1.0,21.5,97.5,70.21,52.72
2016,5,9,18,0,0.0,75.0,0.9,21.0,75.0,55.2,42.41
2016,5,9,18,15,0.0,55.0,0.9,20.5,55.0,40.96,29.85
2016,5,9,18,30,0.0,35.0,0.9,20.0,35.0,26.56,17.0
2016,5,9,18,45,0.0,20.0,0.9,20.0,20.0,15.26,6.05
2016,5,9,19,0,0.0,5.0,0.9,20.0,5.0,3.93,0.0
2016,5,9,19,15,0.0,2.5,0.9,19.5,2.5,0.0,0.0
2016,5,9,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,2.5,0.7,16.0,2.5,0.0,0.0
2016,5,10,5,30,0.0,5.0,0.6,16.0,5.0,3.93,0.0
2016,5,10,5,45,0.0,20.0,0.55,16.5,20.0,15.26,5.7
2016,5,10,6,0,0.0,35.0,0.5,17.0,35.0,26.47,17.13
2016,5,10,6,15,1.0,55.5,0.5,17.0,56.0,41.17,30.5
2016,5,10,6,30,2.0,76.0,0.5,17.0,77.0,55.7,43.61
2016,5,10,6,45,11.5,96.5,0.55,17.5,101.0,70.64,53.97
2016,5,10,7,0,21.0,117.0,0.6,18.0,125.0,87.85,67.48
2016,5,10,7,15,46.5,144.0,0.8,18.5,163.5,113.03,86.64
2016,5,10,7,30,72.0,171.0,1.0,19.0,202.0,142.32,109.07
2016,5,10,7,45,294.5,164.0,1.2,20.0,313.0,206.25,152.3
2016,5,10,8,0,517.0,157.0,1.4,21.0,424.0,294.77,216.83
2016,5,10,8,15,611.0,147.0,1.55,21.5,494.0,357.03,265.49
2016,5,10,8,30,705.0,137.0,1.7,22.0,564.0,423.04,317.06
2016,5,10,8,45,718.5,144.0,1.9,22.5,608.5,472.98,356.86
2016,5,10,9,0,732.0,151.0,2.1,23.0,653.0,522.41,395.32
2016,5,10,9,15,745.5,155.0,2.25,23.5,693.5,568.47,430.22
2016,5,10,9,30,759.0,159.0,2.4,24.0,734.0,613.47,463.48
2016,5,10,9,45,751.5,173.0,2.6,24.5,765.0,652.42,491.64
2016,5,10,10,0,744.0,187.0,2.8,25.0,796.0,688.31,517.02
2016,5,10,10,15,498.0,305.5,2.75,24.5,719.5,635.58,476.96
2016,5,10,10,30,252.0,424.0,2.7,24.0,643.0,558.98,418.95
2016,5,10,10,45,510.5,311.0,2.65,24.0,770.5,681.87,511.12
2016,5,10,11,0,769.0,198.0,2.6,24.0,898.0,797.18,594.6
2016,5,10,11,15,773.5,199.5,2.45,24.0,913.5,816.34,605.74
2016,5,10,11,30,778.0,201.0,2.3,24.0,929.0,832.5,615.39
2016,5,10,11,45,781.5,201.0,2.2,24.0,937.0,843.55,621.88
2016,5,10,12,0,785.0,201.0,2.1,24.0,945.0,851.46,626.23
2016,5,10,12,15,785.5,200.5,2.15,24.0,946.0,853.26,627.8
2016,5,10,12,30,786.0,200.0,2.2,24.0,947.0,851.86,627.29
2016,5,10,12,45,800.5,188.5,2.3,24.5,943.5,849.77,625.9
2016,5,10,13,0,815.0,177.0,2.4,25.0,940.0,844.01,622.02
2016,5,10,13,15,464.5,315.5,2.45,25.0,749.0,673.69,499.86
2016,5,10,13,30,114.0,454.0,2.5,25.0,558.0,481.28,357.96
2016,5,10,13,45,246.5,419.0,2.65,25.5,636.5,560.4,418.09
2016,5,10,14,0,379.0,384.0,2.8,26.0,715.0,620.88,462.48
2016,5,10,14,15,578.5,275.0,2.8,26.0,760.5,669.92,500.12
2016,5,10,14,30,778.0,166.0,2.8,26.0,806.0,693.16,519.03
2016,5,10,14,45,757.0,168.0,2.85,26.0,768.0,655.19,491.44
2016,5,10,15,0,736.0,170.0,2.9,26.0,730.0,612.96,460.73
2016,5,10,15,15,493.0,242.5,2.8,25.5,609.0,497.59,375.7
2016,5,10,15,30,250.0,315.0,2.7,25.0,488.0,395.23,299.55
2016,5,10,15,45,446.5,238.5,2.6,25.0,521.5,419.89,317.2
2016,5,10,16,0,643.0,162.0,2.5,25.0,555.0,421.83,314.84
2016,5,10,16,15,617.0,155.5,2.35,24.5,507.0,370.41,273.55
2016,5,10,16,30,591.0,149.0,2.2,24.0,459.0,320.38,232.8
2016,5,10,16,45,393.0,163.0,2.05,24.0,360.0,237.63,171.43
2016,5,10,17,0,195.0,177.0,1.9,24.0,261.0,174.92,127.93
2016,5,10,17,15,314.5,145.0,1.7,23.5,259.5,156.75,108.45
2016,5,10,17,30,434.0,113.0,1.5,23.0,258.0,123.5,79.34
2016,5,10,17,45,381.5,99.0,1.3,22.5,210.0,81.38,55.94
2016,5,10,18,0,329.0,85.0,1.1,22.0,162.0,61.92,48.01
2016,5,10,18,15,256.0,68.0,1.1,21.5,119.0,49.91,37.4
2016,5,10,18,30,183.0,51.0,1.1,21.0,76.0,37.69,26.35
2016,5,10,18,45,106.5,31.5,1.1,20.5,44.5,23.56,12.63
2016,5,10,19,0,30.0,12.0,1.1,20.0,13.0,9.44,0.0
2016,5,10,19,15,15.0,6.0,1.1,19.5,6.5,4.72,0.0
2016,5,10,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,6.0,1.45,16.5,6.0,0.0,0.0
2016,5,11,5,30,0.0,12.0,1.7,17.0,12.0,9.44,0.0
2016,5,11,5,45,122.5,28.5,2.0,17.5,44.0,21.42,10.54
2016,5,11,6,0,245.0,45.0,2.3,18.0,76.0,33.85,23.32
2016,5,11,6,15,326.5,57.5,2.4,18.0,120.0,43.24,32.12
2016,5,11,6,30,408.0,70.0,2.5,18.0,164.0,52.6,40.68
2016,5,11,6,45,228.0,97.5,2.6,18.5,152.5,73.31,54.02
2016,5,11,7,0,48.0,125.0,2.7,19.0,141.0,94.58,71.91
2016,5,11,7,15,24.0,117.5,2.75,19.5,125.5,91.63,69.86
2016,5,11,7,30,0.0,110.0,2.8,20.0,110.0,83.6,63.93
2016,5,11,7,45,22.5,158.5,2.85,20.5,170.5,125.65,97.14
2016,5,11,8,0,45.0,207.0,2.9,21.0,231.0,172.65,133.91
2016,5,11,8,15,51.0,231.0,2.9,21.0,260.5,197.39,153.28
2016,5,11,8,30,57.0,255.0,2.9,21.0,290.0,222.93,173.17
2016,5,11,8,45,66.5,281.0,2.95,21.5,324.5,252.4,195.59
2016,5,11,9,0,76.0,307.0,3.0,22.0,359.0,282.92,218.55
2016,5,11,9,15,234.0,312.0,3.05,22.0,487.0,395.65,305.06
2016,5,11,9,30,392.0,317.0,3.1,22.0,615.0,507.75,389.5
2016,5,11,9,45,295.5,359.0,3.15,22.0,590.0,498.51,381.35
2016,5,11,10,0,199.0,401.0,3.2,22.0,565.0,471.88,360.41
2016,5,11,10,15,272.5,401.5,3.2,22.0,634.0,543.32,413.75
2016,5,11,10,30,346.0,402.0,3.2,22.0,703.0,608.54,461.49
2016,5,11,10,45,320.0,420.5,3.25,22.0,705.0,615.43,465.49
2016,5,11,11,0,294.0,439.0,3.3,22.0,707.0,619.76,467.9
2016,5,11,11,15,275.5,452.5,3.2,22.0,707.0,623.53,469.63
2016,5,11,11,30,257.0,466.0,3.1,22.0,707.0,625.34,469.93
2016,5,11,11,45,271.0,467.0,3.05,22.0,723.0,641.58,481.43
2016,5,11,12,0,285.0,468.0,3.0,22.0,739.0,656.52,491.89
2016,5,11,12,15,214.5,476.5,2.95,22.0,681.0,593.64,445.73
2016,5,11,12,30,144.0,485.0,2.9,22.0,623.0,541.6,407.05
2016,5,11,12,45,173.5,480.5,2.85,22.0,645.0,560.73,421.7
2016,5,11,13,0,203.0,476.0,2.8,22.0,667.0,578.33,434.81
2016,5,11,13,15,199.0,468.0,2.75,22.0,652.5,564.19,424.56
2016,5,11,13,30,195.0,460.0,2.7,22.0,638.0,549.12,413.85
2016,5,11,13,45,170.5,448.0,2.65,22.5,601.0,514.17,387.66
2016,5,11,14,0,146.0,436.0,2.6,23.0,564.0,479.56,361.76
2016,5,11,14,15,177.0,419.5,2.55,23.0,569.5,481.4,364.04
2016,5,11,14,30,208.0,403.0,2.5,23.0,575.0,480.7,364.16
2016,5,11,14,45,222.5,382.0,2.45,23.0,558.5,462.88,351.45
2016,5,11,15,0,237.0,361.0,2.4,23.0,542.0,443.33,337.35
2016,5,11,15,15,298.0,325.5,2.25,23.0,540.5,444.24,338.1
2016,5,11,15,30,359.0,290.0,2.1,23.0,539.0,431.07,327.76
2016,5,11,15,45,325.5,276.0,2.0,23.0,490.0,383.85,291.66
2016,5,11,16,0,292.0,262.0,1.9,23.0,441.0,339.03,257.17
2016,5,11,16,15,292.5,238.0,1.75,22.5,404.5,301.99,228.18
2016,5,11,16,30,293.0,214.0,1.6,22.0,368.0,264.55,198.19
2016,5,11,16,45,418.5,169.5,1.45,22.0,364.5,248.14,179.66
2016,5,11,17,0,544.0,125.0,1.3,22.0,361.0,213.25,145.03
2016,5,11,17,15,502.0,116.0,1.15,21.5,311.0,164.85,107.43
2016,5,11,17,30,460.0,107.0,1.0,21.0,261.0,120.73,76.76
2016,5,11,17,45,415.5,93.0,0.9,21.0,214.0,77.61,53.05
2016,5,11,18,0,371.0,79.0,0.8,21.0,167.0,58.31,45.11
2016,5,11,18,15,294.5,64.5,0.8,20.5,123.5,47.81,35.8
2016,5,11,18,30,218.0,50.0,0.8,20.0,80.0,37.22,26.13
2016,5,11,18,45,132.0,32.0,0.85,20.0,47.5,24.04,13.29
2016,5,11,19,0,46.0,14.0,0.9,20.0,15.0,10.74,0.0
2016,5,11,19,15,23.0,7.0,0.9,20.0,7.5,5.51,0.0
2016,5,11,19,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,7.0,0.95,16.0,7.0,0.0,0.0
2016,5,12,5,30,0.0,14.0,1.1,16.0,14.0,11.02,0.0
2016,5,12,5,45,129.0,29.5,1.25,16.5,46.5,22.17,11.51
2016,5,12,6,0,258.0,45.0,1.4,17.0,79.0,33.93,23.56
2016,5,12,6,15,339.0,57.5,1.35,17.5,123.5,43.34,32.32
2016,5,12,6,30,420.0,70.0,1.3,18.0,168.0,52.73,40.82
2016,5,12,6,45,479.0,79.5,1.3,18.5,217.5,67.95,47.76
2016,5,12,7,0,538.0,89.0,1.3,19.0,267.0,112.28,68.87
2016,5,12,7,15,269.0,101.5,1.3,19.5,190.5,116.29,79.3
2016,5,12,7,30,0.0,114.0,1.3,20.0,114.0,86.51,66.21
2016,5,12,7,45,13.5,155.0,1.35,20.5,162.0,120.71,93.24
2016,5,12,8,0,27.0,196.0,1.4,21.0,210.0,158.68,122.81
2016,5,12,8,15,19.5,200.5,1.4,21.5,211.0,160.09,123.52
2016,5,12,8,30,12.0,205.0,1.4,22.0,212.0,162.25,124.79
2016,5,12,8,45,16.0,226.5,1.4,22.5,237.0,181.91,139.59
2016,5,12,9,0,20.0,248.0,1.4,23.0,262.0,202.07,154.57
2016,5,12,9,15,25.5,274.5,1.3,23.0,293.5,227.43,173.61
2016,5,12,9,30,31.0,301.0,1.2,23.0,325.0,260.5,198.23
2016,5,12,9,45,36.5,324.5,1.2,23.5,354.0,285.76,216.39
2016,5,12,10,0,42.0,348.0,1.2,24.0,383.0,311.51,234.7
2016,5,12,10,15,31.0,329.0,1.05,24.0,355.5,290.55,218.35
2016,5,12,10,30,20.0,310.0,0.9,24.0,328.0,259.04,194.37
2016,5,12,10,45,175.5,371.5,0.8,24.5,531.5,451.84,336.48
2016,5,12,11,0,331.0,433.0,0.7,25.0,735.0,642.09,465.52
2016,5,12,11,15,599.5,285.5,0.6,25.0,843.5,752.2,540.19
2016,5,12,11,30,868.0,138.0,0.5,25.0,952.0,835.01,594.67
2016,5,12,11,45,870.0,138.0,0.45,25.5,960.0,845.15,597.56
2016,5,12,12,0,872.0,138.0,0.4,26.0,968.0,851.99,599.44
2016,5,12,12,15,872.0,138.0,0.5,26.0,968.0,853.85,602.28
2016,5,12,12,30,872.0,138.0,0.6,26.0,968.0,852.38,603.19
2016,5,12,12,45,857.5,146.0,0.7,26.0,957.0,842.01,598.55
2016,5,12,13,0,843.0,154.0,0.8,26.0,946.0,828.47,591.96
2016,5,12,13,15,839.5,153.0,0.9,26.0,931.0,826.4,592.67
2016,5,12,13,30,836.0,152.0,1.0,26.0,916.0,807.82,582.3
2016,5,12,13,45,831.0,150.0,1.1,26.0,893.5,784.07,568.22
2016,5,12,14,0,826.0,148.0,1.2,26.0,871.0,757.36,551.83
2016,5,12,14,15,818.0,146.0,1.3,26.0,842.0,725.7,531.65
2016,5,12,14,30,810.0,144.0,1.4,26.0,813.0,691.54,509.22
2016,5,12,14,45,799.5,141.0,1.5,26.0,777.5,652.61,482.85
2016,5,12,15,0,789.0,138.0,1.6,26.0,742.0,611.78,454.36
2016,5,12,15,15,774.5,135.0,1.6,25.5,701.0,567.02,422.47
2016,5,12,15,30,760.0,132.0,1.6,25.0,660.0,521.15,388.8
2016,5,12,15,45,740.5,129.0,1.65,25.0,614.5,471.27,350.65
2016,5,12,16,0,721.0,126.0,1.7,25.0,569.0,421.59,311.52
2016,5,12,16,15,412.0,177.0,1.65,24.5,426.0,303.71,225.26
2016,5,12,16,30,103.0,228.0,1.6,24.0,283.0,206.81,156.63
2016,5,12,16,45,120.0,205.0,1.6,24.0,262.5,188.6,141.85
2016,5,12,17,0,137.0,182.0,1.6,24.0,242.0,165.29,122.51
2016,5,12,17,15,126.0,159.0,1.5,23.5,208.5,136.0,99.86
2016,5,12,17,30,115.0,136.0,1.4,23.0,175.0,108.2,79.07
2016,5,12,17,45,98.5,113.5,1.3,22.5,143.0,82.18,61.08
2016,5,12,18,0,82.0,91.0,1.2,22.0,111.0,64.57,50.3
2016,5,12,18,15,60.5,69.5,1.1,21.5,82.5,50.1,37.61
2016,5,12,18,30,39.0,48.0,1.0,21.0,54.0,35.5,24.59
2016,5,12,18,45,19.5,29.0,0.95,20.5,32.0,21.93,11.78
2016,5,12,19,0,0.0,10.0,0.9,20.0,10.0,7.6,0.0
2016,5,12,19,15,0.0,5.0,0.9,19.5,5.0,3.93,0.0
2016,5,12,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,2.5,1.65,18.0,2.5,1.97,0.0
2016,5,13,5,30,0.0,5.0,1.6,18.0,5.0,3.93,0.0
2016,5,13,5,45,0.0,18.0,1.6,18.0,18.0,13.71,5.07
2016,5,13,6,0,0.0,31.0,1.6,18.0,31.0,23.69,14.72
2016,5,13,6,15,0.0,49.0,1.65,18.0,49.0,36.98,26.73
2016,5,13,6,30,0.0,67.0,1.7,18.0,67.0,50.0,38.44
2016,5,13,6,45,0.0,86.5,1.75,18.5,86.5,64.0,50.73
2016,5,13,7,0,0.0,106.0,1.8,19.0,106.0,78.71,60.47
2016,5,13,7,15,0.0,116.5,1.95,19.0,116.5,87.38,67.5
2016,5,13,7,30,0.0,127.0,2.1,19.0,127.0,95.92,74.32
2016,5,13,7,45,1.0,143.5,2.25,19.0,144.0,109.06,84.79
2016,5,13,8,0,2.0,160.0,2.4,19.0,161.0,122.42,95.34
2016,5,13,8,15,28.0,208.0,2.45,19.0,225.0,171.13,133.81
2016,5,13,8,30,54.0,256.0,2.5,19.0,289.0,221.72,173.41
2016,5,13,8,45,27.5,208.0,2.65,19.0,225.0,176.56,137.59
2016,5,13,9,0,1.0,160.0,2.8,19.0,161.0,124.09,95.49
2016,5,13,9,15,7.0,201.5,2.8,19.0,207.5,160.0,124.07
2016,5,13,9,30,13.0,243.0,2.8,19.0,254.0,196.77,152.89
2016,5,13,9,45,136.5,318.0,2.85,19.5,431.0,352.75,274.65
2016,5,13,10,0,260.0,393.0,2.9,20.0,608.0,513.4,394.68
