Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,10,15,319.0,389.0,2.8,20.0,662.0,562.99,430.65
2016,5,13,10,30,378.0,385.0,2.7,20.0,716.0,614.66,468.22
2016,5,13,10,45,449.5,375.0,2.65,20.5,778.0,681.68,515.36
2016,5,13,11,0,521.0,365.0,2.6,21.0,840.0,741.68,556.62
2016,5,13,11,15,470.5,384.0,2.5,21.5,819.0,728.05,544.1
2016,5,13,11,30,420.0,403.0,2.4,22.0,798.0,710.58,529.44
2016,5,13,11,45,323.0,443.0,2.35,22.5,748.5,660.77,491.68
2016,5,13,12,0,226.0,483.0,2.3,23.0,699.0,605.47,450.0
2016,5,13,12,15,298.5,457.5,2.25,23.0,742.5,656.47,487.3
2016,5,13,12,30,371.0,432.0,2.2,23.0,786.0,694.03,514.28
2016,5,13,12,45,357.0,436.5,2.15,23.5,775.5,683.6,505.27
2016,5,13,13,0,343.0,441.0,2.1,24.0,765.0,671.53,495.56
2016,5,13,13,15,310.0,444.5,2.1,24.0,733.5,641.97,474.74
2016,5,13,13,30,277.0,448.0,2.1,24.0,702.0,611.82,453.5
2016,5,13,13,45,418.0,386.0,2.1,24.0,758.5,667.92,495.64
2016,5,13,14,0,559.0,324.0,2.1,24.0,815.0,709.02,526.09
2016,5,13,14,15,714.5,223.0,2.1,24.0,828.5,720.07,536.22
2016,5,13,14,30,870.0,122.0,2.1,24.0,842.0,704.29,527.8
2016,5,13,14,45,573.0,238.5,2.1,24.0,704.5,589.34,442.78
2016,5,13,15,0,276.0,355.0,2.1,24.0,567.0,467.93,352.64
2016,5,13,15,15,545.5,236.5,2.1,24.0,626.5,517.41,390.84
2016,5,13,15,30,815.0,118.0,2.1,24.0,686.0,535.69,402.91
2016,5,13,15,45,796.0,116.0,2.1,24.0,639.5,485.37,363.19
2016,5,13,16,0,777.0,114.0,2.1,24.0,593.0,434.77,322.59
2016,5,13,16,15,755.0,110.0,2.0,23.5,544.0,381.4,279.28
2016,5,13,16,30,733.0,106.0,1.9,23.0,495.0,326.2,233.6
2016,5,13,16,45,702.0,101.5,1.85,23.0,443.0,271.22,187.45
2016,5,13,17,0,671.0,97.0,1.8,23.0,391.0,218.49,143.59
2016,5,13,17,15,631.0,90.5,1.65,22.5,338.5,165.44,102.13
2016,5,13,17,30,591.0,84.0,1.5,22.0,286.0,116.33,68.47
2016,5,13,17,45,540.0,75.5,1.35,21.5,235.5,69.62,45.72
2016,5,13,18,0,489.0,67.0,1.2,21.0,185.0,53.5,40.98
2016,5,13,18,15,405.0,56.5,1.15,20.0,138.0,45.41,33.84
2016,5,13,18,30,321.0,46.0,1.1,19.0,91.0,35.05,24.47
2016,5,13,18,45,207.0,31.0,1.1,18.5,55.5,23.58,13.4
2016,5,13,19,0,93.0,16.0,1.1,18.0,20.0,12.17,0.0
2016,5,13,19,15,46.5,8.0,1.15,17.5,10.0,6.29,0.0
2016,5,13,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,14,5,15,48.5,7.0,0.9,10.5,9.0,5.51,0.0
2016,5,14,5,30,97.0,14.0,1.0,11.0,18.0,11.02,0.0
2016,5,14,5,45,224.0,27.5,1.15,12.0,53.5,22.35,12.44
2016,5,14,6,0,351.0,41.0,1.3,13.0,89.0,33.42,23.65
2016,5,14,6,15,436.5,51.0,1.15,13.5,136.5,41.35,31.18
2016,5,14,6,30,522.0,61.0,1.0,14.0,184.0,49.27,38.47
2016,5,14,6,45,576.0,68.5,0.9,14.5,235.5,59.66,47.73
2016,5,14,7,0,630.0,76.0,0.8,15.0,287.0,107.46,63.09
2016,5,14,7,15,669.5,81.5,0.8,15.5,340.5,157.58,96.97
2016,5,14,7,30,709.0,87.0,0.8,16.0,394.0,211.54,139.5
2016,5,14,7,45,739.0,91.0,0.85,17.0,446.5,268.33,186.7
2016,5,14,8,0,769.0,95.0,0.9,18.0,499.0,323.91,233.19
2016,5,14,8,15,790.0,98.5,1.3,18.5,549.0,377.6,279.33
2016,5,14,8,30,811.0,102.0,1.7,19.0,599.0,431.8,325.06
2016,5,14,8,45,831.5,103.0,2.1,20.0,646.5,483.8,367.46
2016,5,14,9,0,852.0,104.0,2.5,21.0,694.0,533.79,407.23
2016,5,14,9,15,863.5,106.5,2.7,21.0,735.5,580.6,444.61
2016,5,14,9,30,875.0,109.0,2.9,21.0,777.0,625.82,480.03
2016,5,14,9,45,889.5,107.5,3.15,21.5,814.0,667.74,511.64
2016,5,14,10,0,904.0,106.0,3.4,22.0,851.0,707.77,541.27
2016,5,14,10,15,909.5,107.0,3.55,22.0,880.0,741.53,566.49
2016,5,14,10,30,915.0,108.0,3.7,22.0,909.0,772.42,589.35
2016,5,14,10,45,918.0,109.5,3.9,22.5,931.0,798.82,607.32
2016,5,14,11,0,921.0,111.0,4.1,23.0,953.0,821.94,622.41
2016,5,14,11,15,923.5,111.5,4.2,23.0,968.0,840.45,635.09
2016,5,14,11,30,926.0,112.0,4.3,23.0,983.0,855.5,645.48
2016,5,14,11,45,925.0,113.5,4.4,23.0,990.0,865.03,652.14
2016,5,14,12,0,924.0,115.0,4.5,23.0,997.0,870.99,656.59
2016,5,14,12,15,923.5,115.0,4.55,23.0,996.5,872.55,657.92
2016,5,14,12,30,923.0,115.0,4.6,23.0,996.0,870.59,656.93
2016,5,14,12,45,914.0,119.0,4.7,23.5,986.0,861.48,650.12
2016,5,14,13,0,905.0,123.0,4.8,24.0,976.0,848.98,641.07
2016,5,14,13,15,901.0,122.5,4.8,24.0,960.0,833.47,630.67
2016,5,14,13,30,897.0,122.0,4.8,24.0,944.0,814.64,618.01
2016,5,14,13,45,882.0,126.5,4.8,24.0,918.5,788.35,600.12
2016,5,14,14,0,867.0,131.0,4.8,24.0,893.0,759.42,579.19
2016,5,14,14,15,647.0,234.0,4.7,23.5,792.0,679.33,518.27
2016,5,14,14,30,427.0,337.0,4.6,23.0,691.0,588.71,449.63
2016,5,14,14,45,611.0,240.0,4.55,23.0,722.5,613.01,469.9
2016,5,14,15,0,795.0,143.0,4.5,23.0,754.0,615.57,472.66
2016,5,14,15,15,781.0,140.0,4.35,22.5,713.0,570.99,438.46
2016,5,14,15,30,767.0,137.0,4.2,22.0,672.0,525.24,402.89
2016,5,14,15,45,383.5,111.5,4.05,22.0,379.0,285.12,219.81
2016,5,14,16,0,0.0,86.0,3.9,22.0,86.0,66.25,48.32
2016,5,14,16,15,154.5,150.0,3.95,21.5,232.5,180.23,137.98
2016,5,14,16,30,309.0,214.0,4.0,21.0,379.0,266.97,202.01
2016,5,14,16,45,436.0,171.5,4.1,21.0,377.5,250.99,183.14
2016,5,14,17,0,563.0,129.0,4.2,21.0,376.0,216.65,148.4
2016,5,14,17,15,523.0,119.5,4.3,20.0,326.0,167.39,109.95
2016,5,14,17,30,483.0,110.0,4.4,19.0,276.0,122.14,78.55
2016,5,14,17,45,451.5,94.5,4.55,18.5,229.0,77.33,54.35
2016,5,14,18,0,420.0,79.0,4.7,18.0,182.0,58.81,46.16
2016,5,14,18,15,343.5,65.5,4.5,17.0,136.0,48.91,37.33
2016,5,14,18,30,267.0,52.0,4.3,16.0,90.0,38.93,28.16
2016,5,14,18,45,181.0,34.5,4.15,15.5,55.5,25.99,15.7
2016,5,14,19,0,95.0,17.0,4.0,15.0,21.0,12.92,0.0
2016,5,14,19,15,47.5,8.5,3.7,14.5,10.5,6.69,0.0
2016,5,14,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,5,15,5,15,56.0,8.0,1.25,4.5,10.0,6.29,0.0
2016,5,15,5,30,112.0,16.0,1.5,5.0,20.0,12.2,0.0
2016,5,15,5,45,240.5,30.0,1.75,6.0,57.5,24.49,14.79
2016,5,15,6,0,369.0,44.0,2.0,7.0,95.0,35.98,26.57
2016,5,15,6,15,452.0,54.0,2.2,7.0,143.5,43.85,34.3
2016,5,15,6,30,535.0,64.0,2.4,7.0,192.0,51.7,41.78
2016,5,15,6,45,587.0,72.0,2.65,7.5,244.0,61.49,50.73
2016,5,15,7,0,639.0,80.0,2.9,8.0,296.0,110.08,67.18
2016,5,15,7,15,677.5,85.5,2.95,8.5,349.5,160.53,102.25
2016,5,15,7,30,716.0,91.0,3.0,9.0,403.0,214.68,146.55
2016,5,15,7,45,738.5,97.5,3.05,9.5,454.5,269.05,194.41
2016,5,15,8,0,761.0,104.0,3.1,10.0,506.0,327.37,246.1
2016,5,15,8,15,783.0,108.5,3.1,10.5,556.5,381.82,294.09
2016,5,15,8,30,805.0,113.0,3.1,11.0,607.0,436.91,341.54
2016,5,15,8,45,817.0,118.0,3.1,11.5,653.0,488.16,384.78
2016,5,15,9,0,829.0,123.0,3.1,12.0,699.0,538.48,425.95
2016,5,15,9,15,842.5,126.0,3.05,12.5,741.5,586.72,464.13
2016,5,15,9,30,856.0,129.0,3.0,13.0,784.0,633.63,500.1
2016,5,15,9,45,870.0,128.5,3.0,13.5,821.5,670.63,528.1
2016,5,15,10,0,884.0,128.0,3.0,14.0,859.0,710.55,557.43
2016,5,15,10,15,892.5,130.0,3.0,14.0,890.0,746.54,584.19
2016,5,15,10,30,901.0,132.0,3.0,14.0,921.0,779.88,608.57
2016,5,15,10,45,909.0,131.5,3.05,14.5,946.0,807.97,628.01
2016,5,15,11,0,917.0,131.0,3.1,15.0,971.0,833.03,644.37
2016,5,15,11,15,921.0,132.0,3.1,15.0,988.0,852.99,657.75
2016,5,15,11,30,925.0,133.0,3.1,15.0,1005.0,869.54,668.82
2016,5,15,11,45,930.0,132.0,3.15,15.5,1014.5,881.84,676.07
2016,5,15,12,0,935.0,131.0,3.2,16.0,1024.0,890.67,680.99
2016,5,15,12,15,935.5,131.0,3.25,16.0,1025.0,893.08,682.85
2016,5,15,12,30,936.0,131.0,3.3,16.0,1026.0,891.94,682.41
2016,5,15,12,45,936.5,129.5,3.35,16.5,1019.0,886.01,677.48
2016,5,15,13,0,937.0,128.0,3.4,17.0,1012.0,876.49,670.2
2016,5,15,13,15,934.0,127.5,3.4,17.0,996.5,861.4,660.1
2016,5,15,13,30,931.0,127.0,3.4,17.0,981.0,842.83,647.66
2016,5,15,13,45,927.0,125.0,3.4,17.0,958.0,818.85,631.45
2016,5,15,14,0,923.0,123.0,3.4,17.0,935.0,791.58,611.99
2016,5,15,14,15,916.0,121.5,3.4,17.0,905.0,759.45,588.61
2016,5,15,14,30,909.0,120.0,3.4,17.0,875.0,724.49,562.77
2016,5,15,14,45,898.5,118.5,3.4,17.0,838.0,684.63,532.83
2016,5,15,15,0,888.0,117.0,3.4,17.0,801.0,642.57,500.6
2016,5,15,15,15,875.5,114.5,3.35,17.0,758.5,596.6,464.53
2016,5,15,15,30,863.0,112.0,3.3,17.0,716.0,551.32,428.05
2016,5,15,15,45,842.0,111.0,3.3,17.0,667.5,498.96,385.39
2016,5,15,16,0,821.0,110.0,3.3,17.0,619.0,446.38,341.47
2016,5,15,16,15,799.0,106.0,3.15,16.5,568.5,391.01,294.71
2016,5,15,16,30,777.0,102.0,3.0,16.0,518.0,336.21,247.42
2016,5,15,16,45,743.0,99.0,2.85,16.0,464.0,277.01,196.15
2016,5,15,17,0,709.0,96.0,2.7,16.0,410.0,222.83,149.68
2016,5,15,17,15,670.0,90.0,2.35,15.5,356.0,168.39,105.89
2016,5,15,17,30,631.0,84.0,2.0,15.0,302.0,117.71,70.56
2016,5,15,17,45,572.5,76.5,1.7,14.5,249.0,69.45,47.67
2016,5,15,18,0,514.0,69.0,1.4,14.0,196.0,55.23,43.77
2016,5,15,18,15,433.0,58.5,1.3,13.0,147.5,47.16,36.46
2016,5,15,18,30,352.0,48.0,1.2,12.0,99.0,39.03,28.83
2016,5,15,18,45,234.0,33.0,1.2,11.5,61.5,25.15,15.5
2016,5,15,19,0,116.0,18.0,1.2,11.0,24.0,13.71,0.0
2016,5,15,19,15,58.0,9.0,1.2,10.5,12.0,7.08,0.0
2016,5,15,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,5,16,5,15,37.0,8.0,0.95,5.5,10.0,6.29,0.0
2016,5,16,5,30,74.0,16.0,1.1,6.0,20.0,12.13,0.0
2016,5,16,5,45,179.5,33.0,1.3,7.0,55.0,24.9,15.26
2016,5,16,6,0,285.0,50.0,1.5,8.0,90.0,37.63,27.98
2016,5,16,6,15,365.0,62.5,1.55,8.5,136.0,47.02,36.98
2016,5,16,6,30,445.0,75.0,1.6,9.0,182.0,56.38,45.7
2016,5,16,6,45,505.0,84.0,1.65,9.5,233.5,68.22,56.42
2016,5,16,7,0,565.0,93.0,1.7,10.0,285.0,113.23,72.21
2016,5,16,7,15,606.0,100.0,1.8,10.5,337.0,160.84,104.78
2016,5,16,7,30,647.0,107.0,1.9,11.0,389.0,212.59,146.17
2016,5,16,7,45,679.5,112.0,2.05,12.0,441.5,264.46,190.2
2016,5,16,8,0,712.0,117.0,2.2,13.0,494.0,318.83,236.85
2016,5,16,8,15,735.0,121.5,2.05,13.5,543.5,371.56,282.04
2016,5,16,8,30,758.0,126.0,1.9,14.0,593.0,425.13,326.68
2016,5,16,8,45,777.0,129.0,1.8,14.5,639.5,477.16,368.87
2016,5,16,9,0,796.0,132.0,1.7,15.0,686.0,527.44,408.28
2016,5,16,9,15,809.5,135.0,1.55,15.0,727.5,574.2,444.23
2016,5,16,9,30,823.0,138.0,1.4,15.0,769.0,619.71,477.95
2016,5,16,9,45,852.5,129.0,1.25,15.5,809.5,663.35,508.42
2016,5,16,10,0,882.0,120.0,1.1,16.0,850.0,700.4,533.19
2016,5,16,10,15,889.0,121.5,0.9,16.0,879.5,734.82,555.11
2016,5,16,10,30,896.0,123.0,0.7,16.0,909.0,766.51,574.04
2016,5,16,10,45,900.0,124.5,0.55,16.5,932.0,793.06,588.28
2016,5,16,11,0,904.0,126.0,0.4,17.0,955.0,816.44,599.2
2016,5,16,11,15,907.0,126.5,0.4,17.0,970.0,834.94,610.43
2016,5,16,11,30,910.0,127.0,0.4,17.0,985.0,850.08,619.59
2016,5,16,11,45,908.5,129.0,0.45,17.5,992.0,859.36,624.86
2016,5,16,12,0,907.0,131.0,0.5,18.0,999.0,865.13,628.06
2016,5,16,12,15,906.5,131.0,0.55,18.0,999.0,866.65,629.85
2016,5,16,12,30,906.0,131.0,0.6,18.0,999.0,864.75,629.59
2016,5,16,12,45,902.5,132.0,0.7,18.5,990.5,857.77,625.91
2016,5,16,13,0,899.0,133.0,0.8,19.0,982.0,847.42,620.08
2016,5,16,13,15,895.0,132.0,0.85,19.0,966.0,831.69,611.1
2016,5,16,13,30,891.0,131.0,0.9,19.0,950.0,812.67,599.99
2016,5,16,13,45,885.0,130.0,1.0,19.0,926.5,788.91,586.1
2016,5,16,14,0,879.0,129.0,1.1,19.0,903.0,762.11,569.25
2016,5,16,14,15,871.0,127.5,1.15,19.0,873.0,730.6,548.14
2016,5,16,14,30,863.0,126.0,1.2,19.0,843.0,696.46,524.72
2016,5,16,14,45,848.5,126.0,1.25,19.0,806.0,656.97,496.89
2016,5,16,15,0,834.0,126.0,1.3,19.0,769.0,620.3,470.22
2016,5,16,15,15,820.5,123.0,1.35,19.0,727.5,574.67,436.46
2016,5,16,15,30,807.0,120.0,1.4,19.0,686.0,527.75,400.74
2016,5,16,15,45,784.0,119.0,1.45,19.0,638.5,477.07,361.13
2016,5,16,16,0,761.0,118.0,1.5,19.0,591.0,426.51,320.43
2016,5,16,16,15,738.0,114.0,1.45,19.0,542.0,371.77,275.22
2016,5,16,16,30,715.0,110.0,1.4,19.0,493.0,319.45,231.0
2016,5,16,16,45,676.0,107.5,1.4,19.0,440.5,265.31,185.57
2016,5,16,17,0,637.0,105.0,1.4,19.0,388.0,214.28,143.27
2016,5,16,17,15,597.5,98.0,1.2,18.5,336.5,163.14,103.19
2016,5,16,17,30,558.0,91.0,1.0,18.0,285.0,115.94,70.96
2016,5,16,17,45,498.0,83.0,0.85,17.5,234.5,71.7,50.16
2016,5,16,18,0,438.0,75.0,0.7,17.0,184.0,56.31,44.18
2016,5,16,18,15,362.5,63.0,0.7,16.5,138.5,47.36,36.14
2016,5,16,18,30,287.0,51.0,0.7,16.0,93.0,38.36,27.81
2016,5,16,18,45,143.5,36.5,0.7,16.0,57.5,27.3,17.08
2016,5,16,19,0,0.0,22.0,0.7,16.0,22.0,16.27,0.0
2016,5,16,19,15,0.0,11.0,0.7,15.5,11.0,8.65,0.0
2016,5,16,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,17,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,17,5,45,0.0,1.0,1.6,12.5,1.0,0.75,0.0
2016,5,17,6,0,0.0,2.0,1.7,13.0,2.0,1.51,0.0
2016,5,17,6,15,0.0,3.5,1.7,13.0,3.5,2.65,0.0
2016,5,17,6,30,0.0,5.0,1.7,13.0,5.0,3.79,0.0
2016,5,17,6,45,0.0,6.5,1.7,13.5,6.5,4.93,0.0
2016,5,17,7,0,0.0,8.0,1.7,14.0,8.0,6.08,0.0
2016,5,17,7,15,0.0,32.5,1.75,14.0,32.5,24.8,15.68
2016,5,17,7,30,0.0,57.0,1.8,14.0,57.0,43.67,31.7
2016,5,17,7,45,0.0,84.0,1.9,14.5,84.0,64.59,49.14
2016,5,17,8,0,0.0,111.0,2.0,15.0,111.0,85.09,65.95
2016,5,17,8,15,0.0,104.0,2.1,15.0,104.0,79.98,61.46
2016,5,17,8,30,0.0,97.0,2.2,15.0,97.0,74.75,56.92
2016,5,17,8,45,0.0,101.5,2.3,15.5,101.5,78.28,59.55
2016,5,17,9,0,0.0,106.0,2.4,16.0,106.0,81.83,62.18
2016,5,17,9,15,8.5,185.0,2.3,16.0,192.0,147.76,115.63
2016,5,17,9,30,17.0,264.0,2.2,16.0,278.0,215.11,168.99
2016,5,17,9,45,17.5,275.0,2.15,16.5,289.5,225.31,176.2
2016,5,17,10,0,18.0,286.0,2.1,17.0,301.0,235.5,183.51
2016,5,17,10,15,22.5,314.0,2.0,17.0,334.0,262.01,203.81
2016,5,17,10,30,27.0,342.0,1.9,17.0,367.0,298.57,231.54
2016,5,17,10,45,28.5,354.5,1.8,17.5,381.0,311.82,240.7
2016,5,17,11,0,30.0,367.0,1.7,18.0,395.0,325.02,249.82
2016,5,17,11,15,46.5,404.5,1.65,18.0,448.5,371.09,284.35
2016,5,17,11,30,63.0,442.0,1.6,18.0,502.0,417.7,318.59
2016,5,17,11,45,71.5,453.5,1.6,18.5,522.0,435.75,330.98
2016,5,17,12,0,80.0,465.0,1.6,19.0,542.0,453.46,343.22
2016,5,17,12,15,85.0,468.0,1.65,19.0,550.0,460.48,348.46
2016,5,17,12,30,90.0,471.0,1.7,19.0,558.0,466.88,353.35
2016,5,17,12,45,65.5,440.0,1.8,19.0,503.0,419.45,318.62
2016,5,17,13,0,41.0,409.0,1.9,19.0,448.0,372.08,283.71
2016,5,17,13,15,28.0,345.0,1.9,19.0,371.5,306.42,234.75
2016,5,17,13,30,15.0,281.0,1.9,19.0,295.0,232.9,178.89
2016,5,17,13,45,20.5,310.0,1.9,19.0,329.0,259.63,199.9
2016,5,17,14,0,26.0,339.0,1.9,19.0,363.0,295.57,227.47
2016,5,17,14,15,83.0,373.5,1.8,19.0,444.0,362.09,278.71
2016,5,17,14,30,140.0,408.0,1.7,19.0,525.0,433.26,331.92
2016,5,17,14,45,70.0,256.0,1.6,19.0,314.5,249.88,193.2
2016,5,17,15,0,0.0,104.0,1.5,19.0,104.0,80.46,59.73
2016,5,17,15,15,37.5,209.0,1.4,19.0,235.0,186.85,145.22
2016,5,17,15,30,75.0,314.0,1.3,19.0,366.0,285.79,221.6
2016,5,17,15,45,101.0,298.0,1.25,19.0,364.0,279.72,216.45
2016,5,17,16,0,127.0,282.0,1.2,19.0,362.0,275.38,212.73
2016,5,17,16,15,165.0,257.0,1.15,19.0,351.5,260.61,200.28
2016,5,17,16,30,203.0,232.0,1.1,19.0,341.0,241.81,183.97
2016,5,17,16,45,101.5,183.0,1.1,19.0,237.5,166.29,126.84
2016,5,17,17,0,0.0,134.0,1.1,19.0,134.0,101.02,78.17
2016,5,17,17,15,0.0,116.0,0.95,18.5,116.0,87.16,67.29
2016,5,17,17,30,0.0,98.0,0.8,18.0,98.0,73.47,56.24
2016,5,17,17,45,0.0,81.0,0.7,18.0,81.0,60.66,45.63
2016,5,17,18,0,0.0,64.0,0.6,18.0,64.0,48.27,36.99
2016,5,17,18,15,0.0,48.0,0.6,17.5,48.0,36.55,26.56
2016,5,17,18,30,0.0,32.0,0.6,17.0,32.0,24.44,15.66
2016,5,17,18,45,0.0,20.0,0.6,16.5,20.0,15.23,7.1
2016,5,17,19,0,0.0,8.0,0.6,16.0,8.0,6.07,0.0
2016,5,17,19,15,0.0,4.0,0.65,15.5,4.0,3.15,0.0
2016,5,17,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,18,5,15,38.0,9.0,2.0,14.0,10.5,7.08,0.0
2016,5,18,5,30,76.0,18.0,2.2,14.0,21.0,13.71,0.0
2016,5,18,5,45,182.5,33.5,2.4,14.0,55.5,25.28,15.3
2016,5,18,6,0,289.0,49.0,2.6,14.0,90.0,36.97,26.73
2016,5,18,6,15,367.5,60.5,2.65,14.0,135.5,45.67,34.97
2016,5,18,6,30,446.0,72.0,2.7,14.0,181.0,56.92,45.27
2016,5,18,6,45,223.0,60.5,2.8,14.0,115.0,44.29,34.1
2016,5,18,7,0,0.0,49.0,2.9,14.0,49.0,37.47,26.57
2016,5,18,7,15,0.0,58.5,2.85,14.5,58.5,44.81,32.69
2016,5,18,7,30,0.0,68.0,2.8,15.0,68.0,52.17,38.73
2016,5,18,7,45,0.0,98.0,2.75,15.5,98.0,75.09,57.73
2016,5,18,8,0,0.0,128.0,2.7,16.0,128.0,97.83,76.25
2016,5,18,8,15,2.5,154.5,2.6,16.0,156.0,119.04,93.34
2016,5,18,8,30,5.0,181.0,2.5,16.0,184.0,140.72,110.67
2016,5,18,8,45,8.5,203.0,2.4,16.5,209.0,159.88,125.56
2016,5,18,9,0,12.0,225.0,2.3,17.0,234.0,179.52,140.68
2016,5,18,9,15,10.5,221.0,2.15,17.0,229.5,176.7,138.05
2016,5,18,9,30,9.0,217.0,2.0,17.0,225.0,173.6,135.28
2016,5,18,9,45,9.5,220.5,1.95,17.5,229.0,177.38,137.78
2016,5,18,10,0,10.0,224.0,1.9,18.0,233.0,181.15,140.25
2016,5,18,10,15,10.0,224.0,1.8,18.5,233.5,181.79,140.26
2016,5,18,10,30,10.0,224.0,1.7,19.0,234.0,182.38,140.24
2016,5,18,10,45,13.0,258.5,1.6,19.5,271.0,212.58,163.22
2016,5,18,11,0,16.0,293.0,1.5,20.0,308.0,243.09,186.0
2016,5,18,11,15,14.0,262.0,1.4,20.0,275.0,217.25,165.92
2016,5,18,11,30,12.0,231.0,1.3,20.0,242.0,191.27,145.87
2016,5,18,11,45,11.0,220.5,1.25,20.5,231.5,182.34,138.69
2016,5,18,12,0,10.0,210.0,1.2,21.0,221.0,173.3,131.41
2016,5,18,12,15,16.0,281.5,1.15,21.0,298.0,235.6,179.09
2016,5,18,12,30,22.0,353.0,1.1,21.0,375.0,298.33,225.84
2016,5,18,12,45,23.5,349.0,1.1,21.0,372.0,307.52,232.42
2016,5,18,13,0,25.0,345.0,1.1,21.0,369.0,304.67,230.38
2016,5,18,13,15,74.0,395.5,1.1,21.0,464.5,384.89,290.64
2016,5,18,13,30,123.0,446.0,1.1,21.0,560.0,474.2,355.3
2016,5,18,13,45,117.0,440.5,1.15,21.0,547.0,460.68,345.26
2016,5,18,14,0,111.0,435.0,1.2,21.0,534.0,436.81,328.59
2016,5,18,14,15,140.5,423.0,1.2,21.0,543.5,452.0,340.45
2016,5,18,14,30,170.0,411.0,1.2,21.0,553.0,454.86,343.09
2016,5,18,14,45,109.5,372.0,1.25,21.0,462.0,376.7,285.88
2016,5,18,15,0,49.0,333.0,1.3,21.0,371.0,295.17,225.39
2016,5,18,15,15,52.0,318.0,1.35,21.0,356.5,281.09,215.55
2016,5,18,15,30,55.0,303.0,1.4,21.0,342.0,266.63,204.95
2016,5,18,15,45,29.0,238.0,1.45,21.0,258.5,199.82,153.89
2016,5,18,16,0,3.0,173.0,1.5,21.0,175.0,133.94,102.73
2016,5,18,16,15,1.5,142.0,1.5,20.5,143.0,109.34,83.68
2016,5,18,16,30,0.0,111.0,1.5,20.0,111.0,85.12,64.54
2016,5,18,16,45,0.0,112.5,1.55,19.5,112.5,85.94,65.62
2016,5,18,17,0,0.0,114.0,1.6,19.0,114.0,86.56,66.5
2016,5,18,17,15,0.0,99.0,1.55,18.5,99.0,75.07,57.33
2016,5,18,17,30,0.0,84.0,1.5,18.0,84.0,63.69,48.11
2016,5,18,17,45,200.0,82.5,1.5,18.0,133.0,62.59,45.69
2016,5,18,18,0,400.0,81.0,1.5,18.0,182.0,59.93,47.19
2016,5,18,18,15,327.5,67.5,1.5,17.5,137.5,50.14,38.43
2016,5,18,18,30,255.0,54.0,1.5,17.0,93.0,40.26,29.35
2016,5,18,18,45,157.0,37.0,1.5,16.5,58.0,27.68,17.54
2016,5,18,19,0,59.0,20.0,1.5,16.0,23.0,15.16,0.05
2016,5,18,19,15,29.5,10.0,1.6,16.0,11.5,7.87,0.0
2016,5,18,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,19,5,15,21.0,8.5,1.7,12.0,9.5,6.69,0.0
2016,5,19,5,30,42.0,17.0,1.8,12.0,19.0,12.95,0.0
2016,5,19,5,45,121.5,36.5,1.95,12.0,52.5,27.17,17.16
2016,5,19,6,0,201.0,56.0,2.1,12.0,86.0,41.26,30.78
2016,5,19,6,15,271.5,72.0,2.15,12.0,129.0,52.74,41.58
2016,5,19,6,30,342.0,88.0,2.2,12.0,172.0,64.01,51.99
2016,5,19,6,45,171.0,49.0,2.25,12.5,91.0,35.55,26.46
2016,5,19,7,0,0.0,10.0,2.3,13.0,10.0,7.6,0.92
2016,5,19,7,15,0.0,25.5,2.25,13.0,25.5,19.44,11.13
2016,5,19,7,30,0.0,41.0,2.2,13.0,41.0,31.35,21.29
2016,5,19,7,45,0.0,58.0,2.15,13.5,58.0,44.46,32.3
2016,5,19,8,0,0.0,75.0,2.1,14.0,75.0,57.64,43.2
2016,5,19,8,15,0.0,70.5,2.05,14.0,70.5,54.19,40.14
2016,5,19,8,30,0.0,66.0,2.0,14.0,66.0,50.75,37.12
2016,5,19,8,45,0.0,48.0,1.95,14.5,48.0,36.89,25.35
2016,5,19,9,0,0.0,30.0,1.9,15.0,30.0,23.04,13.66
2016,5,19,9,15,0.0,48.0,1.85,15.0,48.0,36.96,25.22
2016,5,19,9,30,0.0,66.0,1.8,15.0,66.0,50.94,36.72
2016,5,19,9,45,0.0,99.0,1.8,15.0,99.0,76.64,57.76
2016,5,19,10,0,0.0,132.0,1.8,15.0,132.0,102.43,78.63
2016,5,19,10,15,0.5,136.0,1.8,15.0,137.0,106.03,81.39
2016,5,19,10,30,1.0,140.0,1.8,15.0,142.0,109.67,84.23
2016,5,19,10,45,2.0,143.0,1.85,15.5,145.5,112.93,86.62
2016,5,19,11,0,3.0,146.0,1.9,16.0,149.0,116.22,89.05
2016,5,19,11,15,9.0,202.0,1.9,16.0,211.0,165.41,128.35
2016,5,19,11,30,15.0,258.0,1.9,16.0,273.0,215.17,167.42
2016,5,19,11,45,14.5,261.5,1.95,16.0,275.5,217.9,169.35
2016,5,19,12,0,14.0,265.0,2.0,16.0,278.0,220.51,171.34
2016,5,19,12,15,17.0,299.5,2.05,16.0,315.5,250.82,194.95
2016,5,19,12,30,20.0,334.0,2.1,16.0,353.0,281.1,218.29
2016,5,19,12,45,17.5,308.5,2.15,16.0,325.5,258.19,200.58
2016,5,19,13,0,15.0,283.0,2.2,16.0,298.0,235.29,182.95
2016,5,19,13,15,16.5,295.5,2.25,16.0,311.5,246.05,191.54
2016,5,19,13,30,18.0,308.0,2.3,16.0,325.0,256.63,199.9
2016,5,19,13,45,14.0,267.0,2.35,16.0,280.5,220.1,171.5
2016,5,19,14,0,10.0,226.0,2.4,16.0,236.0,183.97,143.26
2016,5,19,14,15,8.0,202.0,2.45,16.0,209.5,163.08,126.89
2016,5,19,14,30,6.0,178.0,2.5,16.0,183.0,142.4,110.54
2016,5,19,14,45,12.0,224.5,2.55,16.0,234.0,182.12,142.6
2016,5,19,15,0,18.0,271.0,2.6,16.0,285.0,221.1,173.73
2016,5,19,15,15,35.5,286.0,2.55,16.0,311.5,246.34,193.94
2016,5,19,15,30,53.0,301.0,2.5,16.0,338.0,263.71,207.79
2016,5,19,15,45,49.0,279.0,2.5,16.0,311.5,240.38,189.58
2016,5,19,16,0,45.0,257.0,2.5,16.0,285.0,217.5,171.69
2016,5,19,16,15,47.0,238.0,2.45,15.5,265.5,199.49,157.74
2016,5,19,16,30,49.0,219.0,2.4,15.0,246.0,181.29,143.4
2016,5,19,16,45,106.0,203.0,2.35,15.0,253.5,180.9,141.17
2016,5,19,17,0,163.0,187.0,2.3,15.0,261.0,171.19,130.61
2016,5,19,17,15,141.0,168.0,2.15,15.0,226.0,141.78,107.46
2016,5,19,17,30,119.0,149.0,2.0,15.0,191.0,114.85,87.33
2016,5,19,17,45,220.5,122.5,1.95,15.0,184.5,87.81,72.39
2016,5,19,18,0,322.0,96.0,1.9,15.0,178.0,69.07,55.83
2016,5,19,18,15,256.0,78.5,1.75,14.5,134.5,57.12,45.09
2016,5,19,18,30,190.0,61.0,1.6,14.0,91.0,44.57,33.55
2016,5,19,18,45,122.5,40.5,1.45,14.0,57.0,29.98,19.79
2016,5,19,19,0,55.0,20.0,1.3,14.0,23.0,15.17,1.22
2016,5,19,19,15,27.5,10.0,1.3,13.5,11.5,7.87,0.0
2016,5,19,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,7.5,1.6,11.0,7.5,5.9,0.0
2016,5,20,5,30,0.0,15.0,1.8,11.0,15.0,11.44,0.0
2016,5,20,5,45,22.0,33.5,2.0,11.5,36.5,25.09,15.54
2016,5,20,6,0,44.0,52.0,2.2,12.0,58.0,38.29,28.2
2016,5,20,6,15,63.0,73.0,2.2,12.0,86.5,52.47,41.36
2016,5,20,6,30,82.0,94.0,2.2,12.0,115.0,66.57,54.28
2016,5,20,6,45,96.5,115.5,2.25,12.5,145.5,80.61,66.78
2016,5,20,7,0,111.0,137.0,2.3,13.0,176.0,104.86,80.39
2016,5,20,7,15,59.0,142.5,2.35,13.5,163.5,112.17,87.19
2016,5,20,7,30,7.0,148.0,2.4,14.0,151.0,112.03,88.9
2016,5,20,7,45,3.5,137.0,2.5,14.5,138.5,104.73,82.52
2016,5,20,8,0,0.0,126.0,2.6,15.0,126.0,96.31,75.23
2016,5,20,8,15,17.0,184.5,2.65,15.0,195.0,146.48,115.92
2016,5,20,8,30,34.0,243.0,2.7,15.0,264.0,201.61,160.06
2016,5,20,8,45,42.0,269.5,2.8,15.5,298.0,229.0,181.27
2016,5,20,9,0,50.0,296.0,2.9,16.0,332.0,257.35,203.1
2016,5,20,9,15,32.5,277.0,2.9,16.0,301.0,236.9,186.59
2016,5,20,9,30,15.0,258.0,2.9,16.0,270.0,208.89,164.05
2016,5,20,9,45,15.5,267.5,2.9,16.5,280.5,217.78,170.57
2016,5,20,10,0,16.0,277.0,2.9,17.0,291.0,226.67,176.97
2016,5,20,10,15,16.0,281.0,2.85,17.0,295.0,230.84,179.97
2016,5,20,10,30,16.0,285.0,2.8,17.0,299.0,234.92,182.93
2016,5,20,10,45,26.0,335.0,2.75,17.5,359.0,292.7,227.25
2016,5,20,11,0,36.0,385.0,2.7,18.0,419.0,343.52,265.27
2016,5,20,11,15,25.0,332.0,2.6,17.5,356.0,292.05,225.94
2016,5,20,11,30,14.0,279.0,2.5,17.0,293.0,231.11,179.07
2016,5,20,11,45,14.5,280.0,2.45,17.0,294.0,232.66,180.37
2016,5,20,12,0,15.0,281.0,2.4,17.0,295.0,234.08,181.42
2016,5,20,12,15,14.0,267.5,2.35,17.0,281.0,222.5,172.36
2016,5,20,12,30,13.0,254.0,2.3,17.0,267.0,210.8,163.25
2016,5,20,12,45,30.5,338.5,2.25,17.0,368.0,303.7,235.41
2016,5,20,13,0,48.0,423.0,2.2,17.0,469.0,388.16,299.12
2016,5,20,13,15,39.5,398.0,2.15,17.0,435.5,358.96,276.69
2016,5,20,13,30,31.0,373.0,2.1,17.0,402.0,329.89,254.78
2016,5,20,13,45,47.5,391.0,2.1,17.0,434.0,355.56,274.88
2016,5,20,14,0,64.0,409.0,2.1,17.0,466.0,380.01,293.7
2016,5,20,14,15,38.5,330.0,2.1,16.5,364.0,294.04,228.69
2016,5,20,14,30,13.0,251.0,2.1,16.0,262.0,204.34,159.4
2016,5,20,14,45,11.5,240.0,2.1,16.0,249.5,193.87,151.59
2016,5,20,15,0,10.0,229.0,2.1,16.0,237.0,183.51,143.61
2016,5,20,15,15,9.0,218.5,2.0,16.0,225.5,173.93,136.22
2016,5,20,15,30,8.0,208.0,1.9,16.0,214.0,164.43,128.88
2016,5,20,15,45,4.0,165.5,1.85,16.0,168.5,129.19,100.78
2016,5,20,16,0,0.0,123.0,1.8,16.0,123.0,94.63,72.93
2016,5,20,16,15,0.0,116.5,1.75,16.0,116.5,89.49,68.98
2016,5,20,16,30,0.0,110.0,1.7,16.0,110.0,84.37,64.98
2016,5,20,16,45,0.0,113.0,1.65,16.0,113.0,86.31,66.84
2016,5,20,17,0,0.0,116.0,1.6,16.0,116.0,88.01,68.49
2016,5,20,17,15,0.0,101.0,1.65,16.0,101.0,76.51,59.11
2016,5,20,17,30,0.0,86.0,1.7,16.0,86.0,65.13,49.72
2016,5,20,17,45,0.0,71.0,1.75,16.0,71.0,53.89,42.32
2016,5,20,18,0,0.0,56.0,1.8,16.0,56.0,42.83,32.49
2016,5,20,18,15,0.0,42.5,1.85,15.5,42.5,32.5,23.22
2016,5,20,18,30,0.0,29.0,1.9,15.0,29.0,22.12,13.8
2016,5,20,18,45,0.0,18.0,2.0,15.0,18.0,13.69,5.98
2016,5,20,19,0,0.0,7.0,2.1,15.0,7.0,5.3,0.0
2016,5,20,19,15,0.0,3.5,2.25,15.0,3.5,2.75,0.0
2016,5,20,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,13.0,0.95,12.5,13.0,10.23,0.0
2016,5,21,5,30,0.0,26.0,1.1,13.0,26.0,18.84,0.0
2016,5,21,5,45,181.5,35.0,1.3,13.5,62.5,26.36,16.56
2016,5,21,6,0,363.0,44.0,1.5,14.0,99.0,35.73,25.75
2016,5,21,6,15,438.5,53.0,1.5,14.5,145.0,42.76,32.39
2016,5,21,6,30,514.0,62.0,1.5,15.0,191.0,49.77,38.79
2016,5,21,6,45,564.0,69.0,1.5,15.5,240.5,54.94,43.36
2016,5,21,7,0,614.0,76.0,1.5,16.0,290.0,98.3,57.91
2016,5,21,7,15,344.5,128.5,1.55,16.5,252.0,139.27,96.15
2016,5,21,7,30,75.0,181.0,1.6,17.0,214.0,147.02,113.48
2016,5,21,7,45,54.5,194.0,1.65,17.5,220.0,158.26,123.16
2016,5,21,8,0,34.0,207.0,1.7,18.0,226.0,166.97,130.51
2016,5,21,8,15,46.5,235.5,1.7,18.5,263.5,196.23,153.14
2016,5,21,8,30,59.0,264.0,1.7,19.0,301.0,227.12,176.77
2016,5,21,8,45,41.0,261.5,1.75,19.5,288.5,222.15,172.49
2016,5,21,9,0,23.0,259.0,1.8,20.0,276.0,210.76,163.12
2016,5,21,9,15,75.5,314.0,1.75,20.5,372.5,288.94,222.97
2016,5,21,9,30,128.0,369.0,1.7,21.0,469.0,375.03,286.98
2016,5,21,9,45,196.0,383.0,1.7,21.5,543.0,436.06,331.51
2016,5,21,10,0,264.0,397.0,1.7,22.0,617.0,509.51,384.27
2016,5,21,10,15,185.0,414.5,1.7,22.0,571.5,472.26,355.85
2016,5,21,10,30,106.0,432.0,1.7,22.0,526.0,428.14,322.59
2016,5,21,10,45,502.5,272.0,1.7,22.5,733.5,623.39,469.1
2016,5,21,11,0,899.0,112.0,1.7,23.0,941.0,789.61,587.09
2016,5,21,11,15,518.0,296.5,1.75,23.0,776.0,679.03,503.87
2016,5,21,11,30,137.0,481.0,1.8,23.0,611.0,518.3,384.41
2016,5,21,11,45,194.0,481.5,1.85,23.0,667.5,566.97,421.12
2016,5,21,12,0,251.0,482.0,1.9,23.0,724.0,625.76,462.92
2016,5,21,12,15,232.0,486.0,1.9,23.0,709.5,604.17,447.2
2016,5,21,12,30,213.0,490.0,1.9,23.0,695.0,591.57,438.16
2016,5,21,12,45,310.0,451.0,1.95,23.0,747.0,645.56,478.24
2016,5,21,13,0,407.0,412.0,2.0,23.0,799.0,694.22,513.65
2016,5,21,13,15,640.5,270.5,2.0,23.0,868.0,755.57,560.51
2016,5,21,13,30,874.0,129.0,2.0,23.0,937.0,787.33,586.68
2016,5,21,13,45,558.5,282.5,2.05,23.0,794.5,676.87,504.85
2016,5,21,14,0,243.0,436.0,2.1,23.0,652.0,549.44,410.44
2016,5,21,14,15,146.0,401.5,2.1,23.0,530.0,436.07,328.76
2016,5,21,14,30,49.0,367.0,2.1,23.0,408.0,328.34,248.75
2016,5,21,14,45,290.5,319.5,2.15,23.0,547.0,453.45,345.22
2016,5,21,15,0,532.0,272.0,2.2,23.0,686.0,551.7,417.17
2016,5,21,15,15,315.5,299.0,2.15,23.0,541.5,422.17,320.42
2016,5,21,15,30,99.0,326.0,2.1,23.0,397.0,305.65,233.1
2016,5,21,15,45,149.5,305.5,2.1,23.0,404.0,310.94,237.39
2016,5,21,16,0,200.0,285.0,2.1,23.0,411.0,305.48,232.34
2016,5,21,16,15,141.0,258.5,2.0,22.5,344.0,251.13,191.35
2016,5,21,16,30,82.0,232.0,1.9,22.0,277.0,200.29,153.24
2016,5,21,16,45,41.0,119.5,1.85,22.0,142.0,102.16,76.46
2016,5,21,17,0,0.0,7.0,1.8,22.0,7.0,5.33,0.0
2016,5,21,17,15,0.0,6.0,1.6,21.5,6.0,4.56,0.0
2016,5,21,17,30,0.0,5.0,1.4,21.0,5.0,3.8,0.0
2016,5,21,17,45,0.0,4.0,1.25,21.0,4.0,3.03,0.0
2016,5,21,18,0,0.0,3.0,1.1,21.0,3.0,2.27,0.0
2016,5,21,18,15,0.0,2.5,1.05,20.5,2.5,1.89,0.0
2016,5,21,18,30,0.0,2.0,1.0,20.0,2.0,1.51,0.0
2016,5,21,18,45,0.0,1.0,0.95,19.5,1.0,0.75,0.0
2016,5,21,19,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,21,19,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,5,21,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,6.5,1.45,12.5,6.5,5.11,0.0
2016,5,22,5,30,0.0,13.0,1.7,13.0,13.0,9.9,0.0
2016,5,22,5,45,0.0,31.0,2.0,13.5,31.5,23.33,14.07
2016,5,22,6,0,0.0,49.0,2.3,14.0,50.0,36.32,26.27
2016,5,22,6,15,12.0,69.5,2.5,14.0,73.0,50.92,39.67
2016,5,22,6,30,24.0,90.0,2.7,14.0,96.0,64.49,52.01
2016,5,22,6,45,32.5,111.0,2.95,14.5,121.0,78.57,64.47
2016,5,22,7,0,41.0,132.0,3.2,15.0,146.0,97.2,75.7
2016,5,22,7,15,120.5,157.5,3.35,15.0,209.0,129.43,98.49
2016,5,22,7,30,200.0,183.0,3.5,15.0,272.0,171.89,129.81
2016,5,22,7,45,243.0,201.5,3.7,15.5,323.0,211.69,161.07
2016,5,22,8,0,286.0,220.0,3.9,16.0,374.0,255.07,195.77
2016,5,22,8,15,167.5,239.0,3.95,16.5,331.5,243.82,190.54
2016,5,22,8,30,49.0,258.0,4.0,17.0,289.0,218.33,172.13
2016,5,22,8,45,430.0,188.0,4.05,17.5,488.5,354.05,276.44
2016,5,22,9,0,811.0,118.0,4.1,18.0,688.0,511.75,397.53
2016,5,22,9,15,824.5,121.0,4.1,18.0,730.0,558.64,435.06
2016,5,22,9,30,838.0,124.0,4.1,18.0,772.0,604.26,471.19
2016,5,22,9,45,847.0,127.0,4.1,18.5,808.0,640.58,498.78
2016,5,22,10,0,856.0,130.0,4.1,19.0,844.0,678.78,526.96
2016,5,22,10,15,864.5,131.5,4.1,19.0,874.5,713.12,552.72
2016,5,22,10,30,873.0,133.0,4.1,19.0,905.0,744.91,576.2
2016,5,22,10,45,457.5,266.5,4.1,19.5,672.5,583.98,451.99
2016,5,22,11,0,42.0,400.0,4.1,20.0,440.0,359.82,275.99
2016,5,22,11,15,261.0,402.5,4.05,20.0,650.0,555.13,426.83
2016,5,22,11,30,480.0,405.0,4.0,20.0,860.0,743.9,565.19
2016,5,22,11,45,679.5,278.0,4.0,20.5,928.5,806.08,611.6
2016,5,22,12,0,879.0,151.0,4.0,21.0,997.0,844.16,640.8
2016,5,22,12,15,467.0,297.0,3.95,21.0,746.5,656.26,500.66
2016,5,22,12,30,55.0,443.0,3.9,21.0,496.0,411.56,312.85
2016,5,22,12,45,31.0,310.0,3.9,21.0,340.5,279.64,214.24
2016,5,22,13,0,7.0,177.0,3.9,21.0,185.0,144.18,109.26
2016,5,22,13,15,172.0,306.0,3.85,21.0,466.0,405.02,313.74
2016,5,22,13,30,337.0,435.0,3.8,21.0,747.0,634.95,483.24
2016,5,22,13,45,577.5,303.0,3.75,21.0,822.5,705.71,537.5
2016,5,22,14,0,818.0,171.0,3.7,21.0,898.0,750.08,572.78
2016,5,22,14,15,567.5,279.5,3.6,21.0,776.0,644.78,492.51
2016,5,22,14,30,317.0,388.0,3.5,21.0,654.0,538.17,411.26
2016,5,22,14,45,165.5,318.0,3.45,21.0,456.5,366.07,282.48
2016,5,22,15,0,14.0,248.0,3.4,21.0,259.0,200.5,154.21
2016,5,22,15,15,365.0,209.5,3.2,20.5,469.5,384.5,299.25
2016,5,22,15,30,716.0,171.0,3.0,20.0,680.0,514.91,395.07
2016,5,22,15,45,686.0,171.0,2.9,20.0,633.0,465.47,354.56
2016,5,22,16,0,656.0,171.0,2.8,20.0,586.0,416.96,314.96
2016,5,22,16,15,480.5,196.0,2.65,19.5,487.0,332.99,250.8
2016,5,22,16,30,305.0,221.0,2.5,19.0,388.0,265.09,200.19
2016,5,22,16,45,202.0,205.0,2.35,19.0,311.0,205.38,154.89
2016,5,22,17,0,99.0,189.0,2.2,19.0,234.0,158.19,120.61
2016,5,22,17,15,86.0,168.0,1.95,18.5,204.0,133.31,101.43
2016,5,22,17,30,73.0,147.0,1.7,18.0,174.0,110.04,83.99
2016,5,22,17,45,63.5,124.0,1.5,17.5,144.5,87.43,71.32
2016,5,22,18,0,54.0,101.0,1.3,17.0,115.0,71.59,57.59
2016,5,22,18,15,39.0,79.0,1.2,16.5,88.0,56.74,44.43
2016,5,22,18,30,24.0,57.0,1.1,16.0,61.0,41.68,30.85
2016,5,22,18,45,12.0,37.0,1.05,15.5,39.0,27.65,17.92
2016,5,22,19,0,0.0,17.0,1.0,15.0,17.0,12.96,2.18
2016,5,22,19,15,0.0,8.5,1.0,14.5,8.5,6.69,0.0
2016,5,22,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,23,5,15,54.5,10.5,1.55,9.5,13.5,8.26,0.0
2016,5,23,5,30,109.0,21.0,1.8,10.0,27.0,15.9,0.7
2016,5,23,5,45,209.0,36.5,2.05,10.5,63.0,27.57,17.96
2016,5,23,6,0,309.0,52.0,2.3,11.0,99.0,39.22,29.21
2016,5,23,6,15,382.5,63.5,2.4,11.5,145.0,47.88,37.39
2016,5,23,6,30,456.0,75.0,2.5,12.0,191.0,59.18,47.69
2016,5,23,6,45,370.0,101.0,2.7,12.5,209.0,72.55,59.61
2016,5,23,7,0,284.0,127.0,2.9,13.0,227.0,108.27,78.09
2016,5,23,7,15,329.0,142.5,3.0,13.5,276.0,144.96,102.95
2016,5,23,7,30,374.0,158.0,3.1,14.0,325.0,188.03,135.94
2016,5,23,7,45,543.0,135.5,3.25,14.5,410.5,240.37,173.52
2016,5,23,8,0,712.0,113.0,3.4,15.0,496.0,304.83,223.43
2016,5,23,8,15,529.0,184.0,3.4,15.0,483.5,334.25,255.45
2016,5,23,8,30,346.0,255.0,3.4,15.0,471.0,341.39,266.7
2016,5,23,8,45,196.5,275.0,3.4,15.5,400.0,305.95,241.09
2016,5,23,9,0,47.0,295.0,3.4,16.0,329.0,254.1,200.5
2016,5,23,9,15,27.5,252.5,3.35,16.0,273.0,214.2,168.73
