Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,9,30,8.0,210.0,3.3,16.0,217.0,167.24,130.91
2016,5,23,9,45,41.5,299.0,3.3,16.5,334.0,264.44,207.86
2016,5,23,10,0,75.0,388.0,3.3,17.0,451.0,360.96,281.91
2016,5,23,10,15,251.0,377.0,3.25,17.0,597.0,493.61,384.53
2016,5,23,10,30,427.0,366.0,3.2,17.0,743.0,627.47,484.99
2016,5,23,10,45,253.5,405.0,3.2,17.5,631.0,536.63,413.98
2016,5,23,11,0,80.0,444.0,3.2,18.0,519.0,424.96,327.02
2016,5,23,11,15,50.5,393.5,3.15,18.0,441.5,362.27,279.63
2016,5,23,11,30,21.0,343.0,3.1,18.0,364.0,287.76,222.27
2016,5,23,11,45,28.0,374.0,3.1,18.5,402.0,330.46,254.68
2016,5,23,12,0,35.0,405.0,3.1,19.0,440.0,362.75,278.47
2016,5,23,12,15,106.5,449.0,3.05,19.0,553.0,469.73,359.64
2016,5,23,12,30,178.0,493.0,3.0,19.0,666.0,563.83,429.07
2016,5,23,12,45,97.0,396.5,2.95,19.0,491.0,416.67,319.45
2016,5,23,13,0,16.0,300.0,2.9,19.0,316.0,249.3,191.59
2016,5,23,13,15,453.0,213.0,2.8,19.0,633.5,558.57,434.72
2016,5,23,13,30,890.0,126.0,2.7,19.0,951.0,793.33,606.37
2016,5,23,13,45,877.5,129.5,2.65,19.0,927.0,768.82,586.59
2016,5,23,14,0,865.0,133.0,2.6,19.0,903.0,741.59,566.74
2016,5,23,14,15,857.5,131.5,2.55,19.0,874.0,711.31,544.59
2016,5,23,14,30,850.0,130.0,2.5,19.0,845.0,678.42,520.22
2016,5,23,14,45,836.5,130.0,2.45,19.0,809.0,645.88,495.48
2016,5,23,15,0,823.0,130.0,2.4,19.0,773.0,605.41,464.6
2016,5,23,15,15,535.0,228.0,2.3,19.0,637.0,491.09,377.53
2016,5,23,15,30,247.0,326.0,2.2,19.0,501.0,390.1,300.61
2016,5,23,15,45,503.5,223.0,2.15,19.0,551.0,418.34,320.45
2016,5,23,16,0,760.0,120.0,2.1,19.0,601.0,418.47,314.94
2016,5,23,16,15,738.5,115.5,2.0,18.5,552.5,364.39,269.93
2016,5,23,16,30,717.0,111.0,1.9,18.0,504.0,312.75,226.19
2016,5,23,16,45,358.5,79.0,1.8,18.0,275.5,156.04,109.89
2016,5,23,17,0,0.0,47.0,1.7,18.0,47.0,35.97,24.58
2016,5,23,17,15,0.0,41.0,1.5,17.5,41.0,31.33,20.9
2016,5,23,17,30,0.0,35.0,1.3,17.0,35.0,26.71,17.1
2016,5,23,17,45,251.0,52.5,1.1,17.0,118.5,40.47,30.35
2016,5,23,18,0,502.0,70.0,0.9,17.0,202.0,55.54,43.6
2016,5,23,18,15,430.5,60.0,0.85,16.5,155.5,47.98,36.79
2016,5,23,18,30,359.0,50.0,0.8,16.0,109.0,40.35,29.73
2016,5,23,18,45,257.5,36.5,0.75,15.5,71.5,27.84,18.16
2016,5,23,19,0,156.0,23.0,0.7,15.0,34.0,17.52,5.56
2016,5,23,19,15,78.0,11.5,0.6,15.0,17.0,9.05,0.0
2016,5,23,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,5,15,81.5,10.0,1.3,10.5,15.0,7.87,0.0
2016,5,24,5,30,163.0,20.0,1.5,11.0,30.0,15.32,1.19
2016,5,24,5,45,274.5,32.5,1.7,12.0,67.5,26.46,16.95
2016,5,24,6,0,386.0,45.0,1.9,13.0,105.0,36.63,26.71
2016,5,24,6,15,460.0,54.0,1.85,13.5,152.0,43.67,33.36
2016,5,24,6,30,534.0,63.0,1.8,14.0,199.0,50.69,39.78
2016,5,24,6,45,586.5,69.5,1.8,14.5,250.5,55.55,44.07
2016,5,24,7,0,639.0,76.0,1.8,15.0,302.0,96.6,57.01
2016,5,24,7,15,675.5,81.5,1.95,16.0,354.0,145.67,87.63
2016,5,24,7,30,712.0,87.0,2.1,17.0,406.0,198.19,127.83
2016,5,24,7,45,740.0,91.0,2.25,18.0,458.0,253.87,174.06
2016,5,24,8,0,768.0,95.0,2.4,19.0,510.0,307.82,219.8
2016,5,24,8,15,788.5,98.5,2.35,19.5,559.5,360.34,264.62
2016,5,24,8,30,809.0,102.0,2.3,20.0,609.0,413.34,308.85
2016,5,24,8,45,825.0,105.0,2.25,20.5,655.0,464.08,350.17
2016,5,24,9,0,841.0,108.0,2.2,21.0,701.0,514.27,389.74
2016,5,24,9,15,853.0,110.5,2.15,21.5,742.0,558.74,423.89
2016,5,24,9,30,865.0,113.0,2.1,22.0,783.0,603.17,456.84
2016,5,24,9,45,874.5,114.5,2.05,22.5,819.0,643.52,485.84
2016,5,24,10,0,884.0,116.0,2.0,23.0,855.0,681.71,512.45
2016,5,24,10,15,891.0,117.5,1.95,23.0,885.0,715.85,536.5
2016,5,24,10,30,898.0,119.0,1.9,23.0,915.0,747.29,558.18
2016,5,24,10,45,903.5,119.5,1.85,23.5,938.0,773.94,575.08
2016,5,24,11,0,909.0,120.0,1.8,24.0,961.0,797.52,589.45
2016,5,24,11,15,912.0,121.0,1.75,24.0,976.5,816.39,600.93
2016,5,24,11,30,915.0,122.0,1.7,24.0,992.0,831.9,610.2
2016,5,24,11,45,917.0,122.0,1.7,24.0,1000.0,842.41,616.73
2016,5,24,12,0,919.0,122.0,1.7,24.0,1008.0,849.51,621.14
2016,5,24,12,15,919.0,122.0,1.7,24.0,1008.5,851.57,622.36
2016,5,24,12,30,919.0,122.0,1.7,24.0,1009.0,850.22,621.49
2016,5,24,12,45,920.5,119.5,1.7,24.5,1002.0,844.61,616.75
2016,5,24,13,0,922.0,117.0,1.7,25.0,995.0,835.5,609.85
2016,5,24,13,15,919.0,116.5,1.7,25.0,980.0,821.0,600.7
2016,5,24,13,30,916.0,116.0,1.7,25.0,965.0,803.12,589.41
2016,5,24,13,45,911.0,115.0,1.75,25.0,943.0,780.02,574.66
2016,5,24,14,0,906.0,114.0,1.8,25.0,921.0,753.78,557.16
2016,5,24,14,15,899.5,112.5,1.8,25.0,891.5,723.08,535.9
2016,5,24,14,30,893.0,111.0,1.8,25.0,862.0,689.6,512.33
2016,5,24,14,45,884.0,109.0,1.8,25.0,826.5,651.54,485.06
2016,5,24,15,0,875.0,107.0,1.8,25.0,791.0,611.24,455.57
2016,5,24,15,15,863.5,105.0,1.8,24.5,750.5,567.55,423.71
2016,5,24,15,30,852.0,103.0,1.8,24.0,710.0,522.27,389.65
2016,5,24,15,45,837.0,100.5,1.8,24.0,664.5,473.62,351.3
2016,5,24,16,0,822.0,98.0,1.8,24.0,619.0,423.96,311.1
2016,5,24,16,15,802.5,94.5,1.7,24.0,570.0,370.87,267.15
2016,5,24,16,30,783.0,91.0,1.6,24.0,521.0,318.07,222.67
2016,5,24,16,45,758.0,87.0,1.55,24.0,470.0,264.07,177.28
2016,5,24,17,0,733.0,83.0,1.5,24.0,419.0,211.54,133.85
2016,5,24,17,15,698.0,78.5,1.4,23.5,367.0,155.25,90.78
2016,5,24,17,30,663.0,74.0,1.3,23.0,315.0,105.52,58.81
2016,5,24,17,45,614.5,68.0,1.25,22.5,263.5,57.85,44.53
2016,5,24,18,0,566.0,62.0,1.2,22.0,212.0,50.15,38.0
2016,5,24,18,15,495.0,54.0,1.2,21.0,164.0,43.84,32.51
2016,5,24,18,30,424.0,46.0,1.2,20.0,116.0,37.53,26.8
2016,5,24,18,45,314.0,34.5,1.2,19.0,76.5,28.14,18.14
2016,5,24,19,0,204.0,23.0,1.2,18.0,37.0,18.75,6.74
2016,5,24,19,15,102.0,11.5,1.2,17.5,18.5,9.05,0.0
2016,5,24,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,25,5,15,82.5,10.0,0.8,14.5,15.0,7.87,0.0
2016,5,25,5,30,165.0,20.0,0.8,15.0,30.0,16.23,2.14
2016,5,25,5,45,275.5,33.0,0.8,16.0,68.0,26.86,17.04
2016,5,25,6,0,386.0,46.0,0.8,17.0,106.0,37.42,26.98
2016,5,25,6,15,460.0,55.0,0.8,17.5,153.0,44.44,33.51
2016,5,25,6,30,534.0,64.0,0.8,18.0,200.0,51.44,39.79
2016,5,25,6,45,582.0,71.5,0.8,18.5,251.0,56.96,44.59
2016,5,25,7,0,630.0,79.0,0.8,19.0,302.0,97.14,57.12
2016,5,25,7,15,666.5,84.5,0.8,19.5,354.0,145.64,86.61
2016,5,25,7,30,703.0,90.0,0.8,20.0,406.0,197.59,125.49
2016,5,25,7,45,729.5,94.5,0.85,21.0,457.0,249.57,167.61
2016,5,25,8,0,756.0,99.0,0.9,22.0,508.0,306.16,214.05
2016,5,25,8,15,776.5,102.5,1.0,22.5,557.0,358.01,257.21
2016,5,25,8,30,797.0,106.0,1.1,23.0,606.0,410.35,299.93
2016,5,25,8,45,813.5,109.0,1.25,23.5,652.0,460.69,340.38
2016,5,25,9,0,830.0,112.0,1.4,24.0,698.0,510.55,379.38
2016,5,25,9,15,842.0,114.5,1.45,24.5,739.0,554.34,412.55
2016,5,25,9,30,854.0,117.0,1.5,25.0,780.0,598.28,444.83
2016,5,25,9,45,862.0,120.0,1.55,25.5,815.5,638.47,473.56
2016,5,25,10,0,870.0,123.0,1.6,26.0,851.0,676.44,500.01
2016,5,25,10,15,877.0,125.0,1.65,26.0,880.5,710.5,524.21
2016,5,25,10,30,884.0,127.0,1.7,26.0,910.0,741.9,546.22
2016,5,25,10,45,888.5,128.0,1.75,26.0,933.0,767.85,564.28
2016,5,25,11,0,893.0,129.0,1.8,26.0,956.0,790.72,580.09
2016,5,25,11,15,896.0,130.0,1.85,26.0,971.5,809.27,592.49
2016,5,25,11,30,899.0,131.0,1.9,26.0,987.0,824.52,602.52
2016,5,25,11,45,900.5,131.5,2.0,26.5,994.5,834.85,608.63
2016,5,25,12,0,902.0,132.0,2.1,27.0,1002.0,841.82,612.63
2016,5,25,12,15,901.5,132.0,2.1,27.0,1002.0,843.46,613.58
2016,5,25,12,30,901.0,132.0,2.1,27.0,1002.0,841.76,612.49
2016,5,25,12,45,893.0,135.5,2.15,27.0,992.5,833.5,607.6
2016,5,25,13,0,885.0,139.0,2.2,27.0,983.0,822.01,600.69
2016,5,25,13,15,881.0,138.5,2.15,27.0,967.5,807.34,590.97
2016,5,25,13,30,877.0,138.0,2.1,27.0,952.0,789.46,578.8
2016,5,25,13,45,869.0,138.0,2.1,27.0,928.5,765.87,562.78
2016,5,25,14,0,861.0,138.0,2.1,27.0,905.0,739.4,544.63
2016,5,25,14,15,852.5,136.0,2.05,27.0,875.5,708.3,522.76
2016,5,25,14,30,844.0,134.0,2.0,27.0,846.0,674.67,498.8
2016,5,25,14,45,831.0,133.5,1.95,27.0,810.0,642.57,475.3
2016,5,25,15,0,818.0,133.0,1.9,27.0,774.0,602.29,445.72
2016,5,25,15,15,804.5,130.0,1.85,26.5,733.0,558.06,413.57
2016,5,25,15,30,791.0,127.0,1.8,26.0,692.0,512.56,379.59
2016,5,25,15,45,772.0,124.5,1.8,26.0,646.5,464.0,341.85
2016,5,25,16,0,753.0,122.0,1.8,26.0,601.0,415.21,302.96
2016,5,25,16,15,731.0,117.5,1.75,26.0,552.5,361.42,259.4
2016,5,25,16,30,709.0,113.0,1.7,26.0,504.0,310.18,217.01
2016,5,25,16,45,678.0,109.0,1.65,26.0,453.0,258.08,174.07
2016,5,25,17,0,647.0,105.0,1.6,26.0,402.0,208.22,133.7
2016,5,25,17,15,609.5,98.5,1.5,25.5,351.0,158.09,96.07
2016,5,25,17,30,572.0,92.0,1.4,25.0,300.0,111.59,66.36
2016,5,25,17,45,518.5,84.0,1.3,24.5,250.0,67.58,52.43
2016,5,25,18,0,465.0,76.0,1.2,24.0,200.0,59.67,45.81
2016,5,25,18,15,395.5,65.0,1.15,23.0,154.5,49.06,36.71
2016,5,25,18,30,326.0,54.0,1.1,22.0,109.0,40.78,29.35
2016,5,25,18,45,230.5,39.5,1.1,21.5,71.5,29.85,19.39
2016,5,25,19,0,135.0,25.0,1.1,21.0,34.0,18.92,7.18
2016,5,25,19,15,67.5,12.5,1.1,20.5,17.0,9.83,0.0
2016,5,25,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,26,5,15,14.0,10.5,1.15,17.0,11.0,8.26,0.0
2016,5,26,5,30,28.0,21.0,1.3,17.0,22.0,16.0,2.51
2016,5,26,5,45,86.0,40.5,1.5,17.5,52.5,29.84,19.44
2016,5,26,6,0,144.0,60.0,1.7,18.0,83.0,43.65,32.22
2016,5,26,6,15,188.5,79.5,1.7,18.5,120.5,57.17,44.42
2016,5,26,6,30,233.0,99.0,1.7,19.0,158.0,70.44,56.15
2016,5,26,6,45,286.5,110.0,1.75,19.5,199.5,78.43,63.04
2016,5,26,7,0,340.0,121.0,1.8,20.0,241.0,105.46,72.46
2016,5,26,7,15,176.0,138.0,1.85,20.5,201.0,122.21,88.07
2016,5,26,7,30,12.0,155.0,1.9,21.0,161.0,117.56,90.64
2016,5,26,7,45,62.0,195.0,1.95,21.5,228.0,159.62,122.1
2016,5,26,8,0,112.0,235.0,2.0,22.0,295.0,210.34,160.36
2016,5,26,8,15,351.5,204.5,2.1,22.5,420.0,281.56,210.39
2016,5,26,8,30,591.0,174.0,2.2,23.0,545.0,381.29,284.0
2016,5,26,8,45,645.5,169.0,2.3,23.5,602.0,433.18,324.44
2016,5,26,9,0,700.0,164.0,2.4,24.0,659.0,488.31,366.87
2016,5,26,9,15,714.5,168.0,2.4,24.5,699.0,532.43,400.23
2016,5,26,9,30,729.0,172.0,2.4,25.0,739.0,575.67,432.05
2016,5,26,9,45,744.5,172.5,2.45,25.5,774.5,615.42,460.82
2016,5,26,10,0,760.0,173.0,2.5,26.0,810.0,651.1,486.13
2016,5,26,10,15,768.5,175.5,2.5,26.0,839.0,684.14,509.73
2016,5,26,10,30,777.0,178.0,2.5,26.0,868.0,714.93,531.37
2016,5,26,10,45,787.0,177.0,2.5,26.5,891.0,741.53,548.82
2016,5,26,11,0,797.0,176.0,2.5,27.0,914.0,765.57,564.24
2016,5,26,11,15,800.5,177.0,2.5,27.0,929.0,783.56,576.39
2016,5,26,11,30,804.0,178.0,2.5,27.0,944.0,798.51,586.43
2016,5,26,11,45,807.5,177.0,2.5,27.0,952.0,808.72,593.28
2016,5,26,12,0,811.0,176.0,2.5,27.0,960.0,815.81,598.02
2016,5,26,12,15,520.0,332.0,2.5,27.0,835.0,722.3,528.81
2016,5,26,12,30,229.0,488.0,2.5,27.0,710.0,597.9,437.67
2016,5,26,12,45,189.5,486.5,2.55,27.5,669.5,563.4,413.09
2016,5,26,13,0,150.0,485.0,2.6,28.0,629.0,528.34,387.43
2016,5,26,13,15,216.0,468.5,2.6,27.5,671.5,562.43,413.83
2016,5,26,13,30,282.0,452.0,2.6,27.0,714.0,602.63,443.77
2016,5,26,13,45,521.5,319.5,2.6,27.0,790.0,672.12,496.55
2016,5,26,14,0,761.0,187.0,2.6,27.0,866.0,715.89,530.38
2016,5,26,14,15,499.0,297.5,2.55,27.0,737.0,607.22,450.26
2016,5,26,14,30,237.0,408.0,2.5,27.0,608.0,490.39,364.23
2016,5,26,14,45,479.5,291.5,2.5,27.0,674.5,551.95,411.51
2016,5,26,15,0,722.0,175.0,2.5,27.0,741.0,581.49,433.36
2016,5,26,15,15,441.0,255.5,2.45,27.0,596.0,458.97,342.8
2016,5,26,15,30,160.0,336.0,2.4,27.0,451.0,347.07,260.16
2016,5,26,15,45,411.0,245.5,2.35,27.0,514.0,391.11,291.5
2016,5,26,16,0,662.0,155.0,2.3,27.0,577.0,402.67,294.93
2016,5,26,16,15,639.5,149.0,2.15,26.5,530.5,353.65,255.44
2016,5,26,16,30,617.0,143.0,2.0,26.0,484.0,305.57,216.29
2016,5,26,16,45,592.0,134.5,1.9,26.0,436.0,256.16,175.72
2016,5,26,17,0,567.0,126.0,1.8,26.0,388.0,208.56,137.28
2016,5,26,17,15,529.5,117.5,1.65,25.5,339.0,158.24,99.58
2016,5,26,17,30,492.0,109.0,1.5,25.0,290.0,114.75,71.63
2016,5,26,17,45,447.5,97.5,1.4,24.5,242.5,73.0,57.05
2016,5,26,18,0,403.0,86.0,1.3,24.0,195.0,63.26,48.88
2016,5,26,18,15,337.5,73.0,1.2,23.5,150.5,53.96,40.82
2016,5,26,18,30,272.0,60.0,1.1,23.0,106.0,44.54,32.44
2016,5,26,18,45,191.0,43.0,1.0,22.5,70.0,32.12,21.24
2016,5,26,19,0,110.0,26.0,0.9,22.0,34.0,19.67,8.04
2016,5,26,19,15,55.0,13.0,0.9,21.5,17.0,10.23,0.0
2016,5,26,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,27,5,15,52.0,11.0,1.4,17.5,14.0,8.65,0.0
2016,5,27,5,30,104.0,22.0,1.6,18.0,28.0,16.63,3.27
2016,5,27,5,45,192.5,38.0,1.85,18.5,63.5,28.57,18.32
2016,5,27,6,0,281.0,54.0,2.1,19.0,99.0,40.44,29.32
2016,5,27,6,15,350.0,66.5,2.2,19.5,143.0,49.65,37.72
2016,5,27,6,30,419.0,79.0,2.3,20.0,187.0,58.79,45.83
2016,5,27,6,45,466.5,89.5,2.4,20.5,235.0,66.24,52.25
2016,5,27,7,0,514.0,100.0,2.5,21.0,283.0,103.75,66.17
2016,5,27,7,15,552.5,107.5,2.5,21.5,332.5,147.26,92.5
2016,5,27,7,30,591.0,115.0,2.5,22.0,382.0,194.67,127.59
2016,5,27,7,45,618.5,122.0,2.55,22.5,431.0,242.74,166.5
2016,5,27,8,0,646.0,129.0,2.6,23.0,480.0,292.88,208.07
2016,5,27,8,15,669.0,134.5,2.6,23.0,527.0,342.08,249.43
2016,5,27,8,30,692.0,140.0,2.6,23.0,574.0,392.27,291.03
2016,5,27,8,45,711.5,143.5,2.6,23.5,618.5,439.98,329.39
2016,5,27,9,0,731.0,147.0,2.6,24.0,663.0,487.72,366.73
2016,5,27,9,15,745.0,150.0,2.5,24.5,703.0,531.8,400.09
2016,5,27,9,30,759.0,153.0,2.4,25.0,743.0,574.32,431.27
2016,5,27,9,45,770.5,155.5,2.35,25.5,778.0,613.63,459.42
2016,5,27,10,0,782.0,158.0,2.3,26.0,813.0,651.25,485.57
2016,5,27,10,15,790.5,160.0,2.25,26.0,842.0,684.51,509.02
2016,5,27,10,30,799.0,162.0,2.2,26.0,871.0,715.46,530.4
2016,5,27,10,45,803.5,164.5,2.15,26.5,893.0,741.42,546.89
2016,5,27,11,0,808.0,167.0,2.1,27.0,915.0,764.54,561.14
2016,5,27,11,15,811.5,168.0,2.1,27.0,930.5,782.71,573.32
2016,5,27,11,30,815.0,169.0,2.1,27.0,946.0,797.81,583.37
2016,5,27,11,45,814.0,172.0,2.1,27.0,953.0,807.9,589.94
2016,5,27,12,0,813.0,175.0,2.1,27.0,960.0,814.76,594.37
2016,5,27,12,15,813.0,175.0,2.1,27.0,960.5,816.75,595.64
2016,5,27,12,30,813.0,175.0,2.1,27.0,961.0,815.58,594.83
2016,5,27,12,45,809.0,176.0,2.1,27.0,953.5,808.87,590.32
2016,5,27,13,0,805.0,177.0,2.1,27.0,946.0,799.05,583.73
2016,5,27,13,15,801.0,176.0,2.05,27.0,931.5,784.5,573.62
2016,5,27,13,30,797.0,175.0,2.0,27.0,917.0,766.93,561.44
2016,5,27,13,45,534.0,303.5,2.0,27.0,795.5,667.05,489.18
2016,5,27,14,0,271.0,432.0,2.0,27.0,674.0,560.35,411.51
2016,5,27,14,15,517.5,301.5,1.9,27.0,745.5,621.95,458.66
2016,5,27,14,30,764.0,171.0,1.8,27.0,817.0,657.09,484.9
2016,5,27,14,45,750.0,170.0,1.75,27.0,782.5,620.29,457.87
2016,5,27,15,0,736.0,169.0,1.7,27.0,748.0,583.42,430.83
2016,5,27,15,15,722.5,165.5,1.65,27.0,709.0,541.37,399.63
2016,5,27,15,30,709.0,162.0,1.6,27.0,670.0,498.26,366.97
2016,5,27,15,45,424.0,226.5,1.55,27.0,525.0,381.81,282.24
2016,5,27,16,0,139.0,291.0,1.5,27.0,380.0,282.55,210.9
2016,5,27,16,15,383.5,216.0,1.45,26.5,435.0,310.03,227.17
2016,5,27,16,30,628.0,141.0,1.4,26.0,490.0,306.61,216.02
2016,5,27,16,45,401.5,167.0,1.35,26.0,382.5,229.43,161.27
2016,5,27,17,0,175.0,193.0,1.3,26.0,275.0,175.33,127.09
2016,5,27,17,15,339.5,151.0,1.25,25.5,285.0,155.28,105.14
2016,5,27,17,30,504.0,109.0,1.2,25.0,295.0,115.3,71.71
2016,5,27,17,45,461.0,97.5,1.15,25.0,247.0,72.95,56.86
2016,5,27,18,0,418.0,86.0,1.1,25.0,199.0,63.43,48.81
2016,5,27,18,15,352.0,73.0,1.0,24.0,154.5,54.09,40.86
2016,5,27,18,30,286.0,60.0,0.9,23.0,110.0,44.65,32.55
2016,5,27,18,45,204.5,43.5,0.85,22.5,73.5,32.55,21.65
2016,5,27,19,0,123.0,27.0,0.8,22.0,37.0,20.34,8.87
2016,5,27,19,15,61.5,13.5,0.8,21.5,18.5,10.62,0.0
2016,5,27,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,5,15,85.0,11.5,0.95,15.5,17.0,9.05,0.0
2016,5,28,5,30,170.0,23.0,1.1,16.0,34.0,17.55,4.29
2016,5,28,5,45,279.5,36.0,1.25,17.0,72.5,29.32,19.14
2016,5,28,6,0,389.0,49.0,1.4,18.0,111.0,39.84,28.96
2016,5,28,6,15,461.5,58.0,1.3,18.5,158.0,46.77,35.4
2016,5,28,6,30,534.0,67.0,1.2,19.0,205.0,53.69,41.59
2016,5,28,6,45,587.5,73.0,1.2,19.5,256.5,58.09,45.38
2016,5,28,7,0,641.0,79.0,1.2,20.0,308.0,94.48,55.57
2016,5,28,7,15,677.0,84.5,1.05,20.5,360.0,143.26,84.29
2016,5,28,7,30,713.0,90.0,0.9,21.0,412.0,195.42,122.74
2016,5,28,7,45,740.5,94.0,0.75,21.5,463.5,250.89,167.28
2016,5,28,8,0,768.0,98.0,0.6,22.0,515.0,304.39,210.97
2016,5,28,8,15,788.0,101.5,0.6,22.5,564.0,356.48,253.78
2016,5,28,8,30,808.0,105.0,0.6,23.0,613.0,408.98,295.92
2016,5,28,8,45,823.0,108.0,0.6,23.5,658.5,459.01,335.06
2016,5,28,9,0,838.0,111.0,0.6,24.0,704.0,508.4,372.39
2016,5,28,9,15,849.5,113.5,0.7,24.0,745.0,552.34,406.36
2016,5,28,9,30,861.0,116.0,0.8,24.0,786.0,596.17,439.44
2016,5,28,9,45,874.0,116.0,0.95,24.5,822.5,637.12,469.43
2016,5,28,10,0,887.0,116.0,1.1,25.0,859.0,676.19,497.47
2016,5,28,10,15,893.0,117.5,1.15,25.0,888.5,709.65,521.16
2016,5,28,10,30,899.0,119.0,1.2,25.0,918.0,740.35,542.63
2016,5,28,10,45,677.0,252.0,1.25,25.5,862.5,725.23,527.85
2016,5,28,11,0,455.0,385.0,1.3,26.0,807.0,681.23,493.87
2016,5,28,11,15,684.5,253.5,1.3,26.0,900.5,761.29,552.19
2016,5,28,11,30,914.0,122.0,1.3,26.0,994.0,823.38,596.1
2016,5,28,11,45,917.5,121.0,1.35,26.5,1002.0,834.3,601.66
2016,5,28,12,0,921.0,120.0,1.4,27.0,1010.0,841.85,605.66
2016,5,28,12,15,920.5,120.0,1.4,27.0,1010.0,843.61,606.66
2016,5,28,12,30,920.0,120.0,1.4,27.0,1010.0,841.98,605.62
2016,5,28,12,45,915.0,122.0,1.45,27.0,1001.5,834.99,601.81
2016,5,28,13,0,910.0,124.0,1.5,27.0,993.0,824.65,595.95
2016,5,28,13,15,906.5,123.0,1.55,27.0,978.0,809.77,587.17
2016,5,28,13,30,903.0,122.0,1.6,27.0,963.0,791.56,576.15
2016,5,28,13,45,899.5,120.0,1.65,27.0,941.0,769.29,561.73
2016,5,28,14,0,896.0,118.0,1.7,27.0,919.0,743.86,544.92
2016,5,28,14,15,889.0,116.5,1.7,26.5,890.0,713.38,524.99
2016,5,28,14,30,882.0,115.0,1.7,26.0,861.0,680.19,502.72
2016,5,28,14,45,873.5,112.5,1.7,26.0,826.0,642.71,475.96
2016,5,28,15,0,865.0,110.0,1.7,26.0,791.0,602.98,446.98
2016,5,28,15,15,853.0,107.5,1.6,26.0,750.0,559.33,413.96
2016,5,28,15,30,841.0,105.0,1.5,26.0,709.0,514.15,379.07
2016,5,28,15,45,828.0,101.5,1.4,26.0,664.5,466.83,341.74
2016,5,28,16,0,815.0,98.0,1.3,26.0,620.0,417.35,301.9
2016,5,28,16,15,795.5,95.0,1.3,25.5,571.5,365.38,260.18
2016,5,28,16,30,776.0,92.0,1.3,25.0,523.0,313.69,217.68
2016,5,28,16,45,751.5,88.0,1.3,25.0,472.5,260.52,173.4
2016,5,28,17,0,727.0,84.0,1.3,25.0,422.0,208.76,131.04
2016,5,28,17,15,693.0,79.0,1.15,24.5,370.0,152.81,88.64
2016,5,28,17,30,659.0,74.0,1.0,24.0,318.0,103.37,57.36
2016,5,28,17,45,613.5,68.0,0.9,23.5,267.5,56.32,43.01
2016,5,28,18,0,568.0,62.0,0.8,23.0,217.0,50.09,37.8
2016,5,28,18,15,500.0,54.5,0.8,22.5,169.5,44.18,32.64
2016,5,28,18,30,432.0,47.0,0.8,22.0,122.0,38.29,27.3
2016,5,28,18,45,332.5,36.0,0.8,21.5,82.5,29.36,19.12
2016,5,28,19,0,233.0,25.0,0.8,21.0,43.0,20.42,9.3
2016,5,28,19,15,116.5,12.5,0.8,21.0,21.5,9.83,0.0
2016,5,28,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,3.5,1.45,18.0,3.5,2.75,0.0
2016,5,29,5,30,0.0,7.0,1.6,18.0,7.0,5.3,0.0
2016,5,29,5,45,0.0,15.0,1.75,18.5,15.0,11.39,3.95
2016,5,29,6,0,0.0,23.0,1.9,19.0,23.0,17.51,9.54
2016,5,29,6,15,0.0,33.0,2.0,19.0,33.0,25.17,16.46
2016,5,29,6,30,0.0,43.0,2.1,19.0,43.0,32.85,23.33
2016,5,29,6,45,0.0,54.0,2.25,19.0,54.0,41.33,30.8
2016,5,29,7,0,0.0,65.0,2.4,19.0,65.0,49.83,36.35
2016,5,29,7,15,0.0,39.0,2.45,19.0,39.0,29.79,19.44
2016,5,29,7,30,0.0,13.0,2.5,19.0,13.0,9.91,2.68
2016,5,29,7,45,0.5,86.5,2.55,19.5,87.0,66.62,49.78
2016,5,29,8,0,1.0,160.0,2.6,20.0,161.0,121.55,94.22
2016,5,29,8,15,28.5,212.5,2.7,20.5,230.5,171.57,133.09
2016,5,29,8,30,56.0,265.0,2.8,21.0,300.0,224.34,173.71
2016,5,29,8,45,137.0,296.0,2.95,21.5,391.0,292.02,225.0
2016,5,29,9,0,218.0,327.0,3.1,22.0,482.0,363.86,279.16
2016,5,29,9,15,118.0,298.0,3.2,22.0,383.0,301.85,232.27
2016,5,29,9,30,18.0,269.0,3.3,22.0,284.0,218.18,167.42
2016,5,29,9,45,10.5,213.5,3.4,22.5,222.5,171.83,131.02
2016,5,29,10,0,3.0,158.0,3.5,23.0,161.0,124.5,93.55
2016,5,29,10,15,6.0,182.5,3.5,23.0,188.0,145.93,110.32
2016,5,29,10,30,9.0,207.0,3.5,23.0,215.0,167.64,127.12
2016,5,29,10,45,19.0,287.0,3.5,23.5,305.0,238.54,181.41
2016,5,29,11,0,29.0,367.0,3.5,24.0,395.0,320.27,242.51
2016,5,29,11,15,28.0,368.5,3.45,24.0,395.5,322.14,243.45
2016,5,29,11,30,27.0,370.0,3.4,24.0,396.0,323.72,244.45
2016,5,29,11,45,58.0,422.5,3.35,24.0,478.5,392.81,296.14
2016,5,29,12,0,89.0,475.0,3.3,24.0,561.0,462.34,347.05
2016,5,29,12,15,121.5,484.5,3.2,24.0,602.0,507.22,379.59
2016,5,29,12,30,154.0,494.0,3.1,24.0,643.0,540.6,403.71
2016,5,29,12,45,166.0,490.5,3.05,24.0,650.5,545.79,407.45
2016,5,29,13,0,178.0,487.0,3.0,24.0,658.0,549.76,410.47
2016,5,29,13,15,125.0,464.0,2.95,23.5,583.5,486.51,364.93
2016,5,29,13,30,72.0,441.0,2.9,23.0,509.0,414.26,312.38
2016,5,29,13,45,42.5,347.5,2.85,23.0,387.5,312.98,237.43
2016,5,29,14,0,13.0,254.0,2.8,23.0,266.0,207.61,157.48
2016,5,29,14,15,15.5,271.0,2.8,23.0,285.0,221.93,168.91
2016,5,29,14,30,18.0,288.0,2.8,23.0,304.0,235.92,179.8
2016,5,29,14,45,10.0,221.5,2.85,23.0,230.5,177.97,135.3
2016,5,29,15,0,2.0,155.0,2.9,23.0,157.0,121.08,91.05
2016,5,29,15,15,11.5,208.0,2.9,23.0,217.0,166.72,127.22
2016,5,29,15,30,21.0,261.0,2.9,23.0,277.0,210.86,161.74
2016,5,29,15,45,18.0,240.5,2.95,23.0,253.5,192.1,147.35
2016,5,29,16,0,15.0,220.0,3.0,23.0,230.0,173.7,133.31
2016,5,29,16,15,10.0,196.0,2.95,22.5,202.5,152.4,117.14
2016,5,29,16,30,5.0,172.0,2.9,22.0,175.0,131.8,101.39
2016,5,29,16,45,36.0,180.5,2.85,22.0,198.0,144.31,110.64
2016,5,29,17,0,67.0,189.0,2.8,22.0,221.0,151.23,115.06
2016,5,29,17,15,62.5,167.0,2.75,21.5,193.5,128.97,97.8
2016,5,29,17,30,58.0,145.0,2.7,21.0,166.0,107.45,81.52
2016,5,29,17,45,51.0,123.0,2.7,21.0,140.0,86.74,69.78
2016,5,29,18,0,44.0,101.0,2.7,21.0,114.0,71.99,57.07
2016,5,29,18,15,32.0,80.5,2.65,20.5,89.0,58.06,44.93
2016,5,29,18,30,20.0,60.0,2.6,20.0,64.0,43.94,32.39
2016,5,29,18,45,10.0,41.0,2.6,20.0,43.0,30.56,20.27
2016,5,29,19,0,0.0,22.0,2.6,20.0,22.0,16.8,6.89
2016,5,29,19,15,0.0,11.0,2.6,19.5,11.0,8.65,0.0
2016,5,29,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,5,15,38.0,11.5,2.25,17.0,14.0,9.05,0.0
2016,5,30,5,30,76.0,23.0,2.3,17.0,28.0,17.39,4.82
2016,5,30,5,45,142.0,39.0,2.4,17.5,58.5,29.18,19.01
2016,5,30,6,0,208.0,55.0,2.5,18.0,89.0,40.62,29.65
2016,5,30,6,15,246.5,72.0,2.55,18.0,126.0,52.46,40.44
2016,5,30,6,30,285.0,89.0,2.6,18.0,163.0,63.97,50.75
2016,5,30,6,45,311.5,106.0,2.65,18.5,203.5,74.96,60.3
2016,5,30,7,0,338.0,123.0,2.7,19.0,244.0,103.92,72.43
2016,5,30,7,15,263.5,155.0,2.7,19.5,258.5,141.05,100.4
2016,5,30,7,30,189.0,187.0,2.7,20.0,273.0,168.79,124.94
2016,5,30,7,45,202.5,210.0,2.7,20.5,312.0,201.95,151.03
2016,5,30,8,0,216.0,233.0,2.7,21.0,351.0,236.58,178.49
2016,5,30,8,15,235.5,254.5,2.65,21.5,394.0,273.44,207.4
2016,5,30,8,30,255.0,276.0,2.6,22.0,437.0,315.51,239.99
2016,5,30,8,45,536.5,190.5,2.55,22.5,561.0,393.49,297.14
2016,5,30,9,0,818.0,105.0,2.5,23.0,685.0,490.37,369.49
2016,5,30,9,15,592.5,220.0,2.5,23.0,652.5,503.69,380.97
2016,5,30,9,30,367.0,335.0,2.5,23.0,620.0,483.94,366.47
2016,5,30,9,45,313.0,368.0,2.5,23.5,619.0,494.5,373.47
2016,5,30,10,0,259.0,401.0,2.5,24.0,618.0,500.26,376.28
2016,5,30,10,15,195.5,421.0,2.5,24.0,589.0,477.35,358.88
2016,5,30,10,30,132.0,441.0,2.5,24.0,560.0,457.08,343.1
2016,5,30,10,45,78.5,397.0,2.5,24.5,468.5,378.72,284.67
2016,5,30,11,0,25.0,353.0,2.5,25.0,377.0,305.5,229.24
2016,5,30,11,15,67.5,415.0,2.5,25.0,479.5,390.5,292.74
2016,5,30,11,30,110.0,477.0,2.5,25.0,582.0,477.05,355.38
2016,5,30,11,45,81.0,458.5,2.5,25.5,536.5,440.66,327.54
2016,5,30,12,0,52.0,440.0,2.5,26.0,491.0,403.16,299.39
2016,5,30,12,15,66.5,456.0,2.45,26.0,521.0,428.44,317.95
2016,5,30,12,30,81.0,472.0,2.4,26.0,551.0,453.2,335.75
2016,5,30,12,45,461.0,311.0,2.4,26.0,753.0,648.95,482.14
2016,5,30,13,0,841.0,150.0,2.4,26.0,955.0,787.85,583.0
2016,5,30,13,15,837.5,149.0,2.35,26.0,940.5,774.07,572.05
2016,5,30,13,30,834.0,148.0,2.3,26.0,926.0,757.24,560.19
2016,5,30,13,45,576.0,284.0,2.3,26.0,816.0,678.59,501.32
2016,5,30,14,0,318.0,420.0,2.3,26.0,706.0,581.46,429.67
2016,5,30,14,15,561.5,281.5,2.25,26.0,766.0,632.66,469.91
2016,5,30,14,30,805.0,143.0,2.2,26.0,826.0,657.01,489.29
2016,5,30,14,45,797.5,139.5,2.2,26.0,792.5,621.07,462.89
2016,5,30,15,0,790.0,136.0,2.2,26.0,759.0,583.04,434.84
2016,5,30,15,15,777.0,133.5,2.2,25.5,720.0,540.99,404.0
2016,5,30,15,30,764.0,131.0,2.2,25.0,681.0,497.72,371.34
2016,5,30,15,45,750.0,126.5,2.2,25.0,638.0,451.35,334.74
2016,5,30,16,0,736.0,122.0,2.2,25.0,595.0,404.36,296.73
2016,5,30,16,15,546.0,169.0,2.15,25.0,505.0,330.14,240.76
2016,5,30,16,30,356.0,216.0,2.1,25.0,415.0,273.03,199.39
2016,5,30,16,45,460.5,169.0,2.05,25.0,400.5,244.08,171.65
2016,5,30,17,0,565.0,122.0,2.0,25.0,386.0,203.27,133.75
2016,5,30,17,15,533.0,113.0,1.85,24.5,339.0,156.84,98.82
2016,5,30,17,30,501.0,104.0,1.7,24.0,292.0,110.86,68.77
2016,5,30,17,45,468.0,91.5,1.55,23.5,246.0,68.53,53.48
2016,5,30,18,0,435.0,79.0,1.4,23.0,200.0,58.96,45.42
2016,5,30,18,15,377.5,67.5,1.3,22.5,156.5,50.6,38.17
2016,5,30,18,30,320.0,56.0,1.2,22.0,113.0,42.14,30.62
2016,5,30,18,45,239.5,42.0,1.1,21.5,77.0,31.7,21.15
2016,5,30,19,0,159.0,28.0,1.0,21.0,41.0,21.2,10.38
2016,5,30,19,15,79.5,14.0,1.0,20.5,20.5,11.02,0.0
2016,5,30,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,5,15,69.0,12.0,1.0,17.5,16.5,9.44,0.0
2016,5,31,5,30,138.0,24.0,1.2,18.0,33.0,18.19,5.55
2016,5,31,5,45,237.5,37.0,1.4,19.0,69.5,28.09,18.01
2016,5,31,6,0,337.0,50.0,1.6,20.0,106.0,38.05,27.2
2016,5,31,6,15,408.5,60.0,1.55,20.5,150.5,47.83,36.02
2016,5,31,6,30,480.0,70.0,1.5,21.0,195.0,55.35,42.67
2016,5,31,6,45,531.0,77.0,1.5,21.5,244.0,60.28,46.88
2016,5,31,7,0,582.0,84.0,1.5,22.0,293.0,91.72,55.58
2016,5,31,7,15,618.5,90.0,1.55,22.0,343.0,137.31,81.84
2016,5,31,7,30,655.0,96.0,1.6,22.0,393.0,186.42,117.83
2016,5,31,7,45,682.5,100.5,1.7,22.5,442.5,235.55,157.48
2016,5,31,8,0,710.0,105.0,1.8,23.0,492.0,286.6,199.94
2016,5,31,8,15,731.0,109.0,1.85,23.5,539.5,339.33,243.82
2016,5,31,8,30,752.0,113.0,1.9,24.0,587.0,389.62,285.13
2016,5,31,8,45,766.5,117.0,1.95,24.5,631.0,437.47,323.74
2016,5,31,9,0,781.0,121.0,2.0,25.0,675.0,484.77,360.84
2016,5,31,9,15,793.5,124.0,2.0,25.0,715.0,529.37,395.54
2016,5,31,9,30,806.0,127.0,2.0,25.0,755.0,572.74,428.43
2016,5,31,9,45,815.0,129.5,2.0,25.5,789.5,612.09,456.79
2016,5,31,10,0,824.0,132.0,2.0,26.0,824.0,643.78,479.16
2016,5,31,10,15,580.0,272.5,1.95,26.0,768.5,631.52,467.22
2016,5,31,10,30,336.0,413.0,1.9,26.0,713.0,583.96,430.25
2016,5,31,10,45,591.0,276.5,1.85,26.5,819.5,677.63,498.6
2016,5,31,11,0,846.0,140.0,1.8,27.0,926.0,753.59,552.91
2016,5,31,11,15,535.0,310.5,1.75,27.0,810.5,688.89,502.34
2016,5,31,11,30,224.0,481.0,1.7,27.0,695.0,578.05,420.6
2016,5,31,11,45,143.5,468.0,1.7,27.0,605.5,507.59,371.2
2016,5,31,12,0,63.0,455.0,1.7,27.0,516.0,424.07,311.23
2016,5,31,12,15,113.0,475.5,1.65,27.0,585.0,491.82,360.22
2016,5,31,12,30,163.0,496.0,1.6,27.0,654.0,548.05,399.47
2016,5,31,12,45,497.0,327.0,1.6,27.0,804.0,689.41,502.79
2016,5,31,13,0,831.0,158.0,1.6,27.0,954.0,797.49,579.93
2016,5,31,13,15,828.0,157.0,1.6,27.0,940.0,783.58,569.56
2016,5,31,13,30,825.0,156.0,1.6,27.0,926.0,766.55,558.22
2016,5,31,13,45,424.5,246.5,1.65,27.0,642.5,535.58,396.31
2016,5,31,14,0,24.0,337.0,1.7,27.0,359.0,280.82,208.04
2016,5,31,14,15,410.5,243.5,1.7,27.0,593.0,498.26,372.99
2016,5,31,14,30,797.0,150.0,1.7,27.0,827.0,656.7,485.19
2016,5,31,14,45,786.5,148.0,1.7,27.0,793.0,620.5,457.81
2016,5,31,15,0,776.0,146.0,1.7,27.0,759.0,582.43,430.15
2016,5,31,15,15,762.5,143.0,1.7,27.0,719.5,540.29,398.93
2016,5,31,15,30,749.0,140.0,1.7,27.0,680.0,496.99,366.09
2016,5,31,15,45,730.0,137.0,1.7,27.0,636.5,449.07,329.09
2016,5,31,16,0,711.0,134.0,1.7,27.0,593.0,401.68,291.54
2016,5,31,16,15,689.5,129.5,1.65,26.5,546.0,352.35,252.15
2016,5,31,16,30,668.0,125.0,1.6,26.0,499.0,303.72,212.54
2016,5,31,16,45,636.5,120.5,1.55,26.0,449.5,253.62,171.56
2016,5,31,17,0,605.0,116.0,1.5,26.0,400.0,205.87,133.27
2016,5,31,17,15,568.5,109.0,1.4,25.5,350.5,158.2,97.86
2016,5,31,17,30,532.0,102.0,1.3,25.0,301.0,114.08,70.05
2016,5,31,17,45,480.5,93.5,1.2,25.0,252.5,69.91,54.28
2016,5,31,18,0,429.0,85.0,1.1,25.0,204.0,62.87,48.36
2016,5,31,18,15,363.5,73.0,1.0,24.0,159.5,54.2,40.99
2016,5,31,18,30,298.0,61.0,0.9,23.0,115.0,45.43,33.3
2016,5,31,18,45,211.5,45.5,0.85,22.5,77.5,34.01,23.03
2016,5,31,19,0,125.0,30.0,0.8,22.0,40.0,22.59,11.58
2016,5,31,19,15,62.5,15.0,0.8,21.5,20.0,11.8,0.0
2016,5,31,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,0.45,19.5,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,1,5,15,50.5,12.0,0.9,18.5,15.5,9.44,0.0
2016,6,1,5,30,101.0,24.0,1.1,19.0,31.0,18.18,5.73
2016,6,1,5,45,194.0,39.5,1.3,19.5,67.0,29.65,19.29
2016,6,1,6,0,287.0,55.0,1.5,20.0,103.0,41.18,29.9
2016,6,1,6,15,356.0,67.0,1.5,20.5,147.0,50.05,37.95
2016,6,1,6,30,425.0,79.0,1.5,21.0,191.0,58.85,45.71
2016,6,1,6,45,481.5,87.0,1.55,21.5,240.0,67.11,52.78
2016,6,1,7,0,538.0,95.0,1.6,22.0,289.0,96.62,61.06
2016,6,1,7,15,575.5,102.0,1.65,22.5,338.5,140.55,86.15
2016,6,1,7,30,613.0,109.0,1.7,23.0,388.0,188.2,120.55
2016,6,1,7,45,642.5,114.5,1.75,23.5,437.5,236.33,158.88
2016,6,1,8,0,672.0,120.0,1.8,24.0,487.0,286.68,200.19
2016,6,1,8,15,694.0,124.5,1.85,24.0,534.0,335.67,241.21
2016,6,1,8,30,716.0,129.0,1.9,24.0,581.0,385.49,282.41
2016,6,1,8,45,733.0,133.0,1.95,24.5,625.0,433.29,320.77
2016,6,1,9,0,750.0,137.0,2.0,25.0,669.0,481.79,358.58
2016,6,1,9,15,763.0,140.0,1.95,25.0,709.0,525.37,392.23
2016,6,1,9,30,776.0,143.0,1.9,25.0,749.0,567.81,424.17
2016,6,1,9,45,805.0,134.5,1.9,25.5,788.0,608.81,453.81
2016,6,1,10,0,834.0,126.0,1.9,26.0,827.0,643.86,478.72
2016,6,1,10,15,572.5,272.0,1.85,26.0,761.0,624.8,461.93
2016,6,1,10,30,311.0,418.0,1.8,26.0,695.0,569.62,419.46
2016,6,1,10,45,585.0,274.5,1.8,26.5,812.0,670.42,493.42
2016,6,1,11,0,859.0,131.0,1.8,27.0,929.0,754.68,553.89
2016,6,1,11,15,862.5,131.5,1.75,27.0,944.0,772.61,564.98
2016,6,1,11,30,866.0,132.0,1.7,27.0,959.0,787.42,574.14
2016,6,1,11,45,868.0,132.0,1.7,27.0,967.5,797.51,580.42
2016,6,1,12,0,870.0,132.0,1.7,27.0,976.0,804.4,584.71
2016,6,1,12,15,870.0,132.0,1.65,27.0,976.5,806.55,585.52
2016,6,1,12,30,870.0,132.0,1.6,27.0,977.0,805.53,584.37
2016,6,1,12,45,570.5,302.5,1.6,27.5,855.0,724.12,523.91
2016,6,1,13,0,271.0,473.0,1.6,28.0,733.0,617.42,445.58
2016,6,1,13,15,562.5,303.5,1.55,28.0,833.0,706.32,512.14
2016,6,1,13,30,854.0,134.0,1.5,28.0,933.0,758.98,551.73
2016,6,1,13,45,849.5,132.5,1.5,28.0,911.5,737.69,536.77
2016,6,1,14,0,845.0,131.0,1.5,28.0,890.0,713.45,520.33
2016,6,1,14,15,838.0,129.5,1.45,28.0,862.5,684.67,500.16
2016,6,1,14,30,831.0,128.0,1.4,28.0,835.0,653.34,477.94
2016,6,1,14,45,823.0,125.5,1.4,28.0,801.5,618.22,453.06
2016,6,1,15,0,815.0,123.0,1.4,28.0,768.0,584.64,428.59
2016,6,1,15,15,803.0,120.5,1.4,27.5,729.0,542.35,398.24
2016,6,1,15,30,791.0,118.0,1.4,27.0,690.0,498.67,365.96
2016,6,1,15,45,777.0,114.5,1.4,27.0,646.5,452.13,329.91
2016,6,1,16,0,763.0,111.0,1.4,27.0,603.0,404.89,292.33
2016,6,1,16,15,743.5,107.0,1.4,26.5,556.5,354.87,252.35
2016,6,1,16,30,724.0,103.0,1.4,26.0,510.0,305.24,211.78
2016,6,1,16,45,699.0,98.5,1.4,26.0,461.0,251.18,167.29
2016,6,1,17,0,674.0,94.0,1.4,26.0,412.0,201.56,127.02
2016,6,1,17,15,640.0,88.5,1.3,25.5,362.0,151.8,89.78
2016,6,1,17,30,606.0,83.0,1.2,25.0,312.0,105.13,60.5
2016,6,1,17,45,562.0,76.0,1.15,25.0,263.0,60.56,46.35
2016,6,1,18,0,518.0,69.0,1.1,25.0,214.0,54.67,41.38
2016,6,1,18,15,453.0,60.5,1.0,24.0,168.0,48.28,35.95
2016,6,1,18,30,388.0,52.0,0.9,23.0,122.0,41.85,30.27
2016,6,1,18,45,295.5,40.0,0.85,22.5,83.5,32.33,21.65
2016,6,1,19,0,203.0,28.0,0.8,22.0,45.0,21.37,10.84
2016,6,1,19,15,101.5,14.0,0.8,21.5,22.5,11.02,0.0
2016,6,1,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,2,5,15,75.0,12.0,0.45,19.5,17.0,9.44,0.0
2016,6,2,5,30,150.0,24.0,0.5,20.0,34.0,18.23,5.94
2016,6,2,5,45,249.0,37.0,0.6,20.5,70.5,28.16,18.0
2016,6,2,6,0,348.0,50.0,0.7,21.0,107.0,38.13,27.2
2016,6,2,6,15,418.0,59.5,0.65,21.0,152.0,47.49,35.68
2016,6,2,6,30,488.0,69.0,0.6,21.0,197.0,54.65,42.08
