Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,6,45,323.0,105.5,0.6,21.5,198.0,74.77,59.35
2016,6,2,7,0,158.0,142.0,0.6,22.0,199.0,106.8,78.66
2016,6,2,7,15,90.5,153.5,0.55,22.5,187.5,120.65,89.43
2016,6,2,7,30,23.0,165.0,0.5,23.0,176.0,125.91,95.71
2016,6,2,7,45,159.0,193.5,0.45,23.5,279.5,179.75,132.26
2016,6,2,8,0,295.0,222.0,0.4,24.0,383.0,250.88,182.44
2016,6,2,8,15,177.5,245.0,0.35,24.5,344.5,245.91,182.12
2016,6,2,8,30,60.0,268.0,0.3,25.0,306.0,227.06,170.1
2016,6,2,8,45,115.5,300.0,0.3,25.5,380.0,283.86,211.39
2016,6,2,9,0,171.0,332.0,0.3,26.0,454.0,342.73,253.12
2016,6,2,9,15,233.5,343.5,0.35,26.0,520.0,394.62,290.18
2016,6,2,9,30,296.0,355.0,0.4,26.0,586.0,456.88,334.22
2016,6,2,9,45,278.5,377.5,0.45,26.5,603.0,478.6,348.46
2016,6,2,10,0,261.0,400.0,0.5,27.0,620.0,498.19,361.25
2016,6,2,10,15,548.5,267.5,0.55,27.0,749.5,602.85,436.59
2016,6,2,10,30,836.0,135.0,0.6,27.0,879.0,701.02,505.72
2016,6,2,10,45,840.0,136.5,0.65,27.0,901.0,725.74,521.87
2016,6,2,11,0,844.0,138.0,0.7,27.0,923.0,747.55,536.8
2016,6,2,11,15,847.0,139.0,0.75,27.0,938.0,765.22,548.94
2016,6,2,11,30,850.0,140.0,0.8,27.0,953.0,779.8,559.01
2016,6,2,11,45,851.5,140.5,0.85,27.5,960.5,789.7,564.62
2016,6,2,12,0,853.0,141.0,0.9,28.0,968.0,796.49,568.28
2016,6,2,12,15,852.5,141.0,0.9,28.0,968.5,798.21,569.24
2016,6,2,12,30,852.0,141.0,0.9,28.0,969.0,796.86,568.39
2016,6,2,12,45,840.0,148.0,0.95,28.0,959.0,788.69,563.95
2016,6,2,13,0,828.0,155.0,1.0,28.0,949.0,777.55,557.37
2016,6,2,13,15,824.5,154.0,1.0,28.0,935.0,775.89,555.95
2016,6,2,13,30,821.0,153.0,1.0,28.0,921.0,758.66,544.59
2016,6,2,13,45,815.5,151.5,1.05,28.0,899.5,736.52,530.63
2016,6,2,14,0,810.0,150.0,1.1,28.0,878.0,711.55,514.54
2016,6,2,14,15,802.5,148.5,1.05,27.5,850.5,682.52,495.39
2016,6,2,14,30,795.0,147.0,1.0,27.0,823.0,651.05,474.23
2016,6,2,14,45,786.0,143.5,1.0,27.0,789.5,614.73,448.87
2016,6,2,15,0,777.0,140.0,1.0,27.0,756.0,576.46,421.57
2016,6,2,15,15,639.5,194.5,0.95,27.0,684.5,515.45,376.91
2016,6,2,15,30,502.0,249.0,0.9,27.0,613.0,456.88,334.14
2016,6,2,15,45,397.0,263.5,0.85,27.0,540.0,394.28,288.69
2016,6,2,16,0,292.0,278.0,0.8,27.0,467.0,335.91,246.35
2016,6,2,16,15,146.0,198.0,0.7,27.0,292.5,205.47,151.34
2016,6,2,16,30,0.0,118.0,0.6,27.0,118.0,90.35,66.35
2016,6,2,16,45,0.0,66.5,0.5,27.0,66.5,51.05,35.58
2016,6,2,17,0,0.0,15.0,0.4,27.0,15.0,11.44,3.68
2016,6,2,17,15,0.0,13.0,0.4,26.5,13.0,9.9,2.48
2016,6,2,17,30,0.0,11.0,0.4,26.0,11.0,8.37,1.26
2016,6,2,17,45,0.0,9.5,0.4,26.0,9.5,7.22,0.58
2016,6,2,18,0,0.0,8.0,0.4,26.0,8.0,6.07,0.0
2016,6,2,18,15,0.0,6.0,0.4,25.5,6.0,4.55,0.0
2016,6,2,18,30,0.0,4.0,0.4,25.0,4.0,3.03,0.0
2016,6,2,18,45,0.0,2.5,0.45,24.5,2.5,1.89,0.0
2016,6,2,19,0,0.0,1.0,0.5,24.0,1.0,0.75,0.0
2016,6,2,19,15,0.0,0.5,0.5,23.5,0.5,0.38,0.0
2016,6,2,19,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,5,15,53.0,12.0,0.75,19.5,16.0,9.44,0.0
2016,6,3,5,30,106.0,24.0,0.9,20.0,32.0,18.1,6.0
2016,6,3,5,45,188.5,40.5,1.1,20.5,67.0,30.34,19.82
2016,6,3,6,0,271.0,57.0,1.3,21.0,102.0,42.46,30.88
2016,6,3,6,15,337.5,69.5,1.3,21.0,145.5,51.59,39.2
2016,6,3,6,30,404.0,82.0,1.3,21.0,189.0,60.62,47.24
2016,6,3,6,45,452.5,92.5,1.35,21.5,236.5,68.01,53.55
2016,6,3,7,0,501.0,103.0,1.4,22.0,284.0,96.21,62.28
2016,6,3,7,15,539.0,110.5,1.4,22.5,332.5,141.03,88.19
2016,6,3,7,30,577.0,118.0,1.4,23.0,381.0,186.97,120.92
2016,6,3,7,45,607.0,124.0,1.45,23.5,430.0,233.55,157.63
2016,6,3,8,0,637.0,130.0,1.5,24.0,479.0,282.47,197.42
2016,6,3,8,15,397.5,208.0,1.55,24.5,433.0,296.24,217.09
2016,6,3,8,30,158.0,286.0,1.6,25.0,387.0,280.04,210.5
2016,6,3,8,45,438.5,217.0,1.65,25.5,523.0,367.64,273.53
2016,6,3,9,0,719.0,148.0,1.7,26.0,659.0,472.52,349.77
2016,6,3,9,15,733.0,151.5,1.75,26.0,698.5,516.31,383.23
2016,6,3,9,30,747.0,155.0,1.8,26.0,738.0,558.59,415.22
2016,6,3,9,45,777.5,145.5,1.85,26.5,777.0,598.7,444.35
2016,6,3,10,0,808.0,136.0,1.9,27.0,816.0,638.23,472.45
2016,6,3,10,15,815.5,138.0,1.95,27.0,844.5,671.47,496.33
2016,6,3,10,30,823.0,140.0,2.0,27.0,873.0,694.47,513.05
2016,6,3,10,45,829.0,141.0,2.05,27.5,895.5,719.91,530.04
2016,6,3,11,0,835.0,142.0,2.1,28.0,918.0,742.57,544.81
2016,6,3,11,15,838.5,143.0,2.1,28.0,933.5,760.46,556.92
2016,6,3,11,30,842.0,144.0,2.1,28.0,949.0,775.3,566.89
2016,6,3,11,45,845.5,143.0,2.1,28.0,957.5,785.56,573.6
2016,6,3,12,0,849.0,142.0,2.1,28.0,966.0,792.76,578.15
2016,6,3,12,15,849.0,142.0,2.1,28.0,966.5,794.9,579.44
2016,6,3,12,30,849.0,142.0,2.1,28.0,967.0,793.99,578.85
2016,6,3,12,45,827.5,156.0,2.15,28.5,955.5,783.61,571.19
2016,6,3,13,0,806.0,170.0,2.2,29.0,944.0,784.33,570.07
2016,6,3,13,15,802.5,169.0,2.15,29.0,930.0,770.54,560.41
2016,6,3,13,30,799.0,168.0,2.1,29.0,916.0,753.72,548.76
2016,6,3,13,45,794.0,166.0,2.1,29.0,895.0,732.03,534.09
2016,6,3,14,0,789.0,164.0,2.1,29.0,874.0,707.55,517.35
2016,6,3,14,15,517.0,287.5,2.1,28.5,746.5,604.09,443.4
2016,6,3,14,30,245.0,411.0,2.1,28.0,619.0,500.46,368.42
2016,6,3,14,45,499.5,282.5,2.1,28.0,685.5,550.72,407.31
2016,6,3,15,0,754.0,154.0,2.1,28.0,752.0,574.13,424.62
2016,6,3,15,15,740.5,150.5,2.05,28.0,713.0,532.64,393.15
2016,6,3,15,30,727.0,147.0,2.0,28.0,674.0,489.49,360.2
2016,6,3,15,45,558.5,200.5,1.95,28.0,590.5,418.08,307.02
2016,6,3,16,0,390.0,254.0,1.9,28.0,507.0,356.81,261.91
2016,6,3,16,15,294.0,250.0,1.8,27.5,432.5,297.29,218.31
2016,6,3,16,30,198.0,246.0,1.7,27.0,358.0,244.41,180.05
2016,6,3,16,45,268.0,211.5,1.6,27.0,347.5,224.3,161.49
2016,6,3,17,0,338.0,177.0,1.5,27.0,337.0,194.61,134.87
2016,6,3,17,15,319.5,158.5,1.4,26.5,296.0,156.44,106.42
2016,6,3,17,30,301.0,140.0,1.3,26.0,255.0,120.21,82.07
2016,6,3,17,45,360.5,113.5,1.2,26.0,230.5,80.83,63.25
2016,6,3,18,0,420.0,87.0,1.1,26.0,206.0,64.08,49.16
2016,6,3,18,15,357.0,75.0,1.0,25.5,161.5,55.48,41.84
2016,6,3,18,30,294.0,63.0,0.9,25.0,117.0,46.78,34.19
2016,6,3,18,45,211.0,47.0,0.8,25.0,80.0,35.07,23.72
2016,6,3,19,0,128.0,31.0,0.7,25.0,43.0,23.36,12.48
2016,6,3,19,15,64.0,15.5,0.65,24.5,21.5,11.86,0.0
2016,6,3,19,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,5,15,38.5,12.0,0.55,21.0,15.0,9.44,0.0
2016,6,4,5,30,77.0,24.0,0.6,21.0,30.0,18.13,6.12
2016,6,4,5,45,150.0,42.5,0.7,21.5,64.0,31.6,20.81
2016,6,4,6,0,223.0,61.0,0.8,22.0,98.0,44.98,32.92
2016,6,4,6,15,286.0,76.0,0.75,22.0,141.0,55.53,42.42
2016,6,4,6,30,349.0,91.0,0.7,22.0,184.0,65.99,51.65
2016,6,4,6,45,402.5,102.0,0.7,22.5,231.0,73.54,58.04
2016,6,4,7,0,456.0,113.0,0.7,23.0,278.0,99.83,66.23
2016,6,4,7,15,494.5,122.0,0.8,23.0,326.0,140.68,89.43
2016,6,4,7,30,533.0,131.0,0.9,23.0,374.0,185.36,121.21
2016,6,4,7,45,569.0,136.0,1.0,23.5,423.0,233.35,158.41
2016,6,4,8,0,605.0,141.0,1.1,24.0,472.0,281.12,196.69
2016,6,4,8,15,628.5,146.5,1.1,24.5,518.0,327.95,234.63
2016,6,4,8,30,652.0,152.0,1.1,25.0,564.0,375.91,272.82
2016,6,4,8,45,676.5,153.5,1.15,25.5,609.0,421.92,308.91
2016,6,4,9,0,701.0,155.0,1.2,26.0,654.0,468.47,344.53
2016,6,4,9,15,715.5,159.0,1.15,26.5,693.5,512.18,376.68
2016,6,4,9,30,730.0,163.0,1.1,27.0,733.0,555.04,407.17
2016,6,4,9,45,596.0,244.5,1.1,27.5,724.5,570.8,417.0
2016,6,4,10,0,462.0,326.0,1.1,28.0,716.0,571.87,415.9
2016,6,4,10,15,645.5,230.5,1.05,28.0,794.5,637.13,462.75
2016,6,4,10,30,829.0,135.0,1.0,28.0,873.0,693.39,502.75
2016,6,4,10,45,839.0,133.0,1.0,28.5,897.0,719.52,519.04
2016,6,4,11,0,849.0,131.0,1.0,29.0,921.0,743.03,533.58
2016,6,4,11,15,852.5,132.0,1.05,29.0,936.5,761.23,546.0
2016,6,4,11,30,856.0,133.0,1.1,29.0,952.0,776.33,556.33
2016,6,4,11,45,860.0,132.5,1.15,29.0,961.0,787.55,563.77
2016,6,4,12,0,864.0,132.0,1.2,29.0,970.0,795.65,569.31
2016,6,4,12,15,864.5,132.0,1.25,29.0,971.0,798.27,571.42
2016,6,4,12,30,865.0,132.0,1.3,29.0,972.0,797.78,571.66
2016,6,4,12,45,547.5,307.5,1.4,29.5,838.0,708.95,507.69
2016,6,4,13,0,230.0,483.0,1.5,30.0,704.0,583.14,417.77
2016,6,4,13,15,250.5,471.0,1.55,30.0,708.5,593.13,426.18
2016,6,4,13,30,271.0,459.0,1.6,30.0,713.0,592.79,426.67
2016,6,4,13,45,559.0,293.5,1.65,30.0,801.5,669.2,484.04
2016,6,4,14,0,847.0,128.0,1.7,30.0,890.0,709.7,515.75
2016,6,4,14,15,480.5,271.0,1.75,30.0,700.5,565.51,412.54
2016,6,4,14,30,114.0,414.0,1.8,30.0,511.0,411.11,300.45
2016,6,4,14,45,119.5,397.5,1.85,30.0,495.5,394.89,290.11
2016,6,4,15,0,125.0,381.0,1.9,30.0,480.0,377.85,278.31
2016,6,4,15,15,459.5,247.5,1.85,29.5,585.5,456.95,337.01
2016,6,4,15,30,794.0,114.0,1.8,29.0,691.0,495.1,362.49
2016,6,4,15,45,460.0,204.5,1.8,29.0,534.0,376.97,276.45
2016,6,4,16,0,126.0,295.0,1.8,29.0,377.0,278.31,206.39
2016,6,4,16,15,336.0,229.0,1.75,28.5,424.5,296.32,216.12
2016,6,4,16,30,546.0,163.0,1.7,28.0,472.0,292.14,205.66
2016,6,4,16,45,601.0,131.0,1.7,28.0,441.5,252.04,170.23
2016,6,4,17,0,656.0,99.0,1.7,28.0,411.0,201.48,126.76
2016,6,4,17,15,622.0,93.5,1.55,27.5,361.5,152.81,90.65
2016,6,4,17,30,588.0,88.0,1.4,27.0,312.0,107.25,62.31
2016,6,4,17,45,536.0,82.0,1.3,26.5,263.0,64.41,49.29
2016,6,4,18,0,484.0,76.0,1.2,26.0,214.0,59.47,45.28
2016,6,4,18,15,420.5,66.5,1.15,25.5,168.5,52.55,39.36
2016,6,4,18,30,357.0,57.0,1.1,25.0,123.0,43.15,31.13
2016,6,4,18,45,265.5,44.0,1.1,25.0,85.0,33.29,22.26
2016,6,4,19,0,174.0,31.0,1.1,25.0,47.0,23.44,12.66
2016,6,4,19,15,87.0,15.5,1.15,24.5,23.5,11.79,0.0
2016,6,4,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,3.0,1.85,21.0,3.0,2.36,0.0
2016,6,5,5,30,0.0,6.0,2.1,21.0,6.0,4.54,0.0
2016,6,5,5,45,0.0,12.0,2.35,21.5,12.0,9.1,1.97
2016,6,5,6,0,0.0,18.0,2.6,22.0,18.0,13.68,6.1
2016,6,5,6,15,0.0,26.0,2.75,22.0,26.0,19.79,11.55
2016,6,5,6,30,0.0,34.0,2.9,22.0,34.0,25.93,16.98
2016,6,5,6,45,0.0,42.5,3.05,22.5,42.5,32.46,22.63
2016,6,5,7,0,0.0,51.0,3.2,23.0,51.0,39.02,26.77
2016,6,5,7,15,0.0,77.0,3.25,23.0,77.0,59.1,43.23
2016,6,5,7,30,0.0,103.0,3.3,23.0,103.0,78.38,58.81
2016,6,5,7,45,40.0,167.5,3.4,23.0,189.5,133.95,101.87
2016,6,5,8,0,80.0,232.0,3.5,23.0,276.0,194.26,148.34
2016,6,5,8,15,58.0,241.0,3.55,23.0,274.5,200.58,153.88
2016,6,5,8,30,36.0,250.0,3.6,23.0,273.0,204.23,157.07
2016,6,5,8,45,104.5,291.5,3.65,23.5,364.5,267.95,205.28
2016,6,5,9,0,173.0,333.0,3.7,24.0,456.0,342.89,261.58
2016,6,5,9,15,480.0,231.5,3.75,24.0,600.5,444.46,338.42
2016,6,5,9,30,787.0,130.0,3.8,24.0,745.0,557.52,424.16
2016,6,5,9,45,421.5,252.5,3.85,24.5,584.0,470.27,358.12
2016,6,5,10,0,56.0,375.0,3.9,25.0,423.0,333.62,252.38
2016,6,5,10,15,196.5,394.0,3.9,25.0,568.5,452.86,342.92
2016,6,5,10,30,337.0,413.0,3.9,25.0,714.0,580.12,436.32
2016,6,5,10,45,177.0,358.0,3.95,25.5,517.0,424.54,320.65
2016,6,5,11,0,17.0,303.0,4.0,26.0,320.0,249.95,187.62
2016,6,5,11,15,13.0,245.0,4.05,26.0,258.0,201.66,151.28
2016,6,5,11,30,9.0,187.0,4.1,26.0,196.0,153.17,114.14
2016,6,5,11,45,13.5,254.5,4.2,26.0,268.0,210.32,157.94
2016,6,5,12,0,18.0,322.0,4.3,26.0,340.0,267.87,201.33
2016,6,5,12,15,162.5,396.5,4.3,26.0,555.0,463.28,349.0
2016,6,5,12,30,307.0,471.0,4.3,26.0,770.0,646.58,481.38
2016,6,5,12,45,161.5,387.0,4.35,26.0,544.5,453.16,340.44
2016,6,5,13,0,16.0,303.0,4.4,26.0,319.0,250.64,187.98
2016,6,5,13,15,228.0,350.0,4.35,26.0,564.5,476.36,360.46
2016,6,5,13,30,440.0,397.0,4.3,26.0,810.0,674.72,504.09
2016,6,5,13,45,351.0,418.0,4.3,26.0,742.5,609.62,455.66
2016,6,5,14,0,262.0,439.0,4.3,26.0,675.0,553.46,414.34
2016,6,5,14,15,532.5,288.5,4.2,25.5,749.5,614.06,463.35
2016,6,5,14,30,803.0,138.0,4.1,25.0,824.0,646.39,490.3
2016,6,5,14,45,794.5,135.0,4.05,25.0,791.0,610.74,463.15
2016,6,5,15,0,786.0,132.0,4.0,25.0,758.0,573.08,434.34
2016,6,5,15,15,542.0,227.5,3.85,25.0,649.0,484.8,366.78
2016,6,5,15,30,298.0,323.0,3.7,25.0,540.0,406.41,307.3
2016,6,5,15,45,283.5,304.0,3.6,25.0,500.0,368.43,278.33
2016,6,5,16,0,269.0,285.0,3.5,25.0,460.0,331.16,249.39
2016,6,5,16,15,134.5,188.0,3.35,24.5,275.5,193.76,145.83
2016,6,5,16,30,0.0,91.0,3.2,24.0,91.0,70.07,51.24
2016,6,5,16,45,0.0,66.0,3.1,24.0,66.0,50.66,35.77
2016,6,5,17,0,0.0,41.0,3.0,24.0,41.0,31.36,20.14
2016,6,5,17,15,0.0,36.0,2.9,23.5,36.0,27.5,17.09
2016,6,5,17,30,0.0,31.0,2.8,23.0,31.0,23.65,14.01
2016,6,5,17,45,0.0,26.0,2.75,23.0,26.0,19.81,11.58
2016,6,5,18,0,0.0,21.0,2.7,23.0,21.0,15.97,8.26
2016,6,5,18,15,0.0,16.5,2.65,23.0,16.5,12.53,5.24
2016,6,5,18,30,0.0,12.0,2.6,23.0,12.0,9.1,2.19
2016,6,5,18,45,0.0,8.0,2.6,23.0,8.0,6.06,0.0
2016,6,5,19,0,0.0,4.0,2.6,23.0,4.0,3.02,0.0
2016,6,5,19,15,0.0,2.0,2.55,23.0,2.0,1.51,0.0
2016,6,5,19,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,5,15,7.5,11.5,1.4,20.0,12.0,9.05,0.0
2016,6,6,5,30,15.0,23.0,1.5,20.0,24.0,17.5,5.94
2016,6,6,5,45,47.5,41.0,1.6,20.5,48.5,30.38,19.88
2016,6,6,6,0,80.0,59.0,1.7,21.0,73.0,43.15,31.48
2016,6,6,6,15,101.5,79.5,1.7,21.0,103.0,57.19,44.04
2016,6,6,6,30,123.0,100.0,1.7,21.0,133.0,70.99,56.19
2016,6,6,6,45,135.0,121.5,1.7,21.0,165.0,84.97,68.27
2016,6,6,7,0,147.0,143.0,1.7,21.0,197.0,105.61,78.81
2016,6,6,7,15,395.0,119.5,1.65,21.0,293.5,126.98,83.4
2016,6,6,7,30,643.0,96.0,1.6,21.0,390.0,177.89,111.85
2016,6,6,7,45,668.5,101.5,1.55,21.0,438.5,226.32,150.93
2016,6,6,8,0,694.0,107.0,1.5,21.0,487.0,276.51,192.94
2016,6,6,8,15,715.0,111.0,1.5,21.0,534.0,325.5,234.47
2016,6,6,8,30,736.0,115.0,1.5,21.0,581.0,377.47,277.74
2016,6,6,8,45,599.5,186.5,1.5,21.5,584.0,413.02,308.74
2016,6,6,9,0,463.0,258.0,1.5,22.0,587.0,431.36,324.56
2016,6,6,9,15,416.5,297.0,1.55,22.0,606.0,460.84,347.51
2016,6,6,9,30,370.0,336.0,1.6,22.0,625.0,480.13,362.15
2016,6,6,9,45,396.5,338.5,1.65,22.5,661.0,514.96,387.33
2016,6,6,10,0,423.0,341.0,1.7,23.0,697.0,556.85,416.95
2016,6,6,10,15,308.5,392.5,1.7,23.0,657.0,531.95,397.8
2016,6,6,10,30,194.0,444.0,1.7,23.0,617.0,498.27,372.19
2016,6,6,10,45,216.0,453.0,1.75,23.5,650.5,528.34,393.4
2016,6,6,11,0,238.0,462.0,1.8,24.0,684.0,558.45,413.99
2016,6,6,11,15,260.5,465.5,1.85,24.0,712.0,592.42,437.88
2016,6,6,11,30,283.0,469.0,1.9,24.0,740.0,617.82,455.77
2016,6,6,11,45,236.5,482.5,1.95,24.0,710.0,588.47,434.57
2016,6,6,12,0,190.0,496.0,2.0,24.0,680.0,565.39,417.83
2016,6,6,12,15,157.5,494.5,2.0,24.0,647.5,539.48,399.16
2016,6,6,12,30,125.0,493.0,2.0,24.0,615.0,512.45,379.6
2016,6,6,12,45,115.5,486.5,2.0,24.0,598.5,498.56,369.82
2016,6,6,13,0,106.0,480.0,2.0,24.0,582.0,474.47,352.76
2016,6,6,13,15,120.0,476.0,2.0,24.0,590.0,488.71,363.4
2016,6,6,13,30,134.0,472.0,2.0,24.0,598.0,492.27,366.29
2016,6,6,13,45,100.5,446.0,2.05,24.0,539.5,433.81,324.24
2016,6,6,14,0,67.0,420.0,2.1,24.0,481.0,385.35,289.11
2016,6,6,14,15,41.5,351.0,2.1,24.0,389.0,309.23,233.21
2016,6,6,14,30,16.0,282.0,2.1,24.0,297.0,229.46,173.44
2016,6,6,14,45,10.5,228.0,2.1,24.0,237.5,183.07,138.4
2016,6,6,15,0,5.0,174.0,2.1,24.0,178.0,137.41,103.3
2016,6,6,15,15,4.0,170.5,2.0,23.5,174.0,133.71,100.86
2016,6,6,15,30,3.0,167.0,1.9,23.0,170.0,130.07,98.4
2016,6,6,15,45,8.0,192.0,1.85,23.0,198.0,150.76,114.87
2016,6,6,16,0,13.0,217.0,1.8,23.0,226.0,170.42,130.42
2016,6,6,16,15,11.0,200.0,1.75,23.0,207.5,155.54,119.0
2016,6,6,16,30,9.0,183.0,1.7,23.0,189.0,140.92,107.81
2016,6,6,16,45,4.5,162.5,1.7,23.0,165.5,123.47,94.41
2016,6,6,17,0,0.0,142.0,1.7,23.0,142.0,106.68,81.45
2016,6,6,17,15,0.0,125.0,1.55,22.5,125.0,93.61,71.33
2016,6,6,17,30,0.0,108.0,1.4,22.0,108.0,80.68,61.14
2016,6,6,17,45,0.0,91.0,1.3,22.0,91.0,67.91,53.29
2016,6,6,18,0,0.0,74.0,1.2,22.0,74.0,55.65,42.77
2016,6,6,18,15,0.0,58.5,1.1,21.5,58.5,44.32,32.96
2016,6,6,18,30,0.0,43.0,1.0,21.0,43.0,32.9,22.9
2016,6,6,18,45,0.0,29.5,0.95,21.0,29.5,22.52,13.59
2016,6,6,19,0,0.0,16.0,0.9,21.0,16.0,12.17,4.13
2016,6,6,19,15,0.0,8.0,0.9,20.5,8.0,6.07,0.0
2016,6,6,19,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,5,15,103.0,12.0,1.3,17.0,19.5,9.44,0.0
2016,6,7,5,30,206.0,24.0,1.5,17.0,39.0,19.59,7.55
2016,6,7,5,45,313.5,35.0,1.7,17.5,78.0,28.55,18.62
2016,6,7,6,0,421.0,46.0,1.9,18.0,117.0,37.52,27.02
2016,6,7,6,15,490.5,54.0,1.9,18.5,164.0,43.81,32.84
2016,6,7,6,30,560.0,62.0,1.9,19.0,211.0,50.1,38.45
2016,6,7,6,45,606.0,68.5,1.9,19.5,261.0,54.97,42.65
2016,6,7,7,0,652.0,75.0,1.9,20.0,311.0,81.73,49.1
2016,6,7,7,15,687.0,80.0,2.05,20.5,362.5,129.78,74.5
2016,6,7,7,30,722.0,85.0,2.2,21.0,414.0,184.89,114.23
2016,6,7,7,45,747.0,89.0,2.4,22.0,465.0,235.81,155.07
2016,6,7,8,0,772.0,93.0,2.6,23.0,516.0,288.29,198.81
2016,6,7,8,15,792.0,96.0,2.65,23.5,564.5,339.59,242.27
2016,6,7,8,30,812.0,99.0,2.7,24.0,613.0,391.33,285.46
2016,6,7,8,45,826.5,102.5,2.8,24.5,658.5,441.33,326.52
2016,6,7,9,0,841.0,106.0,2.9,25.0,704.0,489.94,365.45
2016,6,7,9,15,852.5,108.0,2.85,25.0,744.5,534.73,400.94
2016,6,7,9,30,864.0,110.0,2.8,25.0,785.0,578.04,434.39
2016,6,7,9,45,872.5,112.0,2.75,25.5,820.0,617.86,463.54
2016,6,7,10,0,881.0,114.0,2.7,26.0,855.0,655.51,490.29
2016,6,7,10,15,886.0,115.0,2.7,26.0,883.5,687.7,513.73
2016,6,7,10,30,891.0,116.0,2.7,26.0,912.0,717.13,534.82
2016,6,7,10,45,893.0,118.5,2.7,26.5,933.0,742.74,551.78
2016,6,7,11,0,895.0,121.0,2.7,27.0,954.0,765.18,566.24
2016,6,7,11,15,896.5,121.5,2.75,27.0,968.0,782.41,578.38
2016,6,7,11,30,898.0,122.0,2.8,27.0,982.0,796.34,587.85
2016,6,7,11,45,895.5,124.5,2.9,27.5,988.5,805.42,593.03
2016,6,7,12,0,893.0,127.0,3.0,28.0,995.0,811.11,596.02
2016,6,7,12,15,892.5,127.0,3.1,28.0,995.5,813.15,597.83
2016,6,7,12,30,892.0,127.0,3.2,28.0,996.0,811.96,597.57
2016,6,7,12,45,888.5,128.0,3.35,28.0,988.0,805.98,594.41
2016,6,7,13,0,885.0,129.0,3.5,28.0,980.0,796.8,589.13
2016,6,7,13,15,882.5,128.5,3.55,28.0,966.5,783.99,580.83
2016,6,7,13,30,880.0,128.0,3.6,28.0,953.0,767.95,569.87
2016,6,7,13,45,601.0,275.5,3.65,28.0,833.5,683.27,506.14
2016,6,7,14,0,322.0,423.0,3.7,28.0,714.0,581.79,430.51
2016,6,7,14,15,281.0,419.0,3.7,28.0,667.0,539.72,400.67
2016,6,7,14,30,240.0,415.0,3.7,28.0,620.0,491.97,366.28
2016,6,7,14,45,545.0,265.5,3.7,28.0,706.5,563.09,420.8
2016,6,7,15,0,850.0,116.0,3.7,28.0,793.0,592.02,442.53
2016,6,7,15,15,839.5,113.5,3.6,27.5,754.0,550.47,410.96
2016,6,7,15,30,829.0,111.0,3.5,27.0,715.0,508.63,378.6
2016,6,7,15,45,816.0,108.0,3.4,27.0,672.0,461.66,340.89
2016,6,7,16,0,803.0,105.0,3.3,27.0,629.0,413.8,301.61
2016,6,7,16,15,785.5,101.5,3.15,26.5,582.0,363.32,260.07
2016,6,7,16,30,768.0,98.0,3.0,26.0,535.0,312.91,217.84
2016,6,7,16,45,749.5,92.5,2.85,26.0,486.0,260.98,173.91
2016,6,7,17,0,731.0,87.0,2.7,26.0,437.0,209.79,131.57
2016,6,7,17,15,699.5,82.0,2.55,25.5,386.0,154.31,89.53
2016,6,7,17,30,668.0,77.0,2.4,25.0,335.0,105.17,58.6
2016,6,7,17,45,630.5,70.5,2.25,24.5,285.0,57.8,44.09
2016,6,7,18,0,593.0,64.0,2.1,24.0,235.0,51.73,39.05
2016,6,7,18,15,530.5,57.0,2.0,23.0,187.0,46.23,34.39
2016,6,7,18,30,468.0,50.0,1.9,22.0,139.0,40.75,29.53
2016,6,7,18,45,373.0,40.0,1.85,21.5,97.5,32.64,22.15
2016,6,7,19,0,278.0,30.0,1.8,21.0,56.0,24.55,14.13
2016,6,7,19,15,139.0,15.0,1.8,20.5,28.0,12.09,0.0
2016,6,7,19,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,5,15,110.5,12.5,1.35,14.5,20.5,9.83,0.0
2016,6,8,5,30,221.0,25.0,1.6,15.0,41.0,20.49,8.32
2016,6,8,5,45,327.5,36.5,1.85,16.0,81.0,29.86,19.87
2016,6,8,6,0,434.0,48.0,2.1,17.0,121.0,39.23,28.63
2016,6,8,6,15,504.0,56.0,2.25,17.5,168.5,45.5,34.45
2016,6,8,6,30,574.0,64.0,2.4,18.0,216.0,51.77,40.08
2016,6,8,6,45,622.5,70.0,2.55,18.5,267.5,56.28,43.98
2016,6,8,7,0,671.0,76.0,2.7,19.0,319.0,82.35,49.9
2016,6,8,7,15,705.0,80.5,2.95,19.0,371.0,130.98,75.45
2016,6,8,7,30,739.0,85.0,3.2,19.0,423.0,186.53,115.92
2016,6,8,7,45,765.5,89.0,3.45,19.5,474.5,238.67,158.41
2016,6,8,8,0,792.0,93.0,3.7,20.0,526.0,292.5,204.26
2016,6,8,8,15,810.5,96.0,3.75,20.0,575.0,344.34,249.52
2016,6,8,8,30,829.0,99.0,3.8,20.0,624.0,396.43,294.57
2016,6,8,8,45,843.5,101.5,3.85,20.5,669.0,446.39,336.59
2016,6,8,9,0,858.0,104.0,3.9,21.0,714.0,495.04,376.47
2016,6,8,9,15,868.5,106.0,3.85,21.0,754.5,540.05,413.14
2016,6,8,9,30,879.0,108.0,3.8,21.0,795.0,583.45,447.63
2016,6,8,9,45,888.5,109.0,3.8,21.5,830.5,623.62,478.1
2016,6,8,10,0,898.0,110.0,3.8,22.0,866.0,661.65,506.19
2016,6,8,10,15,904.5,111.0,3.75,22.0,895.5,695.38,531.33
2016,6,8,10,30,911.0,112.0,3.7,22.0,925.0,726.39,554.03
2016,6,8,10,45,916.0,112.5,3.65,22.5,948.0,753.06,572.14
2016,6,8,11,0,921.0,113.0,3.6,23.0,971.0,776.64,587.7
2016,6,8,11,15,924.5,113.5,3.55,23.0,987.0,795.89,601.08
2016,6,8,11,30,928.0,114.0,3.5,23.0,1003.0,811.81,611.4
2016,6,8,11,45,932.0,113.0,3.5,23.5,1012.5,823.54,617.94
2016,6,8,12,0,936.0,112.0,3.5,24.0,1022.0,831.88,622.21
2016,6,8,12,15,937.0,112.0,3.45,24.0,1023.5,835.28,624.15
2016,6,8,12,30,938.0,112.0,3.4,24.0,1025.0,835.26,623.88
2016,6,8,12,45,939.5,110.0,3.35,24.0,1019.5,830.6,620.54
2016,6,8,13,0,941.0,108.0,3.3,24.0,1014.0,822.44,614.93
2016,6,8,13,15,939.0,107.5,3.2,24.0,1000.5,809.29,605.74
2016,6,8,13,30,937.0,107.0,3.1,24.0,987.0,792.69,594.18
2016,6,8,13,45,936.5,104.0,3.05,24.0,966.5,771.7,579.21
2016,6,8,14,0,936.0,101.0,3.0,24.0,946.0,747.29,561.66
2016,6,8,14,15,930.5,100.0,2.95,24.0,918.0,717.86,540.27
2016,6,8,14,30,925.0,99.0,2.9,24.0,890.0,685.5,516.45
2016,6,8,14,45,920.0,96.0,2.85,24.0,856.5,649.02,489.25
2016,6,8,15,0,915.0,93.0,2.8,24.0,823.0,609.9,459.56
2016,6,8,15,15,905.0,91.5,2.75,24.0,783.0,566.96,426.34
2016,6,8,15,30,895.0,90.0,2.7,24.0,743.0,522.2,390.91
2016,6,8,15,45,884.0,87.0,2.65,24.0,698.5,474.13,352.1
2016,6,8,16,0,873.0,84.0,2.6,24.0,654.0,424.81,311.29
2016,6,8,16,15,856.5,81.5,2.45,23.5,606.0,372.98,268.06
2016,6,8,16,30,840.0,79.0,2.3,23.0,558.0,320.93,223.83
2016,6,8,16,45,819.5,75.5,2.2,23.0,507.0,264.05,175.43
2016,6,8,17,0,799.0,72.0,2.1,23.0,456.0,210.5,130.65
2016,6,8,17,15,770.0,68.5,1.95,22.5,403.5,156.93,89.61
2016,6,8,17,30,741.0,65.0,1.8,22.0,351.0,105.67,57.27
2016,6,8,17,45,700.5,60.5,1.7,21.5,299.5,56.04,43.14
2016,6,8,18,0,660.0,56.0,1.6,21.0,248.0,50.5,38.5
2016,6,8,18,15,600.5,50.0,1.5,20.0,198.0,45.12,33.88
2016,6,8,18,30,541.0,44.0,1.4,19.0,148.0,36.64,26.37
2016,6,8,18,45,445.5,36.0,1.35,18.0,104.5,29.85,20.14
2016,6,8,19,0,350.0,28.0,1.3,17.0,61.0,23.17,13.39
2016,6,8,19,15,175.0,14.0,1.3,16.5,30.5,11.33,0.0
2016,6,8,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,9,5,15,135.0,11.5,1.25,11.5,21.0,9.05,0.0
2016,6,9,5,30,270.0,23.0,1.4,12.0,42.0,18.94,7.46
2016,6,9,5,45,378.5,32.5,1.55,12.5,83.0,26.82,17.58
2016,6,9,6,0,487.0,42.0,1.7,13.0,124.0,34.78,25.22
2016,6,9,6,15,554.5,48.5,1.55,13.5,172.0,40.14,30.29
2016,6,9,6,30,622.0,55.0,1.4,14.0,220.0,45.55,35.23
2016,6,9,6,45,667.0,60.0,1.3,15.0,272.0,53.68,42.33
2016,6,9,7,0,712.0,65.0,1.2,16.0,324.0,79.24,47.55
2016,6,9,7,15,744.0,69.5,1.15,16.5,376.0,129.43,73.38
2016,6,9,7,30,776.0,74.0,1.1,17.0,428.0,182.47,111.3
2016,6,9,7,45,799.5,77.0,1.05,18.0,479.5,235.04,153.68
2016,6,9,8,0,823.0,80.0,1.0,19.0,531.0,288.92,198.68
2016,6,9,8,15,840.5,83.0,1.0,19.5,580.0,344.05,245.22
2016,6,9,8,30,858.0,86.0,1.0,20.0,629.0,396.46,288.84
2016,6,9,8,45,871.5,88.0,1.05,21.0,674.5,446.14,328.89
2016,6,9,9,0,885.0,90.0,1.1,22.0,720.0,494.93,366.91
2016,6,9,9,15,895.5,92.0,1.05,22.0,761.0,541.05,402.57
2016,6,9,9,30,906.0,94.0,1.0,22.0,802.0,585.53,435.88
2016,6,9,9,45,912.5,96.5,1.0,22.5,837.5,626.19,465.01
2016,6,9,10,0,919.0,99.0,1.0,23.0,873.0,664.45,491.57
2016,6,9,10,15,925.0,100.5,1.1,23.0,903.0,698.96,516.88
2016,6,9,10,30,931.0,102.0,1.2,23.0,933.0,730.68,539.89
2016,6,9,10,45,935.0,103.0,1.3,23.5,956.0,757.6,558.29
2016,6,9,11,0,939.0,104.0,1.4,24.0,979.0,781.33,574.27
2016,6,9,11,15,942.0,104.5,1.5,24.0,994.5,800.6,587.95
2016,6,9,11,30,945.0,105.0,1.6,24.0,1010.0,816.46,598.94
2016,6,9,11,45,945.5,106.0,1.7,24.0,1018.0,827.34,606.73
2016,6,9,12,0,946.0,107.0,1.8,24.0,1026.0,834.71,612.3
2016,6,9,12,15,945.5,107.0,1.85,24.0,1026.5,837.01,614.16
2016,6,9,12,30,945.0,107.0,1.9,24.0,1027.0,835.86,613.86
2016,6,9,12,45,945.0,105.5,1.95,24.5,1020.5,830.43,609.64
2016,6,9,13,0,945.0,104.0,2.0,25.0,1014.0,821.5,603.22
2016,6,9,13,15,942.0,103.5,2.0,25.0,999.0,807.59,594.32
2016,6,9,13,30,939.0,103.0,2.0,25.0,984.0,790.24,583.18
2016,6,9,13,45,934.5,102.0,2.0,25.0,962.5,768.03,567.97
2016,6,9,14,0,930.0,101.0,2.0,25.0,941.0,742.59,550.35
2016,6,9,14,15,923.5,99.5,1.95,25.0,912.5,712.29,528.76
2016,6,9,14,30,917.0,98.0,1.9,25.0,884.0,679.16,504.85
2016,6,9,14,45,909.0,96.5,1.9,25.0,849.5,642.44,478.25
2016,6,9,15,0,901.0,95.0,1.9,25.0,815.0,603.34,449.32
2016,6,9,15,15,890.5,93.0,1.85,25.0,774.5,560.32,416.61
2016,6,9,15,30,880.0,91.0,1.8,25.0,734.0,515.56,381.79
2016,6,9,15,45,867.0,88.5,1.75,25.0,689.5,467.75,343.81
2016,6,9,16,0,854.0,86.0,1.7,25.0,645.0,418.9,304.03
2016,6,9,16,15,836.5,83.5,1.65,25.0,597.0,367.7,261.59
2016,6,9,16,30,819.0,81.0,1.6,25.0,549.0,316.41,218.35
2016,6,9,16,45,797.5,77.5,1.55,25.0,498.5,260.47,171.52
2016,6,9,17,0,776.0,74.0,1.5,25.0,448.0,207.95,128.25
2016,6,9,17,15,746.0,70.0,1.35,24.5,396.0,155.14,88.28
2016,6,9,17,30,716.0,66.0,1.2,24.0,344.0,104.8,56.76
2016,6,9,17,45,674.5,61.5,1.1,23.5,293.0,56.61,43.24
2016,6,9,18,0,633.0,57.0,1.0,23.0,242.0,50.95,38.56
2016,6,9,18,15,573.0,51.0,1.0,22.0,193.5,42.1,30.99
2016,6,9,18,30,513.0,45.0,1.0,21.0,145.0,37.17,26.62
2016,6,9,18,45,418.5,36.5,1.0,20.5,102.5,30.07,20.12
2016,6,9,19,0,324.0,28.0,1.0,20.0,60.0,23.04,13.15
2016,6,9,19,15,162.0,14.0,1.0,19.5,30.0,11.29,0.0
2016,6,9,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,10,5,15,98.5,12.0,1.55,14.5,19.0,9.44,0.0
2016,6,10,5,30,197.0,24.0,1.8,15.0,38.0,19.55,7.74
2016,6,10,5,45,298.0,35.5,2.1,15.5,76.0,28.88,19.08
2016,6,10,6,0,399.0,47.0,2.4,16.0,114.0,38.16,27.82
2016,6,10,6,15,467.5,55.5,2.3,16.5,160.0,44.76,33.96
2016,6,10,6,30,536.0,64.0,2.2,17.0,206.0,51.34,39.87
2016,6,10,6,45,583.0,70.5,2.15,17.5,255.5,56.12,44.02
2016,6,10,7,0,630.0,77.0,2.1,18.0,305.0,79.53,49.44
2016,6,10,7,15,664.0,82.0,2.15,18.5,355.5,126.08,73.45
2016,6,10,7,30,698.0,87.0,2.2,19.0,406.0,175.76,108.77
2016,6,10,7,45,546.5,143.5,2.25,20.0,411.5,225.39,155.65
2016,6,10,8,0,395.0,200.0,2.3,21.0,417.0,259.31,189.55
2016,6,10,8,15,367.5,229.0,2.2,21.5,445.5,293.58,218.56
2016,6,10,8,30,340.0,258.0,2.1,22.0,474.0,326.91,245.9
2016,6,10,8,45,579.5,183.0,2.05,22.5,582.0,398.06,297.87
2016,6,10,9,0,819.0,108.0,2.0,23.0,690.0,478.61,357.76
2016,6,10,9,15,830.5,110.5,1.85,23.0,730.5,522.09,391.55
2016,6,10,9,30,842.0,113.0,1.7,23.0,771.0,564.9,423.88
2016,6,10,9,45,856.5,111.5,1.6,23.5,807.0,604.59,452.36
2016,6,10,10,0,871.0,110.0,1.5,24.0,843.0,642.59,478.66
2016,6,10,10,15,877.5,111.5,1.35,24.5,872.5,675.89,500.35
2016,6,10,10,30,884.0,113.0,1.2,25.0,902.0,706.58,519.39
2016,6,10,10,45,889.5,113.5,1.05,25.5,925.0,732.96,534.77
2016,6,10,11,0,895.0,114.0,0.9,26.0,948.0,756.38,547.53
2016,6,10,11,15,898.5,114.5,0.75,26.0,963.5,775.22,557.8
2016,6,10,11,30,902.0,115.0,0.6,26.0,979.0,790.83,565.16
2016,6,10,11,45,905.0,114.5,0.5,26.0,988.0,801.97,570.16
2016,6,10,12,0,908.0,114.0,0.4,26.0,997.0,809.83,573.11
2016,6,10,12,15,908.5,114.0,0.35,26.0,998.5,812.83,573.95
2016,6,10,12,30,909.0,114.0,0.3,26.0,1000.0,812.54,572.89
2016,6,10,12,45,910.0,112.0,0.25,26.5,994.0,807.74,568.04
2016,6,10,13,0,911.0,110.0,0.2,27.0,988.0,799.56,561.28
2016,6,10,13,15,909.0,109.5,0.25,27.0,974.5,786.91,554.51
2016,6,10,13,30,907.0,109.0,0.3,27.0,961.0,770.92,545.47
2016,6,10,13,45,903.5,107.5,0.35,27.0,940.5,749.73,532.63
2016,6,10,14,0,900.0,106.0,0.4,27.0,920.0,725.38,517.53
2016,6,10,14,15,894.5,105.0,0.4,27.0,893.0,697.05,498.76
2016,6,10,14,30,889.0,104.0,0.4,27.0,866.0,665.92,477.77
2016,6,10,14,45,880.5,102.5,0.4,27.0,832.5,629.89,453.04
2016,6,10,15,0,872.0,101.0,0.4,27.0,799.0,591.61,426.18
2016,6,10,15,15,862.0,99.0,0.4,27.0,760.0,550.05,396.32
2016,6,10,15,30,852.0,97.0,0.4,27.0,721.0,506.77,364.37
2016,6,10,15,45,837.5,95.5,0.45,27.0,677.0,460.4,329.64
2016,6,10,16,0,823.0,94.0,0.5,27.0,633.0,413.17,293.1
2016,6,10,16,15,805.0,91.0,0.55,27.0,585.5,361.33,252.14
2016,6,10,16,30,787.0,88.0,0.6,27.0,538.0,310.43,210.85
2016,6,10,16,45,761.5,85.0,0.7,27.0,488.0,258.04,168.37
2016,6,10,17,0,736.0,82.0,0.8,27.0,438.0,207.09,127.59
2016,6,10,17,15,704.0,77.5,0.85,26.5,386.5,155.8,89.58
2016,6,10,17,30,672.0,73.0,0.9,26.0,335.0,103.09,56.19
2016,6,10,17,45,625.5,68.5,0.95,25.5,284.0,56.91,43.12
2016,6,10,18,0,579.0,64.0,1.0,25.0,233.0,51.51,38.7
2016,6,10,18,15,517.5,56.5,1.0,24.0,186.0,45.67,33.78
2016,6,10,18,30,456.0,49.0,1.0,23.0,139.0,39.81,28.64
2016,6,10,18,45,359.5,39.5,1.0,22.5,97.5,32.1,21.66
2016,6,10,19,0,263.0,30.0,1.0,22.0,56.0,24.42,14.19
2016,6,10,19,15,131.5,15.0,1.05,21.5,28.0,12.04,0.0
2016,6,10,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,11,5,15,78.5,12.0,0.95,18.5,18.0,9.44,0.0
2016,6,11,5,30,157.0,24.0,1.1,19.0,36.0,18.26,6.67
2016,6,11,5,45,251.0,37.0,1.25,19.5,72.5,28.18,18.14
2016,6,11,6,0,345.0,50.0,1.4,20.0,109.0,38.12,27.31
2016,6,11,6,15,412.5,60.0,1.4,20.5,153.5,47.8,36.02
2016,6,11,6,30,480.0,70.0,1.4,21.0,198.0,55.29,42.63
2016,6,11,6,45,530.0,77.0,1.4,21.5,246.0,60.21,46.82
2016,6,11,7,0,580.0,84.0,1.4,22.0,294.0,81.8,51.78
2016,6,11,7,15,615.5,90.0,1.5,22.5,344.0,126.41,74.48
2016,6,11,7,30,651.0,96.0,1.6,23.0,394.0,174.42,107.84
2016,6,11,7,45,678.5,100.5,1.7,24.0,443.0,222.72,145.62
2016,6,11,8,0,706.0,105.0,1.8,25.0,492.0,272.96,186.52
2016,6,11,8,15,727.0,109.0,1.8,25.5,539.5,325.23,229.63
2016,6,11,8,30,748.0,113.0,1.8,26.0,587.0,374.88,270.17
2016,6,11,8,45,765.0,116.0,1.8,27.0,631.0,422.44,307.69
2016,6,11,9,0,782.0,119.0,1.8,28.0,675.0,469.71,343.77
2016,6,11,9,15,794.5,121.5,1.75,28.0,715.0,513.73,377.63
2016,6,11,9,30,807.0,124.0,1.7,28.0,755.0,556.55,409.66
2016,6,11,9,45,817.0,126.5,1.7,28.5,790.0,596.45,438.16
2016,6,11,10,0,827.0,129.0,1.7,29.0,825.0,629.43,461.22
2016,6,11,10,15,834.0,130.5,1.7,29.5,854.0,661.66,483.1
2016,6,11,10,30,841.0,132.0,1.7,30.0,883.0,691.41,502.75
2016,6,11,10,45,845.5,134.0,1.7,30.5,905.0,717.16,519.28
2016,6,11,11,0,850.0,136.0,1.7,31.0,927.0,740.03,533.56
2016,6,11,11,15,853.0,136.5,1.7,31.0,942.5,757.64,545.27
2016,6,11,11,30,856.0,137.0,1.7,31.0,958.0,772.16,554.85
2016,6,11,11,45,857.0,138.0,1.7,31.0,966.0,782.4,561.49
2016,6,11,12,0,858.0,139.0,1.7,31.0,974.0,789.49,565.85
2016,6,11,12,15,858.5,139.0,1.7,31.0,975.0,792.35,567.58
2016,6,11,12,30,859.0,139.0,1.7,31.0,976.0,792.16,567.44
2016,6,11,12,45,863.5,134.5,1.75,31.5,971.0,788.58,564.52
2016,6,11,13,0,868.0,130.0,1.8,32.0,966.0,781.75,559.58
2016,6,11,13,15,865.0,129.0,1.8,32.0,952.5,768.61,551.04
2016,6,11,13,30,862.0,128.0,1.8,32.0,939.0,752.32,540.24
2016,6,11,13,45,857.5,127.0,1.85,32.0,918.5,731.84,526.9
2016,6,11,14,0,853.0,126.0,1.9,32.0,898.0,708.39,511.36
2016,6,11,14,15,846.5,124.5,1.85,32.0,871.0,680.35,491.81
2016,6,11,14,30,840.0,123.0,1.8,32.0,844.0,649.7,470.18
2016,6,11,14,45,831.5,121.0,1.8,32.0,811.0,614.98,445.65
2016,6,11,15,0,823.0,119.0,1.8,32.0,778.0,578.11,419.08
2016,6,11,15,15,812.0,116.5,1.75,32.0,739.5,539.94,390.68
2016,6,11,15,30,801.0,114.0,1.7,32.0,701.0,497.0,358.26
2016,6,11,15,45,789.0,110.5,1.7,32.0,659.0,451.5,323.38
2016,6,11,16,0,777.0,107.0,1.7,32.0,617.0,405.07,286.85
2016,6,11,16,15,758.5,103.5,1.7,31.5,570.5,355.7,247.89
2016,6,11,16,30,740.0,100.0,1.7,31.0,524.0,306.54,208.24
2016,6,11,16,45,718.5,95.0,1.75,31.0,476.0,255.92,166.97
2016,6,11,17,0,697.0,90.0,1.8,31.0,428.0,202.68,124.47
2016,6,11,17,15,665.5,85.5,1.6,30.0,378.0,153.18,88.11
2016,6,11,17,30,634.0,81.0,1.4,29.0,328.0,106.38,59.29
2016,6,11,17,45,592.0,74.5,1.2,28.5,279.0,60.9,45.91
2016,6,11,18,0,550.0,68.0,1.0,28.0,230.0,54.09,40.36
2016,6,11,18,15,489.0,60.5,1.0,27.0,183.5,48.41,35.65
2016,6,11,18,30,428.0,53.0,1.0,26.0,137.0,42.72,30.72
2016,6,11,18,45,338.0,42.5,1.0,25.5,97.0,34.38,23.27
2016,6,11,19,0,248.0,32.0,1.0,25.0,57.0,26.01,15.29
2016,6,11,19,15,124.0,16.0,1.0,24.5,28.5,12.27,0.0
2016,6,11,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,12,5,15,88.5,12.5,1.4,19.5,18.5,9.83,0.0
2016,6,12,5,30,177.0,25.0,1.6,20.0,37.0,19.05,7.13
2016,6,12,5,45,283.5,36.5,1.85,21.0,75.5,29.64,19.21
2016,6,12,6,0,390.0,48.0,2.1,22.0,114.0,38.91,27.72
2016,6,12,6,15,459.5,57.0,2.15,22.5,160.0,45.87,34.03
2016,6,12,6,30,529.0,66.0,2.2,23.0,206.0,52.79,40.1
2016,6,12,6,45,582.0,71.5,2.25,23.5,256.5,56.85,43.54
2016,6,12,7,0,635.0,77.0,2.3,24.0,307.0,78.07,47.76
