Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,22,3,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,22,5,15,73.0,12.0,1.15,20.5,17.0,9.44,0.0
2016,6,22,5,30,146.0,24.0,1.3,21.0,34.0,18.21,5.3
2016,6,22,5,45,249.5,36.5,1.5,21.5,70.5,27.79,17.5
2016,6,22,6,0,353.0,49.0,1.7,22.0,107.0,39.56,28.22
2016,6,22,6,15,423.5,58.5,1.75,22.5,152.0,46.82,34.82
2016,6,22,6,30,494.0,68.0,1.8,23.0,197.0,54.02,41.15
2016,6,22,6,45,554.5,70.5,1.85,24.0,245.0,55.82,42.57
2016,6,22,7,0,615.0,73.0,1.9,25.0,293.0,68.05,43.36
2016,6,22,7,15,614.5,87.0,1.95,25.5,336.0,116.94,67.5
2016,6,22,7,30,614.0,101.0,2.0,26.0,379.0,165.4,101.26
2016,6,22,7,45,681.0,98.0,2.15,26.5,440.0,213.64,136.72
2016,6,22,8,0,748.0,95.0,2.3,27.0,501.0,271.17,181.81
2016,6,22,8,15,768.0,98.0,2.2,27.5,549.0,321.08,223.15
2016,6,22,8,30,788.0,101.0,2.1,28.0,597.0,371.52,264.39
2016,6,22,8,45,807.0,102.5,2.05,28.5,642.5,420.55,303.71
2016,6,22,9,0,826.0,104.0,2.0,29.0,688.0,469.06,341.5
2016,6,22,9,15,669.5,188.5,1.8,29.5,680.0,498.12,363.74
2016,6,22,9,30,513.0,273.0,1.6,30.0,672.0,507.2,369.76
2016,6,22,9,45,497.5,295.5,1.45,30.5,697.5,538.65,390.89
2016,6,22,10,0,482.0,318.0,1.3,31.0,723.0,567.36,409.11
2016,6,22,10,15,471.5,337.5,1.25,31.0,745.0,594.3,426.98
2016,6,22,10,30,461.0,357.0,1.2,31.0,767.0,618.85,442.84
2016,6,22,10,45,501.5,357.5,1.2,31.5,815.0,662.25,470.99
2016,6,22,11,0,542.0,358.0,1.2,32.0,863.0,705.45,498.32
2016,6,22,11,15,507.0,383.0,1.55,32.0,861.5,710.95,503.83
2016,6,22,11,30,472.0,408.0,1.9,32.0,860.0,712.91,506.85
2016,6,22,11,45,458.0,416.0,2.25,32.0,858.0,714.93,510.02
2016,6,22,12,0,444.0,424.0,2.6,32.0,856.0,714.49,511.27
2016,6,22,12,15,374.0,448.0,2.45,31.5,812.5,675.5,484.35
2016,6,22,12,30,304.0,472.0,2.3,31.0,769.0,640.35,459.89
2016,6,22,12,45,367.0,444.0,2.2,31.0,800.5,664.85,477.46
2016,6,22,13,0,430.0,416.0,2.1,31.0,832.0,693.08,496.75
2016,6,22,13,15,441.0,407.5,2.05,31.0,829.0,688.59,493.51
2016,6,22,13,30,452.0,399.0,2.0,31.0,826.0,681.74,488.91
2016,6,22,13,45,460.0,384.5,1.95,31.0,811.0,665.75,478.22
2016,6,22,14,0,468.0,370.0,1.9,31.0,796.0,647.44,465.94
2016,6,22,14,15,372.0,389.5,1.85,31.0,722.0,576.91,416.84
2016,6,22,14,30,276.0,409.0,1.8,31.0,648.0,516.78,374.53
2016,6,22,14,45,204.5,398.5,1.75,31.5,572.0,446.62,324.63
2016,6,22,15,0,133.0,388.0,1.7,32.0,496.0,387.12,281.82
2016,6,22,15,15,208.5,360.0,1.65,32.0,519.5,397.98,290.1
2016,6,22,15,30,284.0,332.0,1.6,32.0,543.0,406.87,295.85
2016,6,22,15,45,336.5,297.0,1.6,32.0,532.0,387.97,281.35
2016,6,22,16,0,389.0,262.0,1.6,32.0,521.0,363.77,262.24
2016,6,22,16,15,194.5,203.0,1.6,31.5,332.5,228.75,165.88
2016,6,22,16,30,0.0,144.0,1.6,31.0,144.0,109.75,80.34
2016,6,22,16,45,76.5,176.5,1.6,31.0,214.5,151.81,110.67
2016,6,22,17,0,153.0,209.0,1.6,31.0,285.0,182.44,130.96
2016,6,22,17,15,145.5,186.0,1.45,30.5,252.0,153.49,109.35
2016,6,22,17,30,138.0,163.0,1.3,30.0,219.0,125.54,89.54
2016,6,22,17,45,307.5,123.5,1.2,29.5,224.5,91.62,65.36
2016,6,22,18,0,477.0,84.0,1.1,29.0,230.0,64.98,49.27
2016,6,22,18,15,418.0,74.0,1.0,28.5,184.5,55.42,41.32
2016,6,22,18,30,359.0,64.0,0.9,28.0,139.0,48.02,34.95
2016,6,22,18,45,274.0,51.5,0.8,27.5,99.5,38.64,26.71
2016,6,22,19,0,189.0,39.0,0.7,27.0,60.0,29.26,18.12
2016,6,22,19,15,94.5,19.5,0.7,26.5,30.0,14.78,2.19
2016,6,22,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,0.65,25.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,23,5,15,14.0,11.0,1.95,23.0,12.0,8.65,0.0
2016,6,23,5,30,28.0,22.0,2.1,23.0,24.0,16.75,4.08
2016,6,23,5,45,76.0,41.5,2.25,23.0,53.0,30.69,19.72
2016,6,23,6,0,124.0,61.0,2.4,23.0,82.0,44.19,32.0
2016,6,23,6,15,164.5,81.0,2.45,23.5,118.0,57.91,44.13
2016,6,23,6,30,205.0,101.0,2.5,24.0,154.0,71.36,55.8
2016,6,23,6,45,253.0,113.5,2.55,24.5,193.5,80.12,63.21
2016,6,23,7,0,301.0,126.0,2.6,25.0,233.0,94.15,68.23
2016,6,23,7,15,264.0,153.5,2.75,25.5,258.5,130.2,90.7
2016,6,23,7,30,227.0,181.0,2.9,26.0,284.0,162.41,115.41
2016,6,23,7,45,292.0,193.5,3.1,26.5,341.5,200.88,142.67
2016,6,23,8,0,357.0,206.0,3.3,27.0,399.0,245.96,176.2
2016,6,23,8,15,314.5,238.0,3.4,27.5,420.0,278.39,203.69
2016,6,23,8,30,272.0,270.0,3.5,28.0,441.0,306.27,226.81
2016,6,23,8,45,331.0,278.0,3.65,28.5,501.5,353.3,262.03
2016,6,23,9,0,390.0,286.0,3.8,29.0,562.0,404.98,300.58
2016,6,23,9,15,358.5,314.5,3.8,29.5,580.0,431.54,320.47
2016,6,23,9,30,327.0,343.0,3.8,30.0,598.0,454.62,337.14
2016,6,23,9,45,304.0,367.5,3.85,30.5,613.0,476.2,352.24
2016,6,23,10,0,281.0,392.0,3.9,31.0,628.0,495.2,365.05
2016,6,23,10,15,269.0,411.0,3.9,31.0,643.5,514.53,378.59
2016,6,23,10,30,257.0,430.0,3.9,31.0,659.0,532.13,390.7
2016,6,23,10,45,210.5,448.5,3.95,31.5,639.5,516.25,378.0
2016,6,23,11,0,164.0,467.0,4.0,32.0,620.0,504.22,367.93
2016,6,23,11,15,211.5,470.0,3.95,32.0,670.5,546.82,398.46
2016,6,23,11,30,259.0,473.0,3.9,32.0,721.0,597.75,434.16
2016,6,23,11,45,223.5,484.0,3.85,32.0,699.5,575.72,417.89
2016,6,23,12,0,188.0,495.0,3.8,32.0,678.0,559.64,405.93
2016,6,23,12,15,211.0,492.5,3.7,32.0,698.5,576.69,418.04
2016,6,23,12,30,234.0,490.0,3.6,32.0,719.0,592.57,429.13
2016,6,23,12,45,307.5,458.5,3.55,32.0,757.5,630.68,456.63
2016,6,23,13,0,381.0,427.0,3.5,32.0,796.0,658.34,476.72
2016,6,23,13,15,242.0,446.5,3.4,32.0,679.5,563.41,408.77
2016,6,23,13,30,103.0,466.0,3.3,32.0,563.0,454.33,330.33
2016,6,23,13,45,151.0,459.5,3.2,32.0,598.5,488.66,355.75
2016,6,23,14,0,199.0,453.0,3.1,32.0,634.0,511.52,372.31
2016,6,23,14,15,115.0,399.0,3.0,31.5,503.5,404.73,296.53
2016,6,23,14,30,31.0,345.0,2.9,31.0,373.0,294.72,216.91
2016,6,23,14,45,76.0,365.5,2.8,31.0,428.5,335.87,247.93
2016,6,23,15,0,121.0,386.0,2.7,31.0,484.0,378.88,279.25
2016,6,23,15,15,144.5,367.5,2.55,31.0,478.5,369.55,272.35
2016,6,23,15,30,168.0,349.0,2.4,31.0,473.0,357.91,263.71
2016,6,23,15,45,388.5,267.0,2.3,31.0,531.5,393.95,288.24
2016,6,23,16,0,609.0,185.0,2.2,31.0,590.0,402.96,290.22
2016,6,23,16,15,350.0,218.5,2.0,30.5,447.5,295.74,213.64
2016,6,23,16,30,91.0,252.0,1.8,30.0,305.0,215.79,159.24
2016,6,23,16,45,311.5,199.5,1.65,30.0,357.5,229.13,161.9
2016,6,23,17,0,532.0,147.0,1.5,30.0,410.0,216.2,142.01
2016,6,23,17,15,270.0,141.0,1.3,29.5,274.5,141.21,94.96
2016,6,23,17,30,8.0,135.0,1.1,29.0,139.0,99.88,74.13
2016,6,23,17,45,4.0,116.0,0.95,28.5,118.0,84.82,62.81
2016,6,23,18,0,0.0,97.0,0.8,28.0,97.0,71.14,54.65
2016,6,23,18,15,0.0,77.5,0.8,27.5,77.5,57.35,43.12
2016,6,23,18,30,0.0,58.0,0.8,27.0,58.0,43.45,31.25
2016,6,23,18,45,0.0,41.0,0.8,27.0,41.0,31.09,20.47
2016,6,23,19,0,0.0,24.0,0.8,27.0,24.0,18.31,9.25
2016,6,23,19,15,0.0,12.0,0.8,26.5,12.0,9.12,0.0
2016,6,23,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,0.85,25.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,8.5,1.85,22.0,8.5,6.69,0.0
2016,6,24,5,30,0.0,17.0,1.9,22.0,17.0,12.97,1.7
2016,6,24,5,45,13.5,36.5,2.0,22.5,39.0,27.27,16.92
2016,6,24,6,0,27.0,56.0,2.1,23.0,61.0,40.98,29.26
2016,6,24,6,15,44.0,77.0,2.1,23.0,87.5,55.44,42.11
2016,6,24,6,30,61.0,98.0,2.1,23.0,114.0,69.74,54.64
2016,6,24,6,45,78.0,119.0,2.15,23.0,144.0,83.88,66.81
2016,6,24,7,0,95.0,140.0,2.2,23.0,174.0,98.25,74.38
2016,6,24,7,15,274.5,140.5,2.25,23.5,260.0,122.6,84.92
2016,6,24,7,30,454.0,141.0,2.3,24.0,346.0,168.05,111.09
2016,6,24,7,45,538.5,136.5,2.35,24.5,407.5,210.83,141.4
2016,6,24,8,0,623.0,132.0,2.4,25.0,469.0,264.36,182.27
2016,6,24,8,15,465.0,197.0,2.4,25.0,462.0,297.51,215.61
2016,6,24,8,30,307.0,262.0,2.4,25.0,455.0,312.84,232.9
2016,6,24,8,45,337.5,276.0,2.4,25.5,502.5,354.32,264.54
2016,6,24,9,0,368.0,290.0,2.4,26.0,550.0,397.9,297.24
2016,6,24,9,15,360.5,312.5,2.3,26.0,579.5,430.91,322.17
2016,6,24,9,30,353.0,335.0,2.2,26.0,609.0,462.41,345.38
2016,6,24,9,45,380.0,339.5,2.15,26.5,647.0,498.32,370.89
2016,6,24,10,0,407.0,344.0,2.1,27.0,685.0,540.86,400.5
2016,6,24,10,15,443.5,348.5,2.05,27.0,732.5,584.48,431.22
2016,6,24,10,30,480.0,353.0,2.0,27.0,780.0,628.6,461.8
2016,6,24,10,45,385.5,399.5,1.95,27.5,748.5,607.18,444.36
2016,6,24,11,0,291.0,446.0,1.9,28.0,717.0,586.87,427.75
2016,6,24,11,15,269.5,460.5,1.85,28.0,715.0,590.02,429.3
2016,6,24,11,30,248.0,475.0,1.8,28.0,713.0,591.15,429.25
2016,6,24,11,45,217.5,485.0,1.75,28.0,695.0,572.04,415.34
2016,6,24,12,0,187.0,495.0,1.7,28.0,677.0,559.0,405.59
2016,6,24,12,15,281.5,465.0,1.7,28.0,739.5,617.55,447.52
2016,6,24,12,30,376.0,435.0,1.7,28.0,802.0,666.85,482.18
2016,6,24,12,45,573.0,315.0,1.7,28.5,870.5,729.27,526.64
2016,6,24,13,0,770.0,195.0,1.7,29.0,939.0,769.79,555.96
2016,6,24,13,15,607.0,297.0,1.7,29.0,879.0,726.22,523.24
2016,6,24,13,30,444.0,399.0,1.7,29.0,819.0,676.55,487.11
2016,6,24,13,45,348.5,421.5,1.7,29.5,746.5,608.79,439.64
2016,6,24,14,0,253.0,444.0,1.7,30.0,674.0,549.71,397.57
2016,6,24,14,15,160.5,420.5,1.65,30.0,565.0,452.59,329.61
2016,6,24,14,30,68.0,397.0,1.6,30.0,456.0,360.04,263.54
2016,6,24,14,45,418.0,272.0,1.6,30.0,611.5,492.26,361.85
2016,6,24,15,0,768.0,147.0,1.6,30.0,767.0,577.72,421.83
2016,6,24,15,15,490.5,246.5,1.6,30.0,635.0,474.22,346.44
2016,6,24,15,30,213.0,346.0,1.6,30.0,503.0,378.26,277.49
2016,6,24,15,45,190.0,325.5,1.6,30.0,459.5,339.77,249.9
2016,6,24,16,0,167.0,305.0,1.6,30.0,416.0,302.96,222.98
2016,6,24,16,15,83.5,159.0,1.5,30.0,214.5,155.06,113.48
2016,6,24,16,30,0.0,13.0,1.4,30.0,13.0,9.94,2.27
2016,6,24,16,45,97.0,110.0,1.35,30.0,158.0,110.3,78.42
2016,6,24,17,0,194.0,207.0,1.3,30.0,303.0,189.74,135.45
2016,6,24,17,15,401.0,147.5,1.2,29.5,317.5,164.77,107.79
2016,6,24,17,30,608.0,88.0,1.1,29.0,332.0,116.0,66.0
2016,6,24,17,45,575.0,79.5,1.0,29.0,284.5,70.46,45.59
2016,6,24,18,0,542.0,71.0,0.9,29.0,237.0,56.06,41.82
2016,6,24,18,15,484.0,63.0,0.8,28.5,190.5,50.12,36.87
2016,6,24,18,30,426.0,55.0,0.7,28.0,144.0,44.12,31.68
2016,6,24,18,45,346.0,44.5,0.6,27.5,104.0,35.89,24.43
2016,6,24,19,0,266.0,34.0,0.5,27.0,64.0,27.6,16.8
2016,6,24,19,15,133.0,17.0,0.45,27.0,32.0,13.06,1.45
2016,6,24,19,30,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,0.4,26.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,0.45,26.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,25,5,15,65.5,11.5,2.2,21.0,16.0,9.05,0.0
2016,6,25,5,30,131.0,23.0,2.3,21.0,32.0,17.43,3.92
2016,6,25,5,45,224.0,37.0,2.45,21.5,67.0,28.01,17.58
2016,6,25,6,0,317.0,51.0,2.6,22.0,102.0,38.59,27.35
2016,6,25,6,15,387.5,61.5,2.65,22.5,146.0,46.56,34.57
2016,6,25,6,30,458.0,72.0,2.7,23.0,190.0,56.78,43.52
2016,6,25,6,45,229.0,84.5,2.8,23.5,143.5,61.74,47.74
2016,6,25,7,0,0.0,97.0,2.9,24.0,97.0,72.3,53.98
2016,6,25,7,15,4.5,124.0,2.9,24.0,126.0,92.27,69.92
2016,6,25,7,30,9.0,151.0,2.9,24.0,155.0,113.13,86.28
2016,6,25,7,45,4.5,141.5,2.95,24.5,143.5,107.43,81.41
2016,6,25,8,0,0.0,132.0,3.0,25.0,132.0,100.4,75.54
2016,6,25,8,15,1.0,150.0,3.0,25.5,150.5,114.51,86.3
2016,6,25,8,30,2.0,168.0,3.0,26.0,169.0,128.84,97.1
2016,6,25,8,45,1.0,147.5,3.0,26.5,148.0,113.59,84.68
2016,6,25,9,0,0.0,127.0,3.0,27.0,127.0,97.84,71.96
2016,6,25,9,15,1.0,142.0,2.95,27.0,143.5,109.99,81.3
2016,6,25,9,30,2.0,157.0,2.9,27.0,160.0,122.29,90.68
2016,6,25,9,45,5.5,182.0,2.85,27.5,187.5,143.91,107.01
2016,6,25,10,0,9.0,207.0,2.8,28.0,215.0,165.89,123.44
2016,6,25,10,15,4.5,168.5,2.75,28.0,172.5,133.65,98.53
2016,6,25,10,30,0.0,130.0,2.7,28.0,130.0,100.95,73.2
2016,6,25,10,45,0.5,132.5,2.7,28.5,133.5,103.37,74.87
2016,6,25,11,0,1.0,135.0,2.7,29.0,137.0,105.82,76.53
2016,6,25,11,15,165.5,293.0,2.65,29.0,451.5,376.11,281.48
2016,6,25,11,30,330.0,451.0,2.6,29.0,766.0,634.13,463.31
2016,6,25,11,45,171.5,354.0,2.55,29.0,518.5,429.86,317.35
2016,6,25,12,0,13.0,257.0,2.5,29.0,271.0,211.84,155.97
2016,6,25,12,15,152.5,366.0,2.45,29.0,515.5,427.78,317.08
2016,6,25,12,30,292.0,475.0,2.4,29.0,760.0,634.1,461.23
2016,6,25,12,45,153.0,369.5,2.35,29.5,519.0,430.19,315.97
2016,6,25,13,0,14.0,264.0,2.3,30.0,278.0,217.9,159.77
2016,6,25,13,15,30.0,339.0,2.3,30.0,368.0,297.71,219.28
2016,6,25,13,30,46.0,414.0,2.3,30.0,458.0,369.71,271.24
2016,6,25,13,45,32.5,364.0,2.3,30.0,395.0,317.27,233.18
2016,6,25,14,0,19.0,314.0,2.3,30.0,332.0,258.59,190.51
2016,6,25,14,15,111.0,368.5,2.35,29.5,465.0,378.19,280.02
2016,6,25,14,30,203.0,423.0,2.4,29.0,598.0,474.98,350.34
2016,6,25,14,45,456.5,305.5,2.45,29.0,680.0,542.44,400.5
2016,6,25,15,0,710.0,188.0,2.5,29.0,762.0,579.67,427.65
2016,6,25,15,15,484.5,263.0,2.55,28.5,646.0,484.34,358.49
2016,6,25,15,30,259.0,338.0,2.6,28.0,530.0,400.09,297.51
2016,6,25,15,45,450.0,256.0,2.65,28.0,565.5,414.66,306.94
2016,6,25,16,0,641.0,174.0,2.7,28.0,601.0,408.84,298.59
2016,6,25,16,15,456.0,209.5,2.7,27.5,502.0,331.51,241.78
2016,6,25,16,30,271.0,245.0,2.7,27.0,403.0,270.17,198.37
2016,6,25,16,45,403.0,197.0,2.7,27.0,408.5,253.38,179.91
2016,6,25,17,0,535.0,149.0,2.7,27.0,414.0,219.5,146.83
2016,6,25,17,15,499.5,140.0,2.6,26.5,366.0,174.24,112.82
2016,6,25,17,30,464.0,131.0,2.5,26.0,318.0,132.29,84.99
2016,6,25,17,45,420.5,119.5,2.4,26.0,270.5,91.99,64.88
2016,6,25,18,0,377.0,108.0,2.3,26.0,223.0,77.18,60.3
2016,6,25,18,15,319.5,93.5,2.05,25.5,178.5,67.37,52.03
2016,6,25,18,30,262.0,79.0,1.8,25.0,134.0,57.52,43.48
2016,6,25,18,45,195.5,61.0,1.55,24.5,95.5,44.67,32.15
2016,6,25,19,0,129.0,43.0,1.3,24.0,57.0,31.72,20.43
2016,6,25,19,15,64.5,21.5,1.3,23.5,28.5,16.3,3.41
2016,6,25,19,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,26,5,15,47.0,12.0,1.2,18.5,15.0,9.44,0.0
2016,6,26,5,30,94.0,24.0,1.3,19.0,30.0,18.08,3.96
2016,6,26,5,45,192.5,39.5,1.45,19.5,66.0,29.63,19.09
2016,6,26,6,0,291.0,55.0,1.6,20.0,102.0,41.2,29.83
2016,6,26,6,15,362.5,67.0,1.6,20.5,146.5,50.11,37.94
2016,6,26,6,30,434.0,79.0,1.6,21.0,191.0,58.96,45.77
2016,6,26,6,45,496.0,86.0,1.6,21.5,240.5,66.76,52.48
2016,6,26,7,0,558.0,93.0,1.6,22.0,290.0,79.51,54.97
2016,6,26,7,15,597.0,99.5,1.6,22.5,340.5,123.23,74.4
2016,6,26,7,30,636.0,106.0,1.6,23.0,391.0,170.86,105.88
2016,6,26,7,45,672.0,109.0,1.6,24.0,442.5,218.84,142.18
2016,6,26,8,0,708.0,112.0,1.6,25.0,494.0,269.72,182.77
2016,6,26,8,15,730.0,116.5,1.55,25.0,542.5,320.09,224.64
2016,6,26,8,30,752.0,121.0,1.5,25.0,591.0,373.79,268.61
2016,6,26,8,45,774.5,122.0,1.5,25.5,637.5,422.37,307.5
2016,6,26,9,0,797.0,123.0,1.5,26.0,684.0,471.19,345.52
2016,6,26,9,15,810.0,126.0,1.5,26.5,725.0,516.88,380.22
2016,6,26,9,30,823.0,129.0,1.5,27.0,766.0,561.42,413.0
2016,6,26,9,45,828.5,133.5,1.5,27.5,801.0,601.49,441.64
2016,6,26,10,0,834.0,138.0,1.5,28.0,836.0,639.36,467.91
2016,6,26,10,15,841.5,140.0,1.5,28.0,866.5,667.51,488.05
2016,6,26,10,30,849.0,142.0,1.5,28.0,897.0,698.77,509.78
2016,6,26,10,45,659.0,262.5,1.55,28.5,857.5,698.49,505.72
2016,6,26,11,0,469.0,383.0,1.6,29.0,818.0,672.35,484.3
2016,6,26,11,15,467.0,394.5,1.6,29.0,835.0,690.68,496.62
2016,6,26,11,30,465.0,406.0,1.6,29.0,852.0,706.86,507.02
2016,6,26,11,45,458.0,413.5,1.65,29.5,856.0,713.93,510.73
2016,6,26,12,0,451.0,421.0,1.7,30.0,860.0,718.69,512.95
2016,6,26,12,15,472.0,417.0,1.7,30.0,877.0,734.3,523.47
2016,6,26,12,30,493.0,413.0,1.7,30.0,894.0,747.71,532.41
2016,6,26,12,45,429.0,424.0,1.7,30.0,841.0,704.03,502.69
2016,6,26,13,0,365.0,435.0,1.7,30.0,788.0,653.59,468.69
2016,6,26,13,15,400.0,416.0,1.7,30.0,798.0,659.37,473.7
2016,6,26,13,30,435.0,397.0,1.7,30.0,808.0,669.3,480.85
2016,6,26,13,45,513.5,357.5,1.7,30.0,832.5,685.57,492.94
2016,6,26,14,0,592.0,318.0,1.7,30.0,857.0,696.01,500.85
2016,6,26,14,15,526.5,328.0,1.7,30.0,797.0,641.81,463.53
2016,6,26,14,30,461.0,338.0,1.7,30.0,737.0,588.82,427.04
2016,6,26,14,45,652.5,231.5,1.75,30.0,772.0,607.43,442.15
2016,6,26,15,0,844.0,125.0,1.8,30.0,807.0,601.02,438.54
2016,6,26,15,15,833.0,123.0,1.8,29.5,768.5,563.45,411.35
2016,6,26,15,30,822.0,121.0,1.8,29.0,730.0,520.46,379.74
2016,6,26,15,45,810.5,116.5,1.8,29.0,687.0,473.76,343.81
2016,6,26,16,0,799.0,112.0,1.8,29.0,644.0,426.01,306.09
2016,6,26,16,15,781.0,108.5,1.75,29.0,597.0,375.92,265.66
2016,6,26,16,30,763.0,105.0,1.7,29.0,550.0,325.9,224.56
2016,6,26,16,45,742.0,100.0,1.7,29.0,501.0,274.25,182.09
2016,6,26,17,0,721.0,95.0,1.7,29.0,452.0,219.8,138.04
2016,6,26,17,15,690.0,90.0,1.6,28.5,401.0,168.45,99.13
2016,6,26,17,30,659.0,85.0,1.5,28.0,350.0,119.7,67.17
2016,6,26,17,45,617.5,79.0,1.45,27.5,299.5,72.75,46.42
2016,6,26,18,0,576.0,73.0,1.4,27.0,249.0,57.98,43.82
2016,6,26,18,15,517.0,65.0,1.3,26.0,201.0,52.0,38.89
2016,6,26,18,30,458.0,57.0,1.2,25.0,153.0,45.98,33.7
2016,6,26,18,45,371.0,46.5,1.1,24.0,110.5,37.68,26.35
2016,6,26,19,0,284.0,36.0,1.0,23.0,68.0,29.35,18.6
2016,6,26,19,15,166.0,22.5,1.0,22.5,39.0,17.17,4.0
2016,6,26,19,30,48.0,9.0,1.0,22.0,10.0,7.08,0.0
2016,6,26,19,45,24.0,4.5,1.05,21.5,5.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,5,15,67.0,11.5,0.85,17.5,15.5,9.05,0.0
2016,6,27,5,30,134.0,23.0,1.0,18.0,31.0,17.44,3.21
2016,6,27,5,45,230.5,37.0,1.2,18.5,67.0,28.03,17.81
2016,6,27,6,0,327.0,51.0,1.4,19.0,103.0,38.65,27.77
2016,6,27,6,15,398.0,61.0,1.5,19.5,147.0,46.31,34.8
2016,6,27,6,30,469.0,71.0,1.6,20.0,191.0,56.17,43.55
2016,6,27,6,45,246.0,98.5,1.7,21.0,163.0,70.79,56.08
2016,6,27,7,0,23.0,126.0,1.8,22.0,135.0,91.58,70.01
2016,6,27,7,15,15.0,137.0,1.95,23.0,143.5,101.75,77.48
2016,6,27,7,30,7.0,148.0,2.1,24.0,152.0,110.75,84.38
2016,6,27,7,45,349.0,130.0,2.3,25.0,318.0,168.07,115.31
2016,6,27,8,0,691.0,112.0,2.5,26.0,484.0,265.22,180.0
2016,6,27,8,15,712.0,116.0,2.45,26.5,531.0,314.02,220.3
2016,6,27,8,30,733.0,120.0,2.4,27.0,578.0,363.58,260.91
2016,6,27,8,45,745.5,126.0,2.4,27.5,621.5,413.76,301.28
2016,6,27,9,0,758.0,132.0,2.4,28.0,665.0,460.88,338.28
2016,6,27,9,15,771.0,135.0,2.3,28.5,705.0,504.94,371.76
2016,6,27,9,30,784.0,138.0,2.2,29.0,745.0,547.95,403.35
2016,6,27,9,45,790.0,142.5,2.1,29.5,779.0,586.85,431.01
2016,6,27,10,0,796.0,147.0,2.0,30.0,813.0,623.7,456.32
2016,6,27,10,15,804.0,149.0,1.9,30.0,842.0,657.54,479.75
2016,6,27,10,30,812.0,151.0,1.8,30.0,871.0,689.09,501.04
2016,6,27,10,45,816.0,153.0,1.7,30.5,894.0,715.36,517.22
2016,6,27,11,0,820.0,155.0,1.6,31.0,917.0,738.81,531.08
2016,6,27,11,15,823.5,156.0,1.55,31.0,933.0,758.12,543.4
2016,6,27,11,30,827.0,157.0,1.5,31.0,949.0,774.39,553.56
2016,6,27,11,45,828.5,158.0,1.45,31.5,957.5,786.02,559.45
2016,6,27,12,0,830.0,159.0,1.4,32.0,966.0,794.48,563.2
2016,6,27,12,15,829.5,159.0,1.35,32.0,967.0,797.37,564.48
2016,6,27,12,30,829.0,159.0,1.3,32.0,968.0,797.1,563.74
2016,6,27,12,45,819.5,164.0,1.3,32.5,960.0,790.83,558.4
2016,6,27,13,0,810.0,169.0,1.3,33.0,952.0,781.49,551.13
2016,6,27,13,15,588.0,295.5,1.25,33.0,860.0,712.37,501.95
2016,6,27,13,30,366.0,422.0,1.2,33.0,768.0,631.92,445.48
2016,6,27,13,45,577.5,294.0,1.2,33.0,826.0,681.38,482.48
2016,6,27,14,0,789.0,166.0,1.2,33.0,884.0,708.7,503.28
2016,6,27,14,15,510.5,292.5,1.15,32.5,752.0,603.69,430.17
2016,6,27,14,30,232.0,419.0,1.1,32.0,620.0,491.32,351.81
2016,6,27,14,45,331.5,368.0,1.1,32.0,643.0,508.74,365.64
2016,6,27,15,0,431.0,317.0,1.1,32.0,666.0,517.94,372.22
2016,6,27,15,15,302.0,333.0,1.1,32.0,572.0,434.7,313.75
2016,6,27,15,30,173.0,349.0,1.1,32.0,478.0,361.58,262.35
2016,6,27,15,45,144.0,326.0,1.1,32.0,428.5,320.19,233.15
2016,6,27,16,0,115.0,303.0,1.1,32.0,379.0,281.2,205.26
2016,6,27,16,15,145.5,280.0,1.05,31.5,369.5,266.25,194.09
2016,6,27,16,30,176.0,257.0,1.0,31.0,360.0,248.13,179.84
2016,6,27,16,45,96.0,215.0,1.0,30.5,271.0,184.27,134.34
2016,6,27,17,0,16.0,173.0,1.0,30.0,182.0,132.02,97.8
2016,6,27,17,15,12.0,154.5,0.95,29.5,160.5,116.07,86.17
2016,6,27,17,30,8.0,136.0,0.9,29.0,139.0,100.69,74.77
2016,6,27,17,45,4.0,116.5,0.9,28.5,118.0,85.27,63.14
2016,6,27,18,0,0.0,97.0,0.9,28.0,97.0,71.17,54.68
2016,6,27,18,15,0.0,77.5,0.8,27.5,77.5,57.38,43.15
2016,6,27,18,30,0.0,58.0,0.7,27.0,58.0,43.47,31.28
2016,6,27,18,45,0.0,41.0,0.65,26.5,41.0,31.1,20.54
2016,6,27,19,0,0.0,24.0,0.6,26.0,24.0,18.31,9.33
2016,6,27,19,15,0.0,13.0,0.6,25.5,13.0,9.89,0.0
2016,6,27,19,30,0.0,2.0,0.6,25.0,2.0,1.57,0.0
2016,6,27,19,45,0.0,1.0,0.65,25.0,1.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.3,22.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,4.0,0.35,22.0,4.0,3.15,0.0
2016,6,28,5,30,0.0,8.0,0.4,22.0,8.0,6.06,0.0
2016,6,28,5,45,0.0,19.0,0.5,22.0,19.0,14.46,6.31
2016,6,28,6,0,0.0,30.0,0.6,22.0,30.0,22.89,13.98
2016,6,28,6,15,0.0,44.0,0.55,22.0,44.0,33.66,23.57
2016,6,28,6,30,0.0,58.0,0.5,22.0,58.0,44.16,32.84
2016,6,28,6,45,0.0,73.5,0.5,22.5,73.5,55.51,42.6
2016,6,28,7,0,0.0,89.0,0.5,23.0,89.0,66.84,49.7
2016,6,28,7,15,0.0,64.0,0.6,23.0,64.0,49.06,34.99
2016,6,28,7,30,0.0,39.0,0.7,23.0,39.0,29.81,19.05
2016,6,28,7,45,0.0,86.0,0.85,23.5,86.0,66.1,48.57
2016,6,28,8,0,0.0,133.0,1.0,24.0,133.0,101.12,76.34
2016,6,28,8,15,0.0,128.0,1.05,24.0,128.0,97.87,73.43
2016,6,28,8,30,0.0,123.0,1.1,24.0,123.0,94.41,70.45
2016,6,28,8,45,3.5,159.0,1.2,24.5,161.5,123.28,92.83
2016,6,28,9,0,7.0,195.0,1.3,25.0,200.0,152.68,115.23
2016,6,28,9,15,10.5,223.0,1.35,25.0,231.0,176.55,133.32
2016,6,28,9,30,14.0,251.0,1.4,25.0,262.0,200.89,151.64
2016,6,28,9,45,7.0,192.5,1.45,25.0,198.0,152.88,114.59
2016,6,28,10,0,0.0,134.0,1.5,25.0,134.0,103.81,76.43
2016,6,28,10,15,8.0,208.5,1.55,25.5,215.5,167.04,125.17
2016,6,28,10,30,16.0,283.0,1.6,26.0,297.0,231.25,173.26
2016,6,28,10,45,17.5,301.5,1.65,26.5,317.5,247.74,184.88
2016,6,28,11,0,19.0,320.0,1.7,27.0,338.0,264.31,196.62
2016,6,28,11,15,17.5,309.0,1.65,27.0,326.0,255.28,189.68
2016,6,28,11,30,16.0,298.0,1.6,27.0,314.0,246.03,182.71
2016,6,28,11,45,18.0,299.5,1.6,27.5,317.5,249.22,184.71
2016,6,28,12,0,20.0,301.0,1.6,28.0,321.0,260.41,192.57
2016,6,28,12,15,19.0,311.5,1.55,28.0,330.5,260.09,192.16
2016,6,28,12,30,18.0,322.0,1.5,28.0,340.0,267.69,197.63
2016,6,28,12,45,20.5,338.5,1.5,28.0,359.0,282.63,208.58
2016,6,28,13,0,23.0,355.0,1.5,28.0,378.0,297.35,219.32
2016,6,28,13,15,17.0,290.5,1.45,28.0,308.0,240.89,177.91
2016,6,28,13,30,11.0,226.0,1.4,28.0,238.0,184.9,136.47
2016,6,28,13,45,93.5,340.5,1.35,28.5,426.5,352.16,260.67
2016,6,28,14,0,176.0,455.0,1.3,29.0,615.0,498.5,362.78
2016,6,28,14,15,149.5,438.5,1.25,28.5,572.0,460.53,335.69
2016,6,28,14,30,123.0,422.0,1.2,28.0,529.0,423.4,310.21
2016,6,28,14,45,162.5,405.0,1.2,28.0,540.0,427.69,314.14
2016,6,28,15,0,202.0,388.0,1.2,28.0,551.0,428.7,315.21
2016,6,28,15,15,499.0,253.0,1.1,28.0,629.5,486.46,356.81
2016,6,28,15,30,796.0,118.0,1.0,28.0,708.0,506.9,368.84
2016,6,28,15,45,784.5,114.0,0.95,28.0,666.5,461.79,333.73
2016,6,28,16,0,773.0,110.0,0.9,28.0,625.0,415.67,297.49
2016,6,28,16,15,755.5,106.5,0.85,28.0,579.5,367.03,258.59
2016,6,28,16,30,738.0,103.0,0.8,28.0,534.0,318.44,219.01
2016,6,28,16,45,719.0,98.0,0.75,28.0,487.0,268.59,178.17
2016,6,28,17,0,700.0,93.0,0.7,28.0,440.0,215.84,135.61
2016,6,28,17,15,563.0,109.5,0.7,27.5,369.0,166.36,102.71
2016,6,28,17,30,426.0,126.0,0.7,27.0,298.0,127.4,81.34
2016,6,28,17,45,402.0,111.5,0.7,27.0,255.5,87.91,60.42
2016,6,28,18,0,378.0,97.0,0.7,27.0,213.0,70.0,53.92
2016,6,28,18,15,414.5,76.0,0.7,26.0,181.5,56.73,42.88
2016,6,28,18,30,451.0,55.0,0.7,25.0,150.0,44.33,32.3
2016,6,28,18,45,368.0,45.0,0.7,24.5,108.5,36.44,25.25
2016,6,28,19,0,285.0,35.0,0.7,24.0,67.0,28.51,17.83
2016,6,28,19,15,168.5,22.0,0.7,23.5,38.5,16.82,3.79
2016,6,28,19,30,52.0,9.0,0.7,23.0,10.0,7.08,0.0
2016,6,28,19,45,26.0,4.5,0.75,23.0,5.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,29,5,15,71.0,10.5,1.15,19.5,15.0,8.26,0.0
2016,6,29,5,30,142.0,21.0,1.3,20.0,30.0,15.99,1.37
2016,6,29,5,45,243.5,34.0,1.45,20.5,65.5,25.94,15.81
2016,6,29,6,0,345.0,47.0,1.6,21.0,101.0,38.02,26.94
2016,6,29,6,15,416.0,56.5,1.65,21.5,145.5,45.31,33.62
2016,6,29,6,30,487.0,66.0,1.7,22.0,190.0,52.54,40.03
2016,6,29,6,45,540.5,73.0,1.8,23.0,239.0,57.61,44.3
2016,6,29,7,0,594.0,80.0,1.9,24.0,288.0,70.15,47.08
2016,6,29,7,15,630.5,85.5,1.95,24.5,338.0,114.92,66.17
2016,6,29,7,30,667.0,91.0,2.0,25.0,388.0,163.22,97.83
2016,6,29,7,45,693.5,96.0,2.15,26.0,437.5,212.45,135.49
2016,6,29,8,0,720.0,101.0,2.3,27.0,487.0,263.56,176.78
2016,6,29,8,15,741.0,104.5,2.15,27.0,535.0,316.32,220.54
2016,6,29,8,30,762.0,108.0,2.0,27.0,583.0,366.42,261.89
2016,6,29,8,45,776.0,112.5,1.85,27.5,627.0,414.95,300.71
2016,6,29,9,0,790.0,117.0,1.7,28.0,671.0,462.97,337.82
2016,6,29,9,15,802.5,119.5,1.5,28.5,711.5,507.79,371.06
2016,6,29,9,30,815.0,122.0,1.3,29.0,752.0,551.43,402.01
2016,6,29,9,45,826.0,123.0,1.15,29.5,787.5,587.85,427.01
2016,6,29,10,0,837.0,124.0,1.0,30.0,823.0,625.31,451.56
2016,6,29,10,15,528.0,279.5,0.9,30.0,726.5,586.29,421.47
2016,6,29,10,30,219.0,435.0,0.8,30.0,630.0,504.17,361.45
2016,6,29,10,45,124.0,400.5,0.75,30.5,511.5,418.08,301.09
2016,6,29,11,0,29.0,366.0,0.7,31.0,393.0,316.62,228.34
2016,6,29,11,15,143.0,419.0,0.7,31.0,555.5,455.75,327.54
2016,6,29,11,30,257.0,472.0,0.7,31.0,718.0,596.91,422.08
2016,6,29,11,45,256.0,477.5,0.75,31.0,724.5,604.94,426.26
2016,6,29,12,0,255.0,483.0,0.8,31.0,731.0,611.58,430.87
2016,6,29,12,15,343.0,454.0,0.8,31.0,788.5,658.45,463.04
2016,6,29,12,30,431.0,425.0,0.8,31.0,846.0,710.01,497.22
2016,6,29,12,45,639.0,287.0,0.85,31.0,906.5,759.15,533.19
2016,6,29,13,0,847.0,149.0,0.9,31.0,967.0,783.1,553.27
2016,6,29,13,15,513.5,312.5,0.85,31.0,807.0,672.34,474.96
2016,6,29,13,30,180.0,476.0,0.8,31.0,647.0,529.92,375.37
2016,6,29,13,45,136.0,458.0,0.75,31.0,585.0,478.26,341.01
2016,6,29,14,0,92.0,440.0,0.7,31.0,523.0,419.51,300.6
2016,6,29,14,15,55.0,367.5,0.6,31.0,417.5,331.97,239.61
2016,6,29,14,30,18.0,295.0,0.5,31.0,312.0,241.09,174.87
2016,6,29,14,45,14.5,263.0,0.4,31.0,276.0,212.86,154.86
2016,6,29,15,0,11.0,231.0,0.3,31.0,240.0,185.03,134.64
2016,6,29,15,15,7.0,198.5,0.25,31.0,204.5,156.97,114.15
2016,6,29,15,30,3.0,166.0,0.2,31.0,169.0,129.41,93.82
2016,6,29,15,45,147.0,227.0,0.2,31.0,326.0,248.04,181.28
2016,6,29,16,0,291.0,288.0,0.2,31.0,483.0,346.56,248.67
2016,6,29,16,15,151.0,239.5,0.25,30.5,340.5,239.86,173.3
2016,6,29,16,30,11.0,191.0,0.3,30.0,198.0,147.78,108.73
2016,6,29,16,45,237.0,175.0,0.4,30.0,293.5,195.14,137.96
2016,6,29,17,0,463.0,159.0,0.5,30.0,389.0,214.88,143.03
2016,6,29,17,15,431.5,149.0,0.6,29.5,344.5,173.16,112.42
2016,6,29,17,30,400.0,139.0,0.7,29.0,300.0,134.4,86.93
2016,6,29,17,45,419.0,118.0,0.8,28.5,265.5,93.3,63.79
2016,6,29,18,0,438.0,97.0,0.9,28.0,231.0,70.79,54.35
2016,6,29,18,15,379.5,85.0,0.85,27.0,185.5,62.37,47.46
2016,6,29,18,30,321.0,73.0,0.8,26.0,140.0,53.83,40.18
2016,6,29,18,45,229.0,58.0,0.8,25.5,99.0,42.86,30.51
2016,6,29,19,0,137.0,43.0,0.8,25.0,58.0,31.76,20.38
2016,6,29,19,15,68.5,24.5,0.85,24.5,32.0,18.37,4.59
2016,6,29,19,30,0.0,6.0,0.9,24.0,6.0,4.72,0.0
2016,6,29,19,45,0.0,3.0,1.0,23.5,3.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,30,5,15,33.0,10.5,1.5,19.0,12.5,8.26,0.0
2016,6,30,5,30,66.0,21.0,1.6,19.0,25.0,15.88,0.72
2016,6,30,5,45,149.5,38.5,1.7,19.5,59.0,28.73,18.14
2016,6,30,6,0,233.0,56.0,1.8,20.0,93.0,41.5,30.02
2016,6,30,6,15,300.5,70.5,1.75,20.5,135.5,51.96,39.49
2016,6,30,6,30,368.0,85.0,1.7,21.0,178.0,62.27,48.62
2016,6,30,6,45,184.0,87.5,1.7,21.5,134.0,63.05,49.27
2016,6,30,7,0,0.0,90.0,1.7,22.0,90.0,67.48,50.46
2016,6,30,7,15,0.0,101.0,1.65,22.5,101.0,76.05,57.24
2016,6,30,7,30,0.0,112.0,1.6,23.0,112.0,84.63,63.9
2016,6,30,7,45,4.0,142.0,1.6,23.5,144.5,107.64,81.89
2016,6,30,8,0,8.0,172.0,1.6,24.0,177.0,131.37,100.16
2016,6,30,8,15,10.0,188.5,1.5,24.5,194.5,145.45,110.63
2016,6,30,8,30,12.0,205.0,1.4,25.0,212.0,159.79,121.21
2016,6,30,8,45,7.0,185.0,1.35,25.5,189.5,144.26,108.66
2016,6,30,9,0,2.0,165.0,1.3,26.0,167.0,127.69,95.39
2016,6,30,9,15,3.5,174.0,1.2,26.0,177.0,135.72,101.4
2016,6,30,9,30,5.0,183.0,1.1,26.0,187.0,143.91,107.45
2016,6,30,9,45,8.0,208.5,1.05,26.5,215.0,165.83,123.76
2016,6,30,10,0,11.0,234.0,1.0,27.0,243.0,188.1,140.08
2016,6,30,10,15,31.0,312.5,0.9,27.0,340.0,269.24,200.24
2016,6,30,10,30,51.0,391.0,0.8,27.0,437.0,347.9,256.48
2016,6,30,10,45,214.0,398.5,0.7,27.5,596.5,479.85,350.09
2016,6,30,11,0,377.0,406.0,0.6,28.0,756.0,618.55,442.87
2016,6,30,11,15,389.5,409.0,0.5,28.0,776.0,639.34,454.01
2016,6,30,11,30,402.0,412.0,0.4,28.0,796.0,658.82,465.33
2016,6,30,11,45,237.5,438.0,0.35,28.5,665.5,559.06,395.74
2016,6,30,12,0,73.0,464.0,0.3,29.0,535.0,436.59,310.33
2016,6,30,12,15,131.5,480.0,0.25,29.0,608.0,506.11,358.93
2016,6,30,12,30,190.0,496.0,0.2,29.0,681.0,565.1,397.67
2016,6,30,12,45,116.5,458.5,0.2,29.0,572.5,476.07,337.0
2016,6,30,13,0,43.0,421.0,0.2,29.0,464.0,376.81,269.17
2016,6,30,13,15,246.0,410.0,0.25,29.0,644.0,539.41,384.62
2016,6,30,13,30,449.0,399.0,0.3,29.0,824.0,683.86,480.15
2016,6,30,13,45,297.0,426.5,0.35,29.5,705.0,578.38,407.69
2016,6,30,14,0,145.0,454.0,0.4,30.0,586.0,476.64,338.58
2016,6,30,14,15,122.5,434.5,0.45,29.5,544.0,439.76,315.46
2016,6,30,14,30,100.0,415.0,0.5,29.0,502.0,396.35,286.74
2016,6,30,14,45,114.0,401.5,0.55,29.0,497.0,395.76,287.31
2016,6,30,15,0,128.0,388.0,0.6,29.0,492.0,386.45,281.36
2016,6,30,15,15,114.0,365.5,0.55,29.0,454.5,353.56,258.06
2016,6,30,15,30,100.0,343.0,0.5,29.0,417.0,316.71,231.91
2016,6,30,15,45,58.5,286.5,0.5,29.0,329.5,248.27,182.85
2016,6,30,16,0,17.0,230.0,0.5,29.0,242.0,182.2,134.77
2016,6,30,16,15,141.5,238.5,0.45,28.5,322.0,235.99,173.6
2016,6,30,16,30,266.0,247.0,0.4,28.0,402.0,272.37,196.74
2016,6,30,16,45,413.5,193.5,0.4,28.0,410.0,256.73,178.85
2016,6,30,17,0,561.0,140.0,0.4,28.0,418.0,225.36,147.89
2016,6,30,17,15,526.0,131.5,0.4,27.5,369.5,175.74,111.11
2016,6,30,17,30,491.0,123.0,0.4,27.0,321.0,132.62,82.66
2016,6,30,17,45,436.0,115.0,0.45,27.0,272.5,92.55,62.96
2016,6,30,18,0,381.0,107.0,0.5,27.0,224.0,76.57,59.4
2016,6,30,18,15,324.5,92.5,0.5,26.5,179.0,66.76,51.24
2016,6,30,18,30,268.0,78.0,0.5,26.0,134.0,56.75,42.63
2016,6,30,18,45,190.0,60.5,0.55,25.5,94.5,44.31,31.73
2016,6,30,19,0,112.0,43.0,0.6,25.0,55.0,31.64,20.28
2016,6,30,19,15,56.0,24.0,0.6,24.5,30.0,18.0,4.33
2016,6,30,19,30,0.0,5.0,0.6,24.0,5.0,3.93,0.0
2016,6,30,19,45,0.0,2.5,0.65,24.0,2.5,0.0,0.0
2016,6,30,20,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,1,5,15,54.0,10.0,1.4,21.0,13.5,7.87,0.0
2016,7,1,5,30,108.0,20.0,1.6,21.0,27.0,15.17,0.0
2016,7,1,5,45,205.0,34.5,1.8,21.5,61.5,26.11,15.76
2016,7,1,6,0,302.0,49.0,2.0,22.0,96.0,37.07,25.96
2016,7,1,6,15,372.5,60.0,2.1,22.5,139.0,45.38,33.51
2016,7,1,6,30,443.0,71.0,2.2,23.0,182.0,56.01,42.83
2016,7,1,6,45,495.5,78.5,2.3,23.5,229.5,61.22,47.3
2016,7,1,7,0,548.0,86.0,2.4,24.0,277.0,73.08,50.09
2016,7,1,7,15,312.0,132.5,2.4,24.0,245.0,119.66,81.36
2016,7,1,7,30,76.0,179.0,2.4,24.0,213.0,139.55,104.56
2016,7,1,7,45,87.5,203.5,2.45,24.5,247.5,165.63,124.28
2016,7,1,8,0,99.0,228.0,2.5,25.0,282.0,193.21,145.28
2016,7,1,8,15,52.0,203.5,2.5,25.5,232.5,169.73,128.19
2016,7,1,8,30,5.0,179.0,2.5,26.0,183.0,138.08,104.19
2016,7,1,8,45,7.0,192.0,2.55,26.5,197.0,149.52,112.65
2016,7,1,9,0,9.0,205.0,2.6,27.0,211.0,161.17,121.15
2016,7,1,9,15,197.0,263.0,2.55,27.5,414.5,312.25,235.03
2016,7,1,9,30,385.0,321.0,2.5,28.0,618.0,469.5,349.33
2016,7,1,9,45,426.5,319.5,2.45,28.5,663.5,516.53,382.12
2016,7,1,10,0,468.0,318.0,2.4,29.0,709.0,559.82,412.3
2016,7,1,10,15,646.5,230.5,2.3,29.0,791.0,626.55,460.89
2016,7,1,10,30,825.0,143.0,2.2,29.0,873.0,692.71,508.5
2016,7,1,10,45,836.5,141.0,2.15,29.5,898.5,713.13,521.45
2016,7,1,11,0,848.0,139.0,2.1,30.0,924.0,738.7,537.67
2016,7,1,11,15,852.5,140.0,2.05,30.0,941.5,758.69,550.8
2016,7,1,11,30,857.0,141.0,2.0,30.0,959.0,775.65,561.74
2016,7,1,11,45,864.0,138.5,2.0,30.5,970.5,788.8,569.32
2016,7,1,12,0,871.0,136.0,2.0,31.0,982.0,798.89,574.48
2016,7,1,12,15,872.0,136.0,1.95,31.0,984.5,803.09,576.63
2016,7,1,12,30,873.0,136.0,1.9,31.0,987.0,804.16,576.88
2016,7,1,12,45,871.5,136.5,1.9,31.5,982.0,800.52,573.42
2016,7,1,13,0,870.0,137.0,1.9,32.0,977.0,793.73,568.05
2016,7,1,13,15,867.5,136.5,1.85,32.0,964.5,782.23,560.25
2016,7,1,13,30,865.0,136.0,1.8,32.0,952.0,767.55,550.14
2016,7,1,13,45,864.5,132.0,1.75,32.0,933.5,748.46,537.14
2016,7,1,14,0,864.0,128.0,1.7,32.0,915.0,726.14,521.86
2016,7,1,14,15,858.0,126.5,1.65,32.0,888.0,698.91,503.05
2016,7,1,14,30,852.0,125.0,1.6,32.0,861.0,668.95,482.13
2016,7,1,14,45,845.5,121.5,1.6,32.0,829.0,634.53,458.17
2016,7,1,15,0,839.0,118.0,1.6,32.0,797.0,597.72,432.04
2016,7,1,15,15,828.0,116.0,1.55,32.0,758.5,557.47,402.58
2016,7,1,15,30,817.0,114.0,1.5,32.0,720.0,517.34,372.45
2016,7,1,15,45,576.0,196.0,1.45,32.0,610.5,434.29,312.51
2016,7,1,16,0,335.0,278.0,1.4,32.0,501.0,358.46,258.8
2016,7,1,16,15,295.5,263.5,1.35,32.0,449.5,313.19,225.57
2016,7,1,16,30,256.0,249.0,1.3,32.0,398.0,271.19,194.48
2016,7,1,16,45,236.0,227.5,1.3,32.0,355.5,232.95,165.71
2016,7,1,17,0,216.0,206.0,1.3,32.0,313.0,195.96,137.94
2016,7,1,17,15,194.5,184.0,1.2,31.5,272.5,161.97,113.18
2016,7,1,17,30,173.0,162.0,1.1,31.0,232.0,130.44,91.3
2016,7,1,17,45,161.5,140.0,1.0,30.5,198.0,101.9,73.3
2016,7,1,18,0,150.0,118.0,0.9,30.0,164.0,82.96,63.97
2016,7,1,18,15,300.0,86.5,0.8,29.5,157.0,62.49,47.02
2016,7,1,18,30,450.0,55.0,0.7,29.0,150.0,44.32,31.7
2016,7,1,18,45,365.0,45.0,0.65,28.5,108.0,36.42,24.76
2016,7,1,19,0,280.0,35.0,0.6,28.0,66.0,28.5,17.44
2016,7,1,19,15,140.0,17.5,0.6,27.5,33.0,13.44,1.65
2016,7,1,19,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,0.65,26.5,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
