Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,2,0,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,7,2,5,15,63.5,10.0,1.85,20.0,13.5,7.87,0.0
2016,7,2,5,30,127.0,20.0,2.0,20.0,27.0,15.21,0.0
2016,7,2,5,45,222.5,34.0,2.15,20.5,61.5,25.83,15.54
2016,7,2,6,0,318.0,48.0,2.3,21.0,96.0,36.47,25.55
2016,7,2,6,15,389.0,58.0,2.25,21.5,139.5,46.36,34.48
2016,7,2,6,30,460.0,68.0,2.2,22.0,183.0,53.88,41.17
2016,7,2,6,45,508.5,76.5,2.2,23.0,231.0,59.9,46.27
2016,7,2,7,0,557.0,85.0,2.2,24.0,279.0,72.48,49.6
2016,7,2,7,15,594.5,91.5,2.25,24.5,328.0,116.05,68.48
2016,7,2,7,30,632.0,98.0,2.3,25.0,377.0,163.36,99.52
2016,7,2,7,45,658.0,104.0,2.4,26.0,426.0,211.52,136.31
2016,7,2,8,0,684.0,110.0,2.5,27.0,475.0,261.59,176.66
2016,7,2,8,15,706.0,114.5,2.35,27.5,522.5,310.88,217.21
2016,7,2,8,30,728.0,119.0,2.2,28.0,570.0,361.08,257.96
2016,7,2,8,45,744.0,123.0,2.1,28.5,614.0,411.01,297.69
2016,7,2,9,0,760.0,127.0,2.0,29.0,658.0,458.23,334.26
2016,7,2,9,15,773.0,130.0,1.85,29.0,698.5,502.6,368.18
2016,7,2,9,30,786.0,133.0,1.7,29.0,739.0,545.92,400.24
2016,7,2,9,45,776.5,147.5,1.6,29.5,769.5,584.51,427.16
2016,7,2,10,0,767.0,162.0,1.5,30.0,800.0,619.81,450.78
2016,7,2,10,15,775.0,164.0,1.3,30.0,829.5,653.01,472.58
2016,7,2,10,30,783.0,166.0,1.1,30.0,859.0,684.01,491.98
2016,7,2,10,45,787.5,169.0,0.95,30.5,882.0,710.98,507.37
2016,7,2,11,0,792.0,172.0,0.8,31.0,905.0,735.24,520.33
2016,7,2,11,15,796.0,173.0,0.65,31.0,921.5,754.67,530.72
2016,7,2,11,30,800.0,174.0,0.5,31.0,938.0,771.17,538.83
2016,7,2,11,45,802.0,175.0,0.4,31.0,947.0,783.11,544.6
2016,7,2,12,0,804.0,176.0,0.3,31.0,956.0,791.97,548.37
2016,7,2,12,15,804.0,176.0,0.25,31.0,958.0,795.36,549.58
2016,7,2,12,30,804.0,176.0,0.2,31.0,960.0,795.68,548.96
2016,7,2,12,45,792.5,183.0,0.15,31.5,952.0,789.6,543.15
2016,7,2,13,0,781.0,190.0,0.1,32.0,944.0,780.52,535.66
2016,7,2,13,15,777.5,189.0,0.2,32.0,931.5,768.32,529.49
2016,7,2,13,30,774.0,188.0,0.3,32.0,919.0,753.17,521.58
2016,7,2,13,45,543.5,307.5,0.4,32.0,815.5,672.43,468.18
2016,7,2,14,0,313.0,427.0,0.5,32.0,712.0,582.58,408.3
2016,7,2,14,15,532.0,303.0,0.55,32.0,770.0,630.71,444.65
2016,7,2,14,30,751.0,179.0,0.6,32.0,828.0,654.6,462.92
2016,7,2,14,45,461.5,284.5,0.65,32.0,679.0,534.24,380.22
2016,7,2,15,0,172.0,390.0,0.7,32.0,530.0,414.51,297.2
2016,7,2,15,15,441.5,276.0,0.7,31.5,610.0,476.11,342.55
2016,7,2,15,30,711.0,162.0,0.7,31.0,690.0,504.4,361.15
2016,7,2,15,45,695.0,158.0,0.7,31.0,648.5,460.02,327.89
2016,7,2,16,0,679.0,154.0,0.7,31.0,607.0,415.22,294.06
2016,7,2,16,15,615.5,160.5,0.6,31.0,548.5,361.12,253.15
2016,7,2,16,30,552.0,167.0,0.5,31.0,490.0,308.09,212.97
2016,7,2,16,45,388.0,186.0,0.4,31.0,403.0,246.14,169.67
2016,7,2,17,0,224.0,205.0,0.3,31.0,316.0,197.37,138.0
2016,7,2,17,15,209.5,184.5,0.35,30.5,279.5,164.93,114.57
2016,7,2,17,30,195.0,164.0,0.4,30.0,243.0,134.06,93.26
2016,7,2,17,45,177.5,143.0,0.5,29.5,207.0,104.49,75.13
2016,7,2,18,0,160.0,122.0,0.6,29.0,171.0,85.33,66.16
2016,7,2,18,15,136.0,100.5,0.6,28.0,137.0,71.17,54.58
2016,7,2,18,30,112.0,79.0,0.6,27.0,103.0,56.75,42.43
2016,7,2,18,45,76.5,59.0,0.65,26.5,73.0,42.91,30.4
2016,7,2,19,0,41.0,39.0,0.7,26.0,43.0,28.9,17.93
2016,7,2,19,15,20.5,19.5,0.75,25.5,21.5,15.0,2.46
2016,7,2,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,1.0,1.35,21.0,1.0,0.79,0.0
2016,7,3,5,30,0.0,2.0,1.4,21.0,2.0,1.51,0.0
2016,7,3,5,45,0.0,6.0,1.5,21.5,6.0,4.54,0.0
2016,7,3,6,0,0.0,10.0,1.6,22.0,10.0,7.58,0.82
2016,7,3,6,15,0.0,14.5,1.6,22.5,14.5,11.0,3.88
2016,7,3,6,30,0.0,19.0,1.6,23.0,19.0,14.44,6.91
2016,7,3,6,45,0.0,24.0,1.65,23.5,24.0,18.27,10.24
2016,7,3,7,0,0.0,29.0,1.7,24.0,29.0,22.1,12.71
2016,7,3,7,15,0.0,68.0,1.65,24.0,68.0,52.16,37.42
2016,7,3,7,30,0.0,107.0,1.6,24.0,107.0,81.04,60.77
2016,7,3,7,45,28.5,161.5,1.55,24.5,177.0,125.84,95.09
2016,7,3,8,0,57.0,216.0,1.5,25.0,247.0,174.54,131.92
2016,7,3,8,15,28.5,187.0,1.45,25.5,202.5,150.76,113.75
2016,7,3,8,30,0.0,158.0,1.4,26.0,158.0,120.68,90.5
2016,7,3,8,45,0.0,118.0,1.4,26.5,118.0,90.81,66.7
2016,7,3,9,0,0.0,78.0,1.4,27.0,78.0,60.14,42.27
2016,7,3,9,15,1.5,120.0,1.4,27.0,121.5,93.36,68.29
2016,7,3,9,30,3.0,162.0,1.4,27.0,165.0,126.7,93.97
2016,7,3,9,45,1.5,143.5,1.4,27.5,145.0,111.89,82.09
2016,7,3,10,0,0.0,125.0,1.4,28.0,125.0,96.84,70.18
2016,7,3,10,15,4.0,157.0,1.35,28.0,160.5,124.42,91.36
2016,7,3,10,30,8.0,189.0,1.3,28.0,196.0,152.41,112.56
2016,7,3,10,45,4.0,158.5,1.3,28.0,162.0,126.16,92.34
2016,7,3,11,0,0.0,128.0,1.3,28.0,128.0,99.63,71.91
2016,7,3,11,15,4.0,154.0,1.25,28.0,158.0,123.1,89.95
2016,7,3,11,30,8.0,180.0,1.2,28.0,188.0,146.78,107.92
2016,7,3,11,45,9.0,190.0,1.2,28.5,199.0,155.67,114.31
2016,7,3,12,0,10.0,200.0,1.2,29.0,210.0,164.54,120.69
2016,7,3,12,15,11.0,214.5,1.15,29.0,225.5,176.9,129.88
2016,7,3,12,30,12.0,229.0,1.1,29.0,241.0,189.19,138.96
2016,7,3,12,45,12.5,241.0,1.05,29.0,253.5,199.0,146.17
2016,7,3,13,0,13.0,253.0,1.0,29.0,266.0,208.68,153.28
2016,7,3,13,15,17.0,295.0,0.95,29.0,311.5,244.73,179.75
2016,7,3,13,30,21.0,337.0,0.9,29.0,357.0,280.54,205.62
2016,7,3,13,45,20.0,326.5,0.85,29.0,345.5,270.62,198.29
2016,7,3,14,0,19.0,316.0,0.8,29.0,334.0,260.67,191.17
2016,7,3,14,15,17.5,298.0,0.8,29.0,314.0,244.45,179.58
2016,7,3,14,30,16.0,280.0,0.8,29.0,294.0,228.32,168.03
2016,7,3,14,45,37.0,318.5,0.8,29.0,349.0,276.29,203.63
2016,7,3,15,0,58.0,357.0,0.8,29.0,404.0,316.08,232.48
2016,7,3,15,15,45.5,325.0,0.85,28.5,361.0,280.13,206.98
2016,7,3,15,30,33.0,293.0,0.9,28.0,318.0,245.39,182.37
2016,7,3,15,45,16.5,224.5,0.95,28.0,237.5,179.66,133.73
2016,7,3,16,0,0.0,156.0,1.0,28.0,157.0,119.7,88.49
2016,7,3,16,15,6.5,176.5,1.1,27.5,181.0,137.0,102.42
2016,7,3,16,30,13.0,197.0,1.2,27.0,205.0,152.97,115.13
2016,7,3,16,45,68.0,203.5,1.35,27.0,238.0,170.14,126.94
2016,7,3,17,0,123.0,210.0,1.5,27.0,271.0,180.03,132.48
2016,7,3,17,15,109.5,189.5,1.65,26.5,239.5,153.2,112.48
2016,7,3,17,30,96.0,169.0,1.8,26.0,208.0,128.61,94.76
2016,7,3,17,45,84.0,146.0,1.95,25.5,176.5,104.31,77.99
2016,7,3,18,0,72.0,123.0,2.1,25.0,145.0,86.02,68.03
2016,7,3,18,15,56.0,100.5,2.15,24.5,115.5,71.09,55.41
2016,7,3,18,30,40.0,78.0,2.2,24.0,86.0,55.97,42.35
2016,7,3,18,45,20.0,56.5,2.25,23.5,60.5,41.2,29.36
2016,7,3,19,0,0.0,35.0,2.3,23.0,35.0,26.15,15.91
2016,7,3,19,15,0.0,17.5,2.3,22.5,17.5,13.35,1.54
2016,7,3,19,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.25,21.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,1.85,20.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,1.5,1.55,20.0,1.5,1.18,0.0
2016,7,4,5,30,0.0,3.0,1.6,20.0,3.0,2.27,0.0
2016,7,4,5,45,0.0,9.0,1.65,20.0,9.0,6.82,0.0
2016,7,4,6,0,0.0,15.0,1.7,20.0,15.0,11.39,4.14
2016,7,4,6,15,0.0,22.5,1.7,20.5,22.5,17.11,9.27
2016,7,4,6,30,0.0,30.0,1.7,21.0,30.0,22.86,14.37
2016,7,4,6,45,0.0,38.5,1.7,21.5,38.5,29.39,20.07
2016,7,4,7,0,0.0,47.0,1.7,22.0,47.0,35.93,24.37
2016,7,4,7,15,55.5,114.0,1.7,22.5,138.5,88.65,65.65
2016,7,4,7,30,111.0,181.0,1.7,23.0,230.0,145.54,108.24
2016,7,4,7,45,55.5,126.0,1.7,23.5,150.5,106.29,78.62
2016,7,4,8,0,0.0,71.0,1.7,24.0,71.0,54.54,38.87
2016,7,4,8,15,8.0,142.0,1.7,24.5,147.0,110.71,83.46
2016,7,4,8,30,16.0,213.0,1.7,25.0,223.0,167.14,127.1
2016,7,4,8,45,8.0,167.5,1.75,25.5,172.5,131.54,98.86
2016,7,4,9,0,0.0,122.0,1.8,26.0,122.0,94.02,69.2
2016,7,4,9,15,9.5,195.0,1.8,26.5,202.5,154.79,116.18
2016,7,4,9,30,19.0,268.0,1.8,27.0,283.0,216.76,162.82
2016,7,4,9,45,11.5,216.0,1.85,27.5,225.5,173.71,129.5
2016,7,4,10,0,4.0,164.0,1.9,28.0,168.0,129.55,95.39
2016,7,4,10,15,14.5,249.5,1.95,28.0,262.5,203.33,151.52
2016,7,4,10,30,25.0,335.0,2.0,28.0,357.0,285.74,212.57
2016,7,4,10,45,26.5,348.0,2.05,28.5,372.0,299.11,221.51
2016,7,4,11,0,28.0,361.0,2.1,29.0,387.0,312.45,230.62
2016,7,4,11,15,31.0,365.0,2.15,29.0,394.5,319.46,235.63
2016,7,4,11,30,34.0,369.0,2.2,29.0,402.0,326.33,240.6
2016,7,4,11,45,47.5,397.0,2.3,29.5,443.5,361.0,265.38
2016,7,4,12,0,61.0,425.0,2.4,30.0,485.0,395.73,289.83
2016,7,4,12,15,55.5,431.5,2.45,30.0,486.0,397.39,290.73
2016,7,4,12,30,50.0,438.0,2.5,30.0,487.0,398.53,291.44
2016,7,4,12,45,60.5,448.0,2.55,30.5,507.0,414.68,302.64
2016,7,4,13,0,71.0,458.0,2.6,31.0,527.0,430.19,313.26
2016,7,4,13,15,122.5,467.0,2.6,31.0,583.5,485.14,352.89
2016,7,4,13,30,174.0,476.0,2.6,31.0,640.0,527.83,383.35
2016,7,4,13,45,232.0,455.0,2.65,31.0,669.0,548.33,398.75
2016,7,4,14,0,290.0,434.0,2.7,31.0,698.0,573.33,417.08
2016,7,4,14,15,368.5,388.5,2.7,31.0,713.5,580.77,423.5
2016,7,4,14,30,447.0,343.0,2.7,31.0,729.0,589.9,430.73
2016,7,4,14,45,556.0,276.5,2.7,31.0,738.0,588.66,430.87
2016,7,4,15,0,665.0,210.0,2.7,31.0,747.0,580.16,425.23
2016,7,4,15,15,651.5,205.0,2.6,31.0,710.0,540.66,395.93
2016,7,4,15,30,638.0,200.0,2.5,31.0,673.0,500.2,365.55
2016,7,4,15,45,628.0,190.5,2.45,31.0,633.5,457.15,332.83
2016,7,4,16,0,618.0,181.0,2.4,31.0,594.0,413.34,298.79
2016,7,4,16,15,577.0,177.0,2.3,31.0,540.0,361.8,258.81
2016,7,4,16,30,536.0,173.0,2.2,31.0,486.0,309.39,217.89
2016,7,4,16,45,536.5,160.0,2.1,31.0,449.5,267.96,183.83
2016,7,4,17,0,537.0,147.0,2.0,31.0,413.0,225.64,149.2
2016,7,4,17,15,502.5,137.5,1.85,30.5,365.0,179.63,114.7
2016,7,4,17,30,468.0,128.0,1.7,30.0,317.0,136.84,85.77
2016,7,4,17,45,430.5,115.5,1.55,29.5,270.0,95.37,63.56
2016,7,4,18,0,393.0,103.0,1.4,29.0,223.0,74.13,56.94
2016,7,4,18,15,337.0,89.0,1.25,28.0,178.5,64.57,49.11
2016,7,4,18,30,281.0,75.0,1.1,27.0,134.0,54.83,40.83
2016,7,4,18,45,212.5,58.0,1.0,26.5,95.5,42.84,30.33
2016,7,4,19,0,144.0,41.0,0.9,26.0,57.0,30.46,19.17
2016,7,4,19,15,72.0,20.5,0.95,25.5,28.5,15.61,2.49
2016,7,4,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,7,5,5,15,51.5,9.5,2.05,22.0,12.0,7.47,0.0
2016,7,5,5,30,103.0,19.0,2.2,22.0,24.0,14.41,0.0
2016,7,5,5,45,206.5,32.5,2.4,22.5,57.5,24.67,14.21
2016,7,5,6,0,310.0,46.0,2.6,23.0,91.0,34.99,24.0
2016,7,5,6,15,383.5,55.5,2.7,23.5,134.5,44.4,32.46
2016,7,5,6,30,457.0,65.0,2.8,24.0,178.0,51.61,38.85
2016,7,5,6,45,514.0,71.5,2.9,25.0,226.0,56.3,42.79
2016,7,5,7,0,571.0,78.0,3.0,26.0,274.0,67.66,45.24
2016,7,5,7,15,608.0,83.5,3.1,26.5,323.0,111.28,63.69
2016,7,5,7,30,645.0,89.0,3.2,27.0,372.0,158.54,94.52
2016,7,5,7,45,675.5,93.0,3.3,27.5,421.5,206.75,131.41
2016,7,5,8,0,706.0,97.0,3.4,28.0,471.0,257.3,172.47
2016,7,5,8,15,727.0,100.5,3.4,28.5,518.0,309.46,215.67
2016,7,5,8,30,748.0,104.0,3.4,29.0,565.0,359.11,256.62
2016,7,5,8,45,765.0,106.5,3.4,29.5,609.5,406.78,295.38
2016,7,5,9,0,782.0,109.0,3.4,30.0,654.0,454.23,332.97
2016,7,5,9,15,794.5,112.0,3.35,30.0,694.5,499.4,368.51
2016,7,5,9,30,807.0,115.0,3.3,30.0,735.0,543.45,402.31
2016,7,5,9,45,807.5,122.5,3.3,30.5,768.0,583.05,431.29
2016,7,5,10,0,808.0,130.0,3.3,31.0,801.0,620.16,457.67
2016,7,5,10,15,815.5,131.5,3.3,31.0,830.5,648.08,478.21
2016,7,5,10,30,823.0,133.0,3.3,31.0,860.0,678.71,500.13
2016,7,5,10,45,828.0,135.0,3.35,31.5,883.5,705.45,518.12
2016,7,5,11,0,833.0,137.0,3.4,32.0,907.0,729.42,533.89
2016,7,5,11,15,836.5,138.0,3.4,32.0,923.0,748.61,547.09
2016,7,5,11,30,840.0,139.0,3.4,32.0,939.0,764.79,558.12
2016,7,5,11,45,841.0,140.0,3.45,32.5,948.5,775.97,564.69
2016,7,5,12,0,842.0,141.0,3.5,33.0,958.0,784.04,568.91
2016,7,5,12,15,842.0,141.0,3.5,33.0,959.5,787.49,571.07
2016,7,5,12,30,842.0,141.0,3.5,33.0,961.0,787.91,571.31
2016,7,5,12,45,821.5,154.0,3.5,33.5,950.5,778.91,564.19
2016,7,5,13,0,801.0,167.0,3.5,34.0,940.0,780.9,563.57
2016,7,5,13,15,797.5,166.5,3.5,33.5,927.5,768.93,556.59
2016,7,5,13,30,794.0,166.0,3.5,33.0,915.0,753.95,547.55
2016,7,5,13,45,623.5,269.0,3.5,33.0,849.5,703.45,509.89
2016,7,5,14,0,453.0,372.0,3.5,33.0,784.0,647.68,468.79
2016,7,5,14,15,261.0,385.0,3.45,33.0,621.0,505.02,367.94
2016,7,5,14,30,69.0,398.0,3.4,33.0,458.0,363.96,265.72
2016,7,5,14,45,408.0,277.0,3.35,33.0,609.0,497.67,365.9
2016,7,5,15,0,747.0,156.0,3.3,33.0,760.0,584.15,427.84
2016,7,5,15,15,734.5,153.0,3.25,32.5,723.0,544.68,398.79
2016,7,5,15,30,722.0,150.0,3.2,32.0,686.0,503.71,368.55
2016,7,5,15,45,361.0,95.5,3.2,32.0,363.5,255.59,188.1
2016,7,5,16,0,0.0,41.0,3.2,32.0,41.0,31.49,19.04
2016,7,5,16,15,0.0,48.5,3.1,31.5,48.5,37.24,23.76
2016,7,5,16,30,0.0,56.0,3.0,31.0,56.0,42.99,28.45
2016,7,5,16,45,0.0,87.5,2.95,31.0,87.5,67.34,47.79
2016,7,5,17,0,0.0,119.0,2.9,31.0,119.0,90.46,66.16
2016,7,5,17,15,17.5,134.5,2.65,30.5,142.0,103.43,75.99
2016,7,5,17,30,35.0,150.0,2.4,30.0,165.0,111.36,82.04
2016,7,5,17,45,28.5,129.5,2.2,30.0,140.5,92.86,68.39
2016,7,5,18,0,22.0,109.0,2.0,30.0,116.0,77.39,59.45
2016,7,5,18,15,12.5,89.0,1.9,29.0,93.0,64.84,49.13
2016,7,5,18,30,3.0,69.0,1.8,28.0,70.0,50.65,37.15
2016,7,5,18,45,1.5,49.5,1.7,27.5,50.0,36.78,25.14
2016,7,5,19,0,0.0,30.0,1.6,27.0,30.0,22.76,12.82
2016,7,5,19,15,0.0,15.0,1.7,26.5,15.0,11.43,0.14
2016,7,5,19,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,2.0,25.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,7,6,5,15,42.0,9.0,1.55,22.0,11.5,7.08,0.0
2016,7,6,5,30,84.0,18.0,1.7,22.0,23.0,13.63,0.0
2016,7,6,5,45,185.0,32.5,1.85,22.5,56.0,24.57,14.05
2016,7,6,6,0,286.0,47.0,2.0,23.0,89.0,35.54,24.44
2016,7,6,6,15,359.5,57.5,2.05,23.5,131.5,43.53,31.72
2016,7,6,6,30,433.0,68.0,2.1,24.0,174.0,53.73,40.67
2016,7,6,6,45,491.5,75.0,2.15,24.5,222.0,58.68,44.92
2016,7,6,7,0,550.0,82.0,2.2,25.0,270.0,70.15,47.61
2016,7,6,7,15,588.0,88.0,2.2,25.5,319.0,113.1,66.06
2016,7,6,7,30,626.0,94.0,2.2,26.0,368.0,159.85,96.61
2016,7,6,7,45,656.5,98.5,2.25,26.5,417.0,207.51,133.02
2016,7,6,8,0,687.0,103.0,2.3,27.0,466.0,257.57,173.52
2016,7,6,8,15,708.5,107.0,2.25,27.5,513.0,306.57,214.02
2016,7,6,8,30,730.0,111.0,2.2,28.0,560.0,358.87,256.55
2016,7,6,8,45,745.0,115.0,2.15,28.5,604.0,406.2,294.58
2016,7,6,9,0,760.0,119.0,2.1,29.0,648.0,453.19,331.26
2016,7,6,9,15,773.0,122.0,2.1,29.0,688.0,497.75,365.95
2016,7,6,9,30,786.0,125.0,2.1,29.0,728.0,541.28,398.99
2016,7,6,9,45,793.0,129.0,2.1,29.5,762.5,580.89,427.58
2016,7,6,10,0,800.0,133.0,2.1,30.0,797.0,618.54,454.0
2016,7,6,10,15,807.0,135.0,2.15,30.0,826.0,652.34,478.31
2016,7,6,10,30,814.0,137.0,2.2,30.0,855.0,676.55,495.86
2016,7,6,10,45,814.0,142.0,2.25,30.5,877.0,701.88,512.66
2016,7,6,11,0,814.0,147.0,2.3,31.0,899.0,733.91,533.34
2016,7,6,11,15,817.5,148.0,2.3,31.0,915.5,743.04,539.77
2016,7,6,11,30,821.0,149.0,2.3,31.0,932.0,758.93,550.51
2016,7,6,11,45,517.5,319.0,2.3,31.0,814.5,691.95,499.36
2016,7,6,12,0,214.0,489.0,2.3,31.0,697.0,579.75,417.34
2016,7,6,12,15,517.5,321.5,2.3,31.0,825.0,701.77,507.23
2016,7,6,12,30,821.0,154.0,2.3,31.0,953.0,782.27,566.39
2016,7,6,12,45,412.0,151.0,2.35,31.0,552.0,472.91,350.79
2016,7,6,13,0,3.0,148.0,2.4,31.0,151.0,118.01,84.52
2016,7,6,13,15,8.5,210.5,2.4,31.0,218.5,171.37,125.32
2016,7,6,13,30,14.0,273.0,2.4,31.0,286.0,224.65,164.96
2016,7,6,13,45,433.0,195.5,2.4,31.0,589.0,504.46,375.22
2016,7,6,14,0,852.0,118.0,2.4,31.0,892.0,715.95,524.04
2016,7,6,14,15,846.5,116.5,2.4,31.0,866.5,689.38,503.9
2016,7,6,14,30,841.0,115.0,2.4,31.0,841.0,660.09,483.33
2016,7,6,14,45,835.0,112.5,2.4,31.0,810.0,627.11,459.81
2016,7,6,15,0,829.0,110.0,2.4,31.0,779.0,591.75,434.11
2016,7,6,15,15,819.0,107.5,2.35,31.0,742.0,551.99,404.51
2016,7,6,15,30,809.0,105.0,2.3,31.0,705.0,510.53,373.0
2016,7,6,15,45,794.5,103.0,2.25,31.0,663.0,466.54,338.88
2016,7,6,16,0,780.0,101.0,2.2,31.0,621.0,420.31,302.29
2016,7,6,16,15,763.0,98.0,2.1,30.5,576.0,371.77,263.62
2016,7,6,16,30,746.0,95.0,2.0,30.0,531.0,323.2,224.05
2016,7,6,16,45,721.5,92.0,1.95,30.0,482.5,272.85,182.54
2016,7,6,17,0,697.0,89.0,1.9,30.0,434.0,223.82,142.44
2016,7,6,17,15,667.0,84.5,1.7,29.5,385.0,170.48,101.2
2016,7,6,17,30,637.0,80.0,1.5,29.0,336.0,123.05,68.64
2016,7,6,17,45,595.5,74.5,1.35,29.0,287.0,77.12,45.47
2016,7,6,18,0,554.0,69.0,1.2,29.0,238.0,54.75,40.72
2016,7,6,18,15,496.0,61.5,1.1,28.0,191.5,49.12,36.11
2016,7,6,18,30,438.0,54.0,1.0,27.0,145.0,43.46,31.26
2016,7,6,18,45,353.5,44.0,0.95,26.5,104.5,35.57,24.25
2016,7,6,19,0,269.0,34.0,0.9,26.0,64.0,27.65,16.85
2016,7,6,19,15,134.5,17.0,0.9,25.5,32.0,13.05,0.8
2016,7,6,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,5.5,1.6,21.5,5.5,4.33,0.0
2016,7,7,5,30,0.0,11.0,1.7,22.0,11.0,8.37,0.0
2016,7,7,5,45,0.0,28.5,1.85,22.5,28.5,21.47,11.47
2016,7,7,6,0,0.0,46.0,2.0,23.0,46.0,34.1,23.21
2016,7,7,6,15,13.0,66.0,1.95,23.5,69.5,48.37,35.84
2016,7,7,6,30,26.0,86.0,1.9,24.0,93.0,61.73,47.5
2016,7,7,6,45,36.5,107.0,1.9,24.5,118.5,75.87,59.58
2016,7,7,7,0,47.0,128.0,1.9,25.0,144.0,90.79,68.37
2016,7,7,7,15,23.5,91.5,2.05,25.5,99.5,70.81,51.47
2016,7,7,7,30,0.0,55.0,2.2,26.0,55.0,42.12,28.78
2016,7,7,7,45,0.0,64.5,2.35,26.5,64.5,49.48,34.57
2016,7,7,8,0,0.0,74.0,2.5,27.0,74.0,56.86,40.28
2016,7,7,8,15,6.0,138.5,2.65,27.0,142.5,107.51,80.23
2016,7,7,8,30,12.0,203.0,2.8,27.0,211.0,158.42,119.69
2016,7,7,8,45,23.5,239.0,2.95,27.5,255.5,191.44,144.46
2016,7,7,9,0,35.0,275.0,3.1,28.0,300.0,228.88,172.38
2016,7,7,9,15,400.0,207.0,3.1,28.5,512.5,377.5,282.93
2016,7,7,9,30,765.0,139.0,3.1,29.0,725.0,542.36,403.19
2016,7,7,9,45,802.5,125.5,3.15,29.5,767.0,584.17,433.53
2016,7,7,10,0,840.0,112.0,3.2,30.0,809.0,621.98,461.11
2016,7,7,10,15,847.0,113.5,3.2,30.0,838.5,655.8,485.75
2016,7,7,10,30,854.0,115.0,3.2,30.0,868.0,687.18,508.21
2016,7,7,10,45,860.0,115.5,3.2,30.5,891.5,714.43,526.41
2016,7,7,11,0,866.0,116.0,3.2,31.0,915.0,738.86,542.33
2016,7,7,11,15,590.5,286.5,3.25,31.0,836.0,703.73,513.0
2016,7,7,11,30,315.0,457.0,3.3,31.0,757.0,633.69,459.66
2016,7,7,11,45,591.0,290.5,3.4,31.5,860.5,725.7,528.18
2016,7,7,12,0,867.0,124.0,3.5,32.0,964.0,792.95,577.56
2016,7,7,12,15,556.0,305.0,3.6,32.0,844.5,719.63,522.18
2016,7,7,12,30,245.0,486.0,3.7,32.0,725.0,604.14,437.1
2016,7,7,12,45,172.0,481.5,3.8,32.5,648.5,541.71,392.56
2016,7,7,13,0,99.0,477.0,3.9,33.0,572.0,468.96,340.02
2016,7,7,13,15,83.0,459.5,4.0,32.5,538.5,440.12,320.58
2016,7,7,13,30,67.0,442.0,4.1,32.0,505.0,411.26,300.73
2016,7,7,13,45,73.5,437.0,4.2,32.0,505.0,409.5,299.97
2016,7,7,14,0,80.0,432.0,4.3,32.0,505.0,407.04,298.64
2016,7,7,14,15,50.0,368.5,4.3,31.5,414.0,331.18,244.19
2016,7,7,14,30,20.0,305.0,4.3,31.0,323.0,250.86,185.48
2016,7,7,14,45,142.0,341.5,4.3,30.5,457.0,369.05,275.14
2016,7,7,15,0,264.0,378.0,4.3,30.0,591.0,468.71,348.58
2016,7,7,15,15,136.0,291.5,4.15,29.5,401.0,311.4,233.06
2016,7,7,15,30,8.0,205.0,4.0,29.0,211.0,162.02,120.56
2016,7,7,15,45,9.5,208.0,3.85,28.5,214.5,164.12,122.85
2016,7,7,16,0,11.0,211.0,3.7,28.0,218.0,165.9,124.7
2016,7,7,16,15,5.5,180.5,3.55,27.5,184.0,139.75,104.96
2016,7,7,16,30,0.0,150.0,3.4,27.0,150.0,114.39,85.68
2016,7,7,16,45,0.0,95.5,3.3,27.0,95.5,73.38,53.41
2016,7,7,17,0,0.0,41.0,3.2,27.0,41.0,31.37,19.81
2016,7,7,17,15,27.0,98.5,3.05,26.5,109.0,79.35,57.63
2016,7,7,17,30,54.0,156.0,2.9,26.0,177.0,117.25,87.46
2016,7,7,17,45,48.5,134.0,2.8,26.0,151.0,96.55,72.13
2016,7,7,18,0,43.0,112.0,2.7,26.0,125.0,79.37,62.16
2016,7,7,18,15,32.5,91.5,2.7,25.5,100.5,65.56,50.5
2016,7,7,18,30,22.0,71.0,2.7,25.0,76.0,51.57,38.41
2016,7,7,18,45,11.0,52.0,2.75,25.0,54.5,38.44,26.8
2016,7,7,19,0,0.0,33.0,2.8,25.0,33.0,24.77,14.54
2016,7,7,19,15,0.0,16.5,2.85,24.5,16.5,12.59,0.35
2016,7,7,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,3.0,22.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,7,8,5,15,51.0,8.5,1.55,20.0,11.0,6.69,0.0
2016,7,8,5,30,102.0,17.0,1.7,20.0,22.0,12.93,0.0
2016,7,8,5,45,201.5,30.5,1.85,20.5,54.5,23.19,12.88
2016,7,8,6,0,301.0,44.0,2.0,21.0,87.0,33.51,22.9
2016,7,8,6,15,376.0,54.0,2.1,21.5,130.0,43.23,31.71
2016,7,8,6,30,451.0,64.0,2.2,22.0,173.0,50.86,38.53
2016,7,8,6,45,501.0,72.5,2.3,22.5,220.0,56.98,43.84
2016,7,8,7,0,551.0,81.0,2.4,23.0,267.0,69.72,47.53
2016,7,8,7,15,590.0,87.0,2.6,24.0,316.5,112.89,66.2
2016,7,8,7,30,629.0,93.0,2.8,25.0,366.0,159.99,97.1
2016,7,8,7,45,654.5,99.0,3.0,26.0,414.5,208.1,134.13
2016,7,8,8,0,680.0,105.0,3.2,27.0,463.0,258.1,174.74
2016,7,8,8,15,702.5,109.5,3.2,27.5,510.5,307.6,215.84
2016,7,8,8,30,725.0,114.0,3.2,28.0,558.0,360.49,259.14
2016,7,8,8,45,738.0,119.5,3.25,28.5,602.0,408.14,297.91
2016,7,8,9,0,751.0,125.0,3.3,29.0,646.0,455.3,335.3
2016,7,8,9,15,764.5,128.0,3.25,29.0,686.0,499.87,370.34
2016,7,8,9,30,778.0,131.0,3.2,29.0,726.0,543.47,403.78
2016,7,8,9,45,790.0,132.0,3.2,29.5,762.0,583.29,433.0
2016,7,8,10,0,802.0,133.0,3.2,30.0,798.0,621.5,460.31
2016,7,8,10,15,809.5,135.0,3.2,30.0,827.5,655.8,485.16
2016,7,8,10,30,817.0,137.0,3.2,30.0,857.0,680.51,503.09
2016,7,8,10,45,818.5,141.0,3.2,30.5,879.0,706.33,520.26
2016,7,8,11,0,820.0,145.0,3.2,31.0,901.0,729.2,535.04
2016,7,8,11,15,552.5,303.5,3.2,31.0,817.0,690.44,503.19
2016,7,8,11,30,285.0,462.0,3.2,31.0,733.0,615.56,446.5
2016,7,8,11,45,554.5,307.5,3.25,31.5,842.0,713.35,518.68
2016,7,8,12,0,824.0,153.0,3.3,32.0,951.0,782.63,569.84
2016,7,8,12,15,824.0,153.0,3.3,32.0,952.5,786.1,571.6
2016,7,8,12,30,824.0,153.0,3.3,32.0,954.0,786.6,571.9
2016,7,8,12,45,803.5,166.5,3.3,32.0,944.0,792.26,575.08
2016,7,8,13,0,783.0,180.0,3.3,32.0,934.0,781.64,567.44
2016,7,8,13,15,514.5,323.0,3.25,31.5,816.5,690.29,501.3
2016,7,8,13,30,246.0,466.0,3.2,31.0,699.0,585.27,425.01
2016,7,8,13,45,322.0,426.5,3.15,31.0,724.0,602.9,439.29
2016,7,8,14,0,398.0,387.0,3.1,31.0,749.0,616.07,449.6
2016,7,8,14,15,256.5,403.0,3.0,31.0,634.0,518.69,379.56
2016,7,8,14,30,115.0,419.0,2.9,31.0,519.0,420.11,308.1
2016,7,8,14,45,426.5,290.5,2.85,31.0,638.5,522.86,385.57
2016,7,8,15,0,738.0,162.0,2.8,31.0,758.0,587.77,432.52
2016,7,8,15,15,726.0,158.5,2.65,31.0,721.0,549.08,402.99
2016,7,8,15,30,714.0,155.0,2.5,31.0,684.0,507.78,371.62
2016,7,8,15,45,374.0,208.5,2.4,31.0,484.5,353.21,259.66
2016,7,8,16,0,34.0,262.0,2.3,31.0,285.0,216.4,160.36
2016,7,8,16,15,346.5,196.0,2.15,30.5,400.0,290.79,211.93
2016,7,8,16,30,659.0,130.0,2.0,30.0,515.0,323.35,226.82
2016,7,8,16,45,637.0,123.5,1.95,30.0,468.0,274.51,186.69
2016,7,8,17,0,615.0,117.0,1.9,30.0,421.0,226.89,148.08
2016,7,8,17,15,581.5,110.5,1.75,29.5,372.0,178.94,111.36
2016,7,8,17,30,548.0,104.0,1.6,29.0,323.0,134.04,80.41
2016,7,8,17,45,502.5,96.0,1.5,28.5,275.0,90.8,57.55
2016,7,8,18,0,457.0,88.0,1.4,28.0,227.0,65.14,49.64
2016,7,8,18,15,397.0,77.5,1.4,27.5,181.5,57.55,43.3
2016,7,8,18,30,337.0,67.0,1.4,27.0,136.0,49.88,36.65
2016,7,8,18,45,258.5,53.0,1.45,26.5,97.0,39.58,27.58
2016,7,8,19,0,180.0,39.0,1.5,26.0,58.0,29.22,18.05
2016,7,8,19,15,90.0,19.5,1.5,26.0,29.0,14.76,1.03
2016,7,8,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,7,9,5,15,34.5,8.5,1.75,20.0,10.0,6.69,0.0
2016,7,9,5,30,69.0,17.0,1.9,20.0,20.0,12.94,0.0
2016,7,9,5,45,178.5,31.5,2.05,20.5,53.5,23.81,13.24
2016,7,9,6,0,288.0,46.0,2.2,21.0,87.0,34.83,23.99
2016,7,9,6,15,363.0,57.0,2.25,21.5,130.0,43.2,31.67
2016,7,9,6,30,438.0,68.0,2.3,22.0,173.0,53.9,41.14
2016,7,9,6,45,260.0,99.5,2.35,22.5,165.5,71.43,56.28
2016,7,9,7,0,82.0,131.0,2.4,23.0,158.0,93.3,70.72
2016,7,9,7,15,187.0,147.0,2.45,23.5,224.0,119.88,86.06
2016,7,9,7,30,292.0,163.0,2.5,24.0,290.0,159.56,111.43
2016,7,9,7,45,299.0,185.0,2.55,25.0,329.0,196.65,139.97
2016,7,9,8,0,306.0,207.0,2.6,26.0,368.0,234.4,169.68
2016,7,9,8,15,525.0,156.5,2.6,26.5,464.5,287.31,205.68
2016,7,9,8,30,744.0,106.0,2.6,27.0,561.0,361.24,259.94
2016,7,9,8,45,614.5,172.0,2.65,27.5,567.5,399.01,292.97
2016,7,9,9,0,485.0,238.0,2.7,28.0,574.0,419.92,311.21
2016,7,9,9,15,643.5,177.0,2.75,28.5,651.5,480.0,355.97
2016,7,9,9,30,802.0,116.0,2.8,29.0,729.0,544.54,403.93
2016,7,9,9,45,641.0,213.5,2.85,29.5,719.0,565.69,418.25
2016,7,9,10,0,480.0,311.0,2.9,30.0,709.0,566.57,417.16
2016,7,9,10,15,462.5,332.0,2.95,30.0,726.5,590.72,434.31
2016,7,9,10,30,445.0,353.0,3.0,30.0,744.0,612.06,449.05
2016,7,9,10,45,363.5,398.5,3.05,30.0,723.5,597.67,437.89
2016,7,9,11,0,282.0,444.0,3.1,30.0,703.0,585.52,428.03
2016,7,9,11,15,337.0,428.5,3.1,30.0,744.5,621.94,454.27
2016,7,9,11,30,392.0,413.0,3.1,30.0,786.0,658.5,480.18
2016,7,9,11,45,394.0,417.5,3.15,30.0,795.5,669.8,487.81
2016,7,9,12,0,396.0,422.0,3.2,30.0,805.0,679.3,494.35
2016,7,9,12,15,369.0,437.0,3.2,30.0,794.5,672.58,489.07
2016,7,9,12,30,342.0,452.0,3.2,30.0,784.0,663.85,482.5
2016,7,9,12,45,373.5,434.5,3.2,30.0,795.5,672.89,489.49
2016,7,9,13,0,405.0,417.0,3.2,30.0,807.0,686.87,499.58
2016,7,9,13,15,404.5,410.5,3.2,30.0,795.5,675.73,492.0
2016,7,9,13,30,404.0,404.0,3.2,30.0,784.0,662.62,483.2
2016,7,9,13,45,419.0,389.0,3.2,30.5,776.5,652.6,475.83
2016,7,9,14,0,434.0,374.0,3.2,31.0,769.0,640.08,466.67
2016,7,9,14,15,457.0,354.5,3.15,31.0,759.5,627.09,458.0
2016,7,9,14,30,480.0,335.0,3.1,31.0,750.0,611.01,446.99
2016,7,9,14,45,497.5,312.5,3.1,31.0,727.5,585.93,429.62
2016,7,9,15,0,515.0,290.0,3.1,31.0,705.0,557.94,409.84
2016,7,9,15,15,514.0,271.5,3.05,31.0,669.0,519.79,382.18
2016,7,9,15,30,513.0,253.0,3.0,31.0,633.0,480.19,352.95
2016,7,9,15,45,646.0,182.0,2.95,31.0,631.0,465.03,340.18
2016,7,9,16,0,779.0,111.0,2.9,31.0,629.0,432.45,312.8
2016,7,9,16,15,713.5,123.5,2.8,30.5,571.5,376.09,269.03
2016,7,9,16,30,648.0,136.0,2.7,30.0,514.0,325.77,229.49
2016,7,9,16,45,574.0,142.5,2.65,30.0,455.0,273.35,188.46
2016,7,9,17,0,500.0,149.0,2.6,30.0,396.0,223.82,150.53
2016,7,9,17,15,477.0,136.5,2.35,29.5,351.0,179.2,116.13
2016,7,9,17,30,454.0,124.0,2.1,29.0,306.0,136.65,86.04
2016,7,9,17,45,505.0,98.0,1.85,28.5,273.5,93.26,59.14
2016,7,9,18,0,556.0,72.0,1.6,28.0,241.0,57.03,42.81
2016,7,9,18,15,496.5,64.0,1.5,27.0,193.5,51.07,37.92
2016,7,9,18,30,437.0,56.0,1.4,26.0,146.0,45.07,32.75
2016,7,9,18,45,352.5,45.5,1.35,25.5,105.0,36.82,25.38
2016,7,9,19,0,268.0,35.0,1.3,25.0,64.0,28.53,17.56
2016,7,9,19,15,134.0,17.5,1.35,24.5,32.0,13.41,0.11
2016,7,9,19,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,10.0,1.2,19.5,10.0,7.87,0.0
2016,7,10,5,30,0.0,20.0,1.4,20.0,20.0,14.71,0.0
2016,7,10,5,45,133.5,34.0,1.65,20.5,52.5,25.38,14.33
2016,7,10,6,0,267.0,48.0,1.9,21.0,85.0,36.1,25.04
2016,7,10,6,15,341.0,60.0,1.9,21.5,128.0,45.09,33.28
2016,7,10,6,30,415.0,72.0,1.9,22.0,171.0,54.03,41.25
2016,7,10,6,45,490.0,74.0,1.9,23.0,218.5,58.05,44.66
2016,7,10,7,0,565.0,76.0,1.9,24.0,266.0,66.84,44.61
2016,7,10,7,15,590.5,89.5,1.95,24.5,317.5,115.38,67.92
2016,7,10,7,30,616.0,103.0,2.0,25.0,369.0,166.48,102.68
2016,7,10,7,45,646.0,108.5,2.05,25.5,418.5,214.62,139.59
2016,7,10,8,0,676.0,114.0,2.1,26.0,468.0,265.15,180.5
2016,7,10,8,15,699.5,118.5,2.05,26.5,516.0,315.0,221.53
2016,7,10,8,30,723.0,123.0,2.0,27.0,564.0,365.95,262.94
2016,7,10,8,45,636.0,169.0,2.0,27.5,579.0,406.09,296.83
2016,7,10,9,0,549.0,215.0,2.0,28.0,594.0,432.07,318.38
2016,7,10,9,15,667.5,176.0,1.95,28.0,665.5,492.01,363.18
2016,7,10,9,30,786.0,137.0,1.9,28.0,737.0,554.59,409.42
2016,7,10,9,45,796.0,140.0,1.9,28.5,773.0,595.41,438.6
2016,7,10,10,0,806.0,143.0,1.9,29.0,809.0,634.48,465.84
2016,7,10,10,15,814.0,145.0,1.85,29.0,839.0,669.41,490.23
2016,7,10,10,30,822.0,147.0,1.8,29.0,869.0,702.04,512.51
2016,7,10,10,45,825.0,150.0,1.75,29.5,892.0,729.46,529.74
2016,7,10,11,0,828.0,153.0,1.7,30.0,915.0,753.99,544.65
2016,7,10,11,15,831.5,154.0,1.7,30.0,931.5,774.18,557.99
2016,7,10,11,30,835.0,155.0,1.7,30.0,948.0,779.21,561.61
2016,7,10,11,45,833.0,158.0,1.7,30.0,956.5,802.63,576.56
2016,7,10,12,0,831.0,161.0,1.7,30.0,965.0,810.68,581.55
2016,7,10,12,15,831.5,161.5,1.65,30.0,967.0,815.33,584.04
2016,7,10,12,30,832.0,162.0,1.6,30.0,969.0,816.75,584.43
2016,7,10,12,45,851.0,146.5,1.6,30.5,968.5,803.69,575.09
2016,7,10,13,0,870.0,131.0,1.6,31.0,968.0,801.07,572.53
2016,7,10,13,15,866.5,130.5,1.55,31.0,955.5,788.93,564.47
2016,7,10,13,30,863.0,130.0,1.5,31.0,943.0,773.63,554.35
2016,7,10,13,45,613.5,267.0,1.5,31.0,838.5,701.19,501.96
2016,7,10,14,0,364.0,404.0,1.5,31.0,734.0,607.57,435.65
2016,7,10,14,15,419.5,369.5,1.45,31.0,739.5,613.79,441.12
2016,7,10,14,30,475.0,335.0,1.4,31.0,745.0,608.93,438.19
2016,7,10,14,45,645.5,229.5,1.35,31.0,763.5,617.39,445.56
2016,7,10,15,0,816.0,124.0,1.3,31.0,782.0,601.17,435.32
2016,7,10,15,15,804.5,121.5,1.25,31.0,744.0,564.28,408.19
2016,7,10,15,30,793.0,119.0,1.2,31.0,706.0,521.6,376.63
2016,7,10,15,45,775.0,117.5,1.15,31.0,663.0,475.39,341.85
2016,7,10,16,0,757.0,116.0,1.1,31.0,620.0,428.7,305.86
2016,7,10,16,15,737.5,112.5,1.0,31.0,574.0,379.61,267.13
2016,7,10,16,30,718.0,109.0,0.9,31.0,528.0,328.11,225.94
2016,7,10,16,45,690.5,106.0,0.85,31.0,479.0,277.56,185.32
2016,7,10,17,0,663.0,103.0,0.8,31.0,430.0,228.66,146.18
2016,7,10,17,15,630.5,97.0,0.7,30.5,380.0,178.58,108.0
2016,7,10,17,30,598.0,91.0,0.6,30.0,330.0,131.34,75.46
2016,7,10,17,45,552.0,85.0,0.55,30.0,281.0,86.58,51.95
2016,7,10,18,0,506.0,79.0,0.5,30.0,232.0,61.64,46.24
2016,7,10,18,15,445.5,69.5,0.4,29.5,185.5,54.78,40.58
2016,7,10,18,30,385.0,60.0,0.3,29.0,139.0,45.5,32.66
2016,7,10,18,45,298.5,48.0,0.25,28.5,99.0,36.35,24.65
2016,7,10,19,0,212.0,36.0,0.2,28.0,59.0,27.22,16.24
2016,7,10,19,15,106.0,18.0,0.3,27.0,29.5,13.7,0.0
2016,7,10,19,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,8.5,1.25,20.0,8.5,6.69,0.0
2016,7,11,5,30,0.0,17.0,1.4,20.0,17.0,12.72,0.0
2016,7,11,5,45,118.0,32.0,1.55,20.5,48.5,23.96,13.04
2016,7,11,6,0,236.0,47.0,1.7,21.0,80.0,35.21,24.26
2016,7,11,6,15,310.0,60.0,1.65,21.0,122.0,44.84,33.13
2016,7,11,6,30,384.0,73.0,1.6,21.0,164.0,54.4,41.74
2016,7,11,6,45,441.0,82.0,1.6,21.5,211.0,61.02,47.51
2016,7,11,7,0,498.0,91.0,1.6,22.0,258.0,76.59,53.47
2016,7,11,7,15,538.5,98.5,1.6,23.0,306.5,118.15,72.33
2016,7,11,7,30,579.0,106.0,1.6,24.0,355.0,163.96,102.56
2016,7,11,7,45,611.0,111.5,1.65,25.0,404.0,210.51,137.93
2016,7,11,8,0,643.0,117.0,1.7,26.0,453.0,259.72,177.24
2016,7,11,8,15,666.5,122.0,1.65,26.5,500.5,308.31,217.0
2016,7,11,8,30,690.0,127.0,1.6,27.0,548.0,358.07,257.18
2016,7,11,8,45,708.0,131.5,1.6,27.5,592.0,406.06,295.34
2016,7,11,9,0,726.0,136.0,1.6,28.0,636.0,454.1,332.47
2016,7,11,9,15,740.0,139.0,1.55,28.5,676.5,499.21,366.24
2016,7,11,9,30,754.0,142.0,1.5,29.0,717.0,542.32,397.5
2016,7,11,9,45,765.0,145.0,1.45,29.5,752.5,582.54,425.75
2016,7,11,10,0,776.0,148.0,1.4,30.0,788.0,621.18,452.02
2016,7,11,10,15,784.0,150.5,1.3,30.0,818.0,655.61,475.23
2016,7,11,10,30,792.0,153.0,1.2,30.0,848.0,687.82,496.3
2016,7,11,10,45,797.0,155.5,1.2,30.5,871.5,715.5,513.75
2016,7,11,11,0,802.0,158.0,1.2,31.0,895.0,740.47,529.09
2016,7,11,11,15,806.0,159.0,1.15,31.0,911.5,760.59,541.59
2016,7,11,11,30,810.0,160.0,1.1,31.0,928.0,777.72,552.0
2016,7,11,11,45,810.0,162.0,1.1,31.0,937.5,789.52,559.42
2016,7,11,12,0,810.0,164.0,1.1,31.0,947.0,798.14,564.81
2016,7,11,12,15,564.0,315.0,1.05,31.0,861.0,739.25,521.12
2016,7,11,12,30,318.0,466.0,1.0,31.0,775.0,658.36,463.42
2016,7,11,12,45,199.5,465.0,1.0,31.0,659.0,552.64,392.64
2016,7,11,13,0,81.0,464.0,1.0,31.0,543.0,445.73,318.85
2016,7,11,13,15,256.5,430.0,0.95,31.0,672.5,571.91,408.41
2016,7,11,13,30,432.0,396.0,0.9,31.0,802.0,680.22,480.9
2016,7,11,13,45,353.5,416.0,0.9,31.0,744.0,620.77,439.84
2016,7,11,14,0,275.0,436.0,0.9,31.0,686.0,570.37,405.76
2016,7,11,14,15,360.5,388.5,0.85,30.5,706.0,581.98,416.0
2016,7,11,14,30,446.0,341.0,0.8,30.0,726.0,595.49,426.44
2016,7,11,14,45,405.0,345.5,0.8,30.0,684.5,555.06,398.52
2016,7,11,15,0,364.0,350.0,0.8,30.0,643.0,509.95,367.65
2016,7,11,15,15,372.0,327.5,0.8,30.0,615.0,479.53,346.86
2016,7,11,15,30,380.0,305.0,0.8,30.0,587.0,447.47,324.27
2016,7,11,15,45,518.0,232.0,0.8,30.0,591.0,442.53,319.73
2016,7,11,16,0,656.0,159.0,0.8,30.0,595.0,420.66,301.26
2016,7,11,16,15,635.0,153.5,0.8,29.5,550.0,373.3,265.2
2016,7,11,16,30,614.0,148.0,0.8,29.0,505.0,326.58,228.88
2016,7,11,16,45,481.0,165.5,0.8,29.0,429.5,263.78,182.98
2016,7,11,17,0,348.0,183.0,0.8,29.0,354.0,214.74,148.75
2016,7,11,17,15,326.5,166.0,0.8,28.5,312.5,175.9,119.61
2016,7,11,17,30,305.0,149.0,0.8,28.0,271.0,139.21,93.64
2016,7,11,17,45,279.0,131.0,0.8,28.0,230.0,103.96,71.94
2016,7,11,18,0,253.0,113.0,0.8,28.0,189.0,79.75,61.83
2016,7,11,18,15,215.5,94.5,0.75,27.5,150.5,67.41,51.55
2016,7,11,18,30,178.0,76.0,0.7,27.0,112.0,54.8,40.75
2016,7,11,18,45,130.5,57.0,0.65,26.5,79.0,41.55,29.18
2016,7,11,19,0,83.0,38.0,0.6,26.0,46.0,28.09,17.04
2016,7,11,19,15,41.5,19.0,0.6,25.5,23.0,14.6,0.0
2016,7,11,19,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,0.55,24.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,0.55,21.5,0.0,0.0,0.0
