Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,12,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,5,15,22.0,7.0,0.55,21.5,8.0,5.51,0.0
2016,7,12,5,30,44.0,14.0,0.6,22.0,16.0,11.02,0.0
2016,7,12,5,45,134.0,30.5,0.65,22.5,47.0,22.91,11.93
2016,7,12,6,0,224.0,47.0,0.7,23.0,78.0,35.14,23.97
2016,7,12,6,15,112.0,48.5,0.75,23.5,64.0,36.12,25.33
2016,7,12,6,30,0.0,50.0,0.8,24.0,50.0,38.28,27.41
2016,7,12,6,45,0.0,64.5,0.85,24.5,64.5,49.03,36.67
2016,7,12,7,0,0.0,79.0,0.9,25.0,79.0,59.72,43.53
2016,7,12,7,15,74.0,127.0,0.95,25.5,159.0,98.71,72.21
2016,7,12,7,30,148.0,175.0,1.0,26.0,239.0,147.61,106.87
2016,7,12,7,45,200.0,194.5,1.1,26.5,292.5,183.49,132.33
2016,7,12,8,0,252.0,214.0,1.2,27.0,346.0,226.66,164.14
2016,7,12,8,15,470.5,169.5,1.2,27.0,445.0,281.92,201.44
2016,7,12,8,30,689.0,125.0,1.2,27.0,544.0,356.84,255.69
2016,7,12,8,45,519.5,205.0,1.3,27.5,535.5,384.09,280.69
2016,7,12,9,0,350.0,285.0,1.4,28.0,527.0,390.57,288.09
2016,7,12,9,15,300.0,318.0,1.4,28.5,534.5,410.1,302.55
2016,7,12,9,30,250.0,351.0,1.4,29.0,542.0,424.69,312.54
2016,7,12,9,45,530.0,238.5,1.45,29.5,667.5,520.48,382.06
2016,7,12,10,0,810.0,126.0,1.5,30.0,793.0,619.77,452.91
2016,7,12,10,15,817.5,128.0,1.5,30.0,823.5,653.64,476.18
2016,7,12,10,30,825.0,130.0,1.5,30.0,854.0,685.17,497.9
2016,7,12,10,45,832.0,130.5,1.5,30.5,878.0,712.64,515.53
2016,7,12,11,0,839.0,131.0,1.5,31.0,902.0,737.42,531.04
2016,7,12,11,15,569.5,293.0,1.55,31.0,821.0,698.83,500.47
2016,7,12,11,30,300.0,455.0,1.6,31.0,740.0,625.04,446.44
2016,7,12,11,45,222.0,472.0,1.65,31.0,684.0,573.54,411.25
2016,7,12,12,0,144.0,489.0,1.7,31.0,628.0,528.48,379.5
2016,7,12,12,15,499.5,311.0,1.7,31.0,795.0,685.8,493.77
2016,7,12,12,30,855.0,133.0,1.7,31.0,962.0,802.3,575.19
2016,7,12,12,45,546.5,306.5,1.75,31.0,835.5,718.12,513.77
2016,7,12,13,0,238.0,480.0,1.8,31.0,709.0,594.08,425.38
2016,7,12,13,15,207.5,477.0,1.8,31.0,674.5,564.14,405.54
2016,7,12,13,30,177.0,474.0,1.8,31.0,640.0,533.84,384.65
2016,7,12,13,45,189.5,462.0,1.85,31.5,637.0,528.3,380.92
2016,7,12,14,0,202.0,450.0,1.9,32.0,634.0,521.34,376.03
2016,7,12,14,15,518.5,285.5,1.9,31.5,737.0,618.97,449.2
2016,7,12,14,30,835.0,121.0,1.9,31.0,840.0,670.21,488.57
2016,7,12,14,45,825.0,120.0,1.95,31.0,807.5,636.01,464.2
2016,7,12,15,0,815.0,119.0,2.0,31.0,775.0,599.72,438.46
2016,7,12,15,15,413.0,173.0,2.0,31.0,505.5,387.08,286.19
2016,7,12,15,30,11.0,227.0,2.0,31.0,236.0,180.71,132.99
2016,7,12,15,45,157.0,255.5,2.05,31.0,360.5,279.45,207.23
2016,7,12,16,0,303.0,284.0,2.1,31.0,485.0,357.71,262.51
2016,7,12,16,15,307.5,260.0,2.05,30.5,451.0,322.79,235.74
2016,7,12,16,30,312.0,236.0,2.0,30.0,417.0,286.98,208.1
2016,7,12,16,45,301.0,214.5,2.0,30.0,376.5,247.86,177.52
2016,7,12,17,0,290.0,193.0,2.0,30.0,336.0,209.63,147.55
2016,7,12,17,15,282.0,171.0,1.85,29.5,297.0,172.6,119.05
2016,7,12,17,30,274.0,149.0,1.7,29.0,258.0,136.45,92.57
2016,7,12,17,45,255.0,129.5,1.6,28.5,219.5,102.35,71.02
2016,7,12,18,0,236.0,110.0,1.5,28.0,181.0,77.71,60.18
2016,7,12,18,15,207.0,91.0,1.3,27.5,144.5,65.14,49.66
2016,7,12,18,30,178.0,72.0,1.1,27.0,108.0,52.25,38.61
2016,7,12,18,45,135.0,54.0,0.95,26.5,76.5,39.62,27.56
2016,7,12,19,0,92.0,36.0,0.8,26.0,45.0,26.78,15.94
2016,7,12,19,15,46.0,18.0,0.8,25.5,22.5,13.71,0.0
2016,7,12,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,7.0,0.75,21.5,7.0,5.51,0.0
2016,7,13,5,30,0.0,14.0,0.9,22.0,14.0,11.02,0.0
2016,7,13,5,45,91.5,32.0,1.1,22.5,44.5,23.79,12.36
2016,7,13,6,0,183.0,50.0,1.3,23.0,75.0,36.95,25.43
2016,7,13,6,15,260.0,64.5,1.35,23.5,116.0,47.55,35.03
2016,7,13,6,30,337.0,79.0,1.4,24.0,157.0,57.99,44.25
2016,7,13,6,45,396.5,89.0,1.45,24.5,203.5,65.14,50.42
2016,7,13,7,0,456.0,99.0,1.5,25.0,250.0,79.13,54.89
2016,7,13,7,15,499.5,107.5,1.75,26.0,299.0,119.55,73.8
2016,7,13,7,30,543.0,116.0,2.0,27.0,348.0,167.44,105.67
2016,7,13,7,45,580.0,121.0,2.3,28.0,397.5,212.79,139.66
2016,7,13,8,0,617.0,126.0,2.6,29.0,447.0,261.44,178.07
2016,7,13,8,15,642.5,131.5,2.65,29.5,494.5,309.9,217.45
2016,7,13,8,30,668.0,137.0,2.7,30.0,542.0,359.8,257.6
2016,7,13,8,45,484.0,217.0,2.75,30.5,523.0,379.41,277.13
2016,7,13,9,0,300.0,297.0,2.8,31.0,504.0,377.42,278.11
2016,7,13,9,15,314.0,314.5,2.75,31.0,543.0,415.12,306.16
2016,7,13,9,30,328.0,332.0,2.7,31.0,582.0,453.23,333.89
2016,7,13,9,45,551.5,241.5,2.65,31.5,685.5,536.48,394.2
2016,7,13,10,0,775.0,151.0,2.6,32.0,789.0,625.47,457.72
2016,7,13,10,15,784.0,153.0,2.55,32.0,819.5,660.25,481.82
2016,7,13,10,30,793.0,155.0,2.5,32.0,850.0,692.87,504.27
2016,7,13,10,45,801.5,155.5,2.5,32.5,875.0,721.51,522.86
2016,7,13,11,0,810.0,156.0,2.5,33.0,900.0,747.6,539.39
2016,7,13,11,15,814.5,157.0,2.45,33.0,917.0,768.36,552.91
2016,7,13,11,30,819.0,158.0,2.4,33.0,934.0,786.12,564.31
2016,7,13,11,45,822.5,157.5,2.4,33.5,944.5,798.75,571.42
2016,7,13,12,0,826.0,157.0,2.4,34.0,955.0,808.22,576.41
2016,7,13,12,15,827.0,157.5,2.35,34.0,957.5,813.35,579.35
2016,7,13,12,30,828.0,158.0,2.3,34.0,960.0,815.27,580.18
2016,7,13,12,45,834.0,152.0,2.3,34.0,957.0,799.36,569.92
2016,7,13,13,0,840.0,146.0,2.3,34.0,954.0,794.11,566.79
2016,7,13,13,15,837.0,145.5,2.25,34.0,941.5,782.74,559.33
2016,7,13,13,30,834.0,145.0,2.2,34.0,929.0,768.29,549.53
2016,7,13,13,45,829.5,143.5,2.2,34.0,909.5,748.89,536.68
2016,7,13,14,0,825.0,142.0,2.2,34.0,890.0,726.55,521.76
2016,7,13,14,15,818.0,140.5,2.15,34.0,863.5,699.62,503.26
2016,7,13,14,30,811.0,139.0,2.1,34.0,837.0,677.27,487.4
2016,7,13,14,45,801.5,137.0,2.1,34.0,804.5,642.36,463.2
2016,7,13,15,0,792.0,135.0,2.1,34.0,772.0,605.38,437.15
2016,7,13,15,15,780.0,132.0,2.05,33.5,734.5,564.28,408.3
2016,7,13,15,30,768.0,129.0,2.0,33.0,697.0,521.74,377.64
2016,7,13,15,45,752.0,126.5,1.95,33.0,654.5,476.51,343.47
2016,7,13,16,0,736.0,124.0,1.9,33.0,612.0,430.68,308.04
2016,7,13,16,15,716.0,120.0,1.85,33.0,566.0,379.68,268.11
2016,7,13,16,30,696.0,116.0,1.8,33.0,520.0,330.61,228.79
2016,7,13,16,45,669.0,112.0,1.75,33.0,471.5,280.23,188.23
2016,7,13,17,0,642.0,108.0,1.7,33.0,423.0,231.51,149.13
2016,7,13,17,15,608.0,102.0,1.55,32.5,373.5,182.01,111.27
2016,7,13,17,30,574.0,96.0,1.4,32.0,324.0,135.58,78.96
2016,7,13,17,45,526.5,89.0,1.25,31.5,275.0,91.03,54.74
2016,7,13,18,0,479.0,82.0,1.1,31.0,226.0,63.64,47.73
2016,7,13,18,15,415.5,72.5,1.0,30.0,180.0,54.39,40.16
2016,7,13,18,30,352.0,63.0,0.9,29.0,134.0,47.27,34.11
2016,7,13,18,45,263.0,50.0,0.85,28.5,94.5,37.51,25.54
2016,7,13,19,0,174.0,37.0,0.8,28.0,55.0,27.76,16.49
2016,7,13,19,15,87.0,18.5,0.8,27.5,27.5,14.01,0.0
2016,7,13,19,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,14,5,15,27.0,7.0,1.05,22.5,8.0,5.51,0.0
2016,7,14,5,30,54.0,14.0,1.2,23.0,16.0,11.02,0.0
2016,7,14,5,45,159.5,28.5,1.4,23.5,47.5,21.56,10.37
2016,7,14,6,0,265.0,43.0,1.6,24.0,79.0,32.55,21.59
2016,7,14,6,15,346.0,54.0,1.5,24.5,121.5,40.96,29.27
2016,7,14,6,30,427.0,65.0,1.4,25.0,164.0,51.63,38.64
2016,7,14,6,45,484.5,73.0,1.3,25.5,211.5,57.37,43.6
2016,7,14,7,0,542.0,81.0,1.2,26.0,259.0,71.39,47.33
2016,7,14,7,15,582.5,87.0,1.35,26.5,308.5,114.54,66.59
2016,7,14,7,30,623.0,93.0,1.5,27.0,358.0,161.84,97.77
2016,7,14,7,45,654.0,98.0,1.65,28.0,407.5,210.34,134.62
2016,7,14,8,0,685.0,103.0,1.8,29.0,457.0,261.34,175.31
2016,7,14,8,15,708.0,107.0,1.85,29.5,505.0,311.25,216.15
2016,7,14,8,30,731.0,111.0,1.9,30.0,553.0,364.51,259.0
2016,7,14,8,45,749.5,114.0,1.95,31.0,598.0,413.05,296.99
2016,7,14,9,0,768.0,117.0,2.0,32.0,643.0,461.59,333.8
2016,7,14,9,15,781.5,119.5,1.95,32.0,684.0,506.88,368.31
2016,7,14,9,30,795.0,122.0,1.9,32.0,725.0,551.16,401.13
2016,7,14,9,45,805.5,124.5,1.9,32.5,761.5,592.42,430.3
2016,7,14,10,0,816.0,127.0,1.9,33.0,798.0,626.82,454.1
2016,7,14,10,15,824.0,128.5,1.9,33.0,828.0,660.96,477.99
2016,7,14,10,30,832.0,130.0,1.9,33.0,858.0,692.76,499.83
2016,7,14,10,45,838.5,131.0,1.95,33.5,882.5,720.58,517.92
2016,7,14,11,0,845.0,132.0,2.0,34.0,907.0,745.67,533.9
2016,7,14,11,15,849.0,132.5,2.05,34.0,924.0,765.59,547.38
2016,7,14,11,30,853.0,133.0,2.1,34.0,941.0,782.47,558.49
2016,7,14,11,45,855.5,133.5,2.15,34.5,951.0,795.05,565.44
2016,7,14,12,0,858.0,134.0,2.2,35.0,961.0,804.46,570.42
2016,7,14,12,15,858.5,134.0,2.25,35.0,964.0,808.71,573.33
2016,7,14,12,30,859.0,134.0,2.3,35.0,967.0,809.81,574.34
2016,7,14,12,45,854.0,136.5,2.35,35.0,961.0,805.29,571.82
2016,7,14,13,0,849.0,139.0,2.4,35.0,955.0,797.66,567.41
2016,7,14,13,15,846.5,138.5,2.45,35.0,942.5,786.56,560.81
2016,7,14,13,30,844.0,138.0,2.5,35.0,930.0,772.33,552.06
2016,7,14,13,45,838.0,138.0,2.55,35.0,910.5,752.76,539.33
2016,7,14,14,0,832.0,138.0,2.6,35.0,891.0,730.28,524.5
2016,7,14,14,15,825.0,136.5,2.6,35.0,865.0,703.14,506.09
2016,7,14,14,30,818.0,135.0,2.6,35.0,839.0,673.4,485.64
2016,7,14,14,45,808.0,133.5,2.65,35.0,806.5,645.24,465.94
2016,7,14,15,0,798.0,132.0,2.7,35.0,774.0,608.13,439.79
2016,7,14,15,15,786.5,129.5,2.65,34.5,736.5,567.47,411.12
2016,7,14,15,30,775.0,127.0,2.6,34.0,699.0,525.31,380.6
2016,7,14,15,45,758.5,124.5,2.6,34.0,656.0,479.49,346.01
2016,7,14,16,0,742.0,122.0,2.6,34.0,613.0,433.09,310.13
2016,7,14,16,15,638.5,146.5,2.55,33.5,547.0,373.01,265.2
2016,7,14,16,30,535.0,171.0,2.5,33.0,481.0,318.11,224.18
2016,7,14,16,45,431.0,178.5,2.5,33.0,414.0,262.43,182.84
2016,7,14,17,0,327.0,186.0,2.5,33.0,347.0,214.36,148.29
2016,7,14,17,15,313.5,166.5,2.25,32.0,306.5,176.06,119.35
2016,7,14,17,30,300.0,147.0,2.0,31.0,266.0,139.13,92.83
2016,7,14,17,45,280.0,127.5,1.75,30.5,226.0,103.38,70.33
2016,7,14,18,0,260.0,108.0,1.5,30.0,186.0,76.78,58.89
2016,7,14,18,15,227.0,90.0,1.4,29.0,148.5,64.7,48.97
2016,7,14,18,30,194.0,72.0,1.3,28.0,111.0,52.35,38.5
2016,7,14,18,45,145.5,53.5,1.2,27.5,78.5,39.32,27.14
2016,7,14,19,0,97.0,35.0,1.1,27.0,46.0,26.1,15.18
2016,7,14,19,15,48.5,17.5,1.05,26.5,23.0,13.34,0.0
2016,7,14,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,15,5,15,24.0,6.5,1.05,21.0,7.0,0.0,0.0
2016,7,15,5,30,48.0,13.0,1.2,21.0,14.0,10.23,0.0
2016,7,15,5,45,143.5,28.5,1.35,21.5,45.0,21.49,10.18
2016,7,15,6,0,239.0,44.0,1.5,22.0,76.0,33.1,22.22
2016,7,15,6,15,317.0,56.5,1.4,22.5,117.5,42.46,30.81
2016,7,15,6,30,395.0,69.0,1.3,23.0,159.0,51.79,39.11
2016,7,15,6,45,452.0,78.0,1.25,24.0,206.0,58.49,44.84
2016,7,15,7,0,509.0,87.0,1.2,25.0,253.0,75.46,50.93
2016,7,15,7,15,550.0,94.0,1.2,25.5,302.5,117.59,70.35
2016,7,15,7,30,591.0,101.0,1.2,26.0,352.0,164.02,101.14
2016,7,15,7,45,623.5,106.5,1.3,27.0,401.0,211.58,137.19
2016,7,15,8,0,656.0,112.0,1.4,28.0,450.0,261.88,177.12
2016,7,15,8,15,553.5,162.0,1.4,28.5,467.5,303.94,214.94
2016,7,15,8,30,451.0,212.0,1.4,29.0,485.0,337.04,243.95
2016,7,15,8,45,595.5,170.5,1.4,30.0,560.0,394.86,285.61
2016,7,15,9,0,740.0,129.0,1.4,31.0,635.0,459.85,332.42
2016,7,15,9,15,754.0,132.0,1.45,31.0,676.0,504.71,366.51
2016,7,15,9,30,768.0,135.0,1.5,31.0,717.0,548.67,399.24
2016,7,15,9,45,805.5,122.0,1.6,31.5,759.0,591.59,430.17
2016,7,15,10,0,843.0,109.0,1.7,32.0,801.0,630.41,457.8
2016,7,15,10,15,850.0,110.5,1.75,32.0,831.0,664.86,482.19
2016,7,15,10,30,857.0,112.0,1.8,32.0,861.0,696.85,504.5
2016,7,15,10,45,619.5,255.5,1.9,32.5,805.0,681.59,489.71
2016,7,15,11,0,382.0,399.0,2.0,33.0,749.0,628.33,449.48
2016,7,15,11,15,625.0,259.5,2.0,33.0,845.0,719.07,515.04
2016,7,15,11,30,868.0,120.0,2.0,33.0,941.0,785.43,562.4
2016,7,15,11,45,864.5,124.5,2.0,33.5,949.5,796.76,567.75
2016,7,15,12,0,861.0,129.0,2.0,34.0,958.0,804.71,571.43
2016,7,15,12,15,861.0,129.0,2.0,33.5,960.5,808.62,574.94
2016,7,15,12,30,861.0,129.0,2.0,33.0,963.0,809.33,576.52
2016,7,15,12,45,847.5,137.5,2.0,33.0,954.5,802.72,572.31
2016,7,15,13,0,834.0,146.0,2.0,33.0,946.0,793.0,566.22
2016,7,15,13,15,831.0,145.5,1.95,33.0,934.0,781.69,558.81
2016,7,15,13,30,828.0,145.0,1.9,33.0,922.0,767.31,549.14
2016,7,15,13,45,814.0,150.0,1.85,33.0,900.0,756.52,541.14
2016,7,15,14,0,800.0,155.0,1.8,33.0,878.0,732.22,524.44
2016,7,15,14,15,792.5,153.0,1.75,32.5,852.0,704.14,506.38
2016,7,15,14,30,785.0,151.0,1.7,32.0,826.0,673.57,486.31
2016,7,15,14,45,582.0,246.0,1.7,32.0,735.5,597.43,431.86
2016,7,15,15,0,379.0,341.0,1.7,32.0,645.0,516.21,373.96
2016,7,15,15,15,200.0,303.0,1.6,31.5,463.0,360.58,264.36
2016,7,15,15,30,21.0,265.0,1.5,31.0,281.0,215.41,158.64
2016,7,15,15,45,10.5,155.5,1.45,31.0,163.5,124.87,91.19
2016,7,15,16,0,0.0,46.0,1.4,31.0,46.0,35.34,22.21
2016,7,15,16,15,0.0,43.5,1.35,30.5,43.5,33.38,20.85
2016,7,15,16,30,0.0,41.0,1.3,30.0,41.0,31.42,19.43
2016,7,15,16,45,0.0,27.5,1.3,29.5,27.5,21.03,11.24
2016,7,15,17,0,0.0,14.0,1.3,29.0,14.0,10.68,2.98
2016,7,15,17,15,0.0,12.0,1.25,28.5,12.0,9.14,1.78
2016,7,15,17,30,0.0,10.0,1.2,28.0,10.0,7.61,0.56
2016,7,15,17,45,0.0,8.5,1.15,27.5,8.5,6.46,0.0
2016,7,15,18,0,0.0,7.0,1.1,27.0,7.0,5.31,0.0
2016,7,15,18,15,0.0,5.5,0.95,26.5,5.5,4.17,0.0
2016,7,15,18,30,0.0,4.0,0.8,26.0,4.0,3.03,0.0
2016,7,15,18,45,0.0,2.5,0.7,26.0,2.5,1.89,0.0
2016,7,15,19,0,0.0,1.0,0.6,26.0,1.0,0.75,0.0
2016,7,15,19,15,0.0,0.5,0.55,25.5,0.5,0.38,0.0
2016,7,15,19,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,0.35,24.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,0.45,23.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,7.0,0.75,20.5,7.0,0.0,0.0
2016,7,16,5,30,0.0,14.0,0.8,21.0,14.0,11.02,0.0
2016,7,16,5,45,128.5,28.0,0.9,21.5,44.5,21.08,9.58
2016,7,16,6,0,257.0,42.0,1.0,22.0,75.0,31.78,21.09
2016,7,16,6,15,335.0,53.5,1.0,22.0,117.0,40.51,29.2
2016,7,16,6,30,413.0,65.0,1.0,22.0,159.0,51.58,39.09
2016,7,16,6,45,206.5,56.0,1.05,22.5,103.0,40.84,29.89
2016,7,16,7,0,0.0,47.0,1.1,23.0,47.0,35.93,24.28
2016,7,16,7,15,0.0,86.5,1.15,23.5,86.5,65.65,48.61
2016,7,16,7,30,0.0,126.0,1.2,24.0,126.0,94.39,71.62
2016,7,16,7,45,0.0,95.5,1.25,24.5,95.5,73.07,54.01
2016,7,16,8,0,0.0,65.0,1.3,25.0,65.0,49.88,35.01
2016,7,16,8,15,5.5,131.0,1.3,25.5,134.5,101.86,76.25
2016,7,16,8,30,11.0,197.0,1.3,26.0,204.0,153.97,116.5
2016,7,16,8,45,5.5,165.0,1.35,27.0,168.5,128.85,96.24
2016,7,16,9,0,0.0,133.0,1.4,28.0,133.0,102.48,75.24
2016,7,16,9,15,7.5,192.5,1.4,28.0,198.5,152.22,113.49
2016,7,16,9,30,15.0,252.0,1.4,28.0,264.0,203.06,151.75
2016,7,16,9,45,54.5,319.0,1.45,28.5,364.0,286.03,213.08
2016,7,16,10,0,94.0,386.0,1.5,29.0,464.0,368.2,272.09
2016,7,16,10,15,113.0,407.5,1.45,29.0,504.0,411.53,302.39
2016,7,16,10,30,132.0,429.0,1.4,29.0,544.0,448.0,327.68
2016,7,16,10,45,89.0,414.0,1.4,29.5,493.0,401.06,293.02
2016,7,16,11,0,46.0,399.0,1.4,30.0,442.0,360.07,262.67
2016,7,16,11,15,33.5,369.0,1.4,30.0,401.0,327.53,239.33
2016,7,16,11,30,21.0,339.0,1.4,30.0,360.0,284.06,207.85
2016,7,16,11,45,10.5,212.5,1.4,30.0,223.0,175.09,127.92
2016,7,16,12,0,0.0,86.0,1.4,30.0,86.0,67.04,46.22
2016,7,16,12,15,197.5,254.0,1.35,30.0,445.0,386.35,287.31
2016,7,16,12,30,395.0,422.0,1.3,30.0,804.0,689.6,493.79
2016,7,16,12,45,335.0,445.5,1.3,30.0,768.5,659.53,469.9
2016,7,16,13,0,275.0,469.0,1.3,30.0,733.0,628.14,448.11
2016,7,16,13,15,262.0,465.5,1.3,29.5,714.5,610.8,437.59
2016,7,16,13,30,249.0,462.0,1.3,29.0,696.0,592.4,426.15
2016,7,16,13,45,176.5,451.5,1.3,29.0,615.5,513.27,371.55
2016,7,16,14,0,104.0,441.0,1.3,29.0,535.0,436.11,317.57
2016,7,16,14,15,250.5,400.5,1.25,29.0,618.0,519.98,378.87
2016,7,16,14,30,397.0,360.0,1.2,29.0,701.0,576.22,418.53
2016,7,16,14,45,421.5,334.5,1.2,29.0,684.0,563.5,409.51
2016,7,16,15,0,446.0,309.0,1.2,29.0,667.0,540.14,393.58
2016,7,16,15,15,371.0,318.0,1.15,28.5,606.0,476.8,349.28
2016,7,16,15,30,296.0,327.0,1.1,28.0,545.0,425.54,313.1
2016,7,16,15,45,208.0,313.5,1.1,28.0,462.5,350.51,259.21
2016,7,16,16,0,120.0,300.0,1.1,28.0,380.0,288.82,214.64
2016,7,16,16,15,60.0,189.0,1.05,27.5,229.0,169.67,126.4
2016,7,16,16,30,0.0,78.0,1.0,27.0,78.0,60.0,42.46
2016,7,16,16,45,0.0,81.5,1.0,27.0,81.5,62.67,44.89
2016,7,16,17,0,0.0,85.0,1.0,27.0,85.0,65.35,47.2
2016,7,16,17,15,0.0,75.0,0.95,26.5,75.0,57.59,41.22
2016,7,16,17,30,0.0,65.0,0.9,26.0,65.0,49.83,35.17
2016,7,16,17,45,0.0,55.0,0.9,26.0,55.0,42.1,28.96
2016,7,16,18,0,0.0,45.0,0.9,26.0,45.0,34.39,23.93
2016,7,16,18,15,0.0,35.5,0.85,25.5,35.5,27.08,17.67
2016,7,16,18,30,0.0,26.0,0.8,25.0,26.0,19.8,11.33
2016,7,16,18,45,0.0,18.0,0.8,24.5,18.0,13.68,5.92
2016,7,16,19,0,0.0,10.0,0.8,24.0,10.0,7.58,0.44
2016,7,16,19,15,0.0,5.0,0.85,23.5,5.0,3.78,0.0
2016,7,16,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,17,5,15,28.5,6.0,0.55,20.5,6.5,0.0,0.0
2016,7,17,5,30,57.0,12.0,0.6,21.0,13.0,9.44,0.0
2016,7,17,5,45,168.0,26.0,0.65,21.5,44.5,19.76,8.3
2016,7,17,6,0,279.0,40.0,0.7,22.0,76.0,30.48,19.97
2016,7,17,6,15,359.5,51.0,0.65,22.5,118.5,41.01,29.56
2016,7,17,6,30,440.0,62.0,0.6,23.0,161.0,49.5,37.14
2016,7,17,6,45,499.5,69.5,0.6,23.5,209.5,54.99,41.93
2016,7,17,7,0,559.0,77.0,0.6,24.0,258.0,70.45,45.88
2016,7,17,7,15,599.5,83.0,0.6,24.5,308.0,114.8,66.3
2016,7,17,7,30,640.0,89.0,0.6,25.0,358.0,163.3,98.62
2016,7,17,7,45,673.5,93.0,0.6,25.5,409.0,212.68,136.39
2016,7,17,8,0,707.0,97.0,0.6,26.0,460.0,264.78,178.12
2016,7,17,8,15,730.0,100.5,0.6,26.5,508.5,318.3,221.45
2016,7,17,8,30,753.0,104.0,0.6,27.0,557.0,369.72,262.52
2016,7,17,8,45,775.0,105.5,0.6,27.5,603.5,419.73,301.54
2016,7,17,9,0,797.0,107.0,0.6,28.0,650.0,470.0,339.52
2016,7,17,9,15,810.0,109.5,0.5,28.5,692.0,516.51,372.86
2016,7,17,9,30,823.0,112.0,0.4,29.0,734.0,559.18,402.18
2016,7,17,9,45,841.5,109.0,0.35,29.5,772.5,601.02,430.32
2016,7,17,10,0,860.0,106.0,0.3,30.0,811.0,641.56,456.61
2016,7,17,10,15,867.5,107.5,0.3,30.5,842.0,677.05,479.3
2016,7,17,10,30,875.0,109.0,0.3,31.0,873.0,710.05,499.82
2016,7,17,10,45,881.0,110.0,0.35,31.5,897.5,738.9,517.95
2016,7,17,11,0,887.0,111.0,0.4,32.0,922.0,764.84,533.98
2016,7,17,11,15,890.5,112.0,0.45,32.0,939.5,785.85,547.25
2016,7,17,11,30,894.0,113.0,0.5,32.0,957.0,803.63,558.46
2016,7,17,11,45,895.5,113.5,0.55,32.5,967.0,816.12,565.36
2016,7,17,12,0,897.0,114.0,0.6,33.0,977.0,825.25,570.29
2016,7,17,12,15,897.5,114.5,0.6,33.0,980.0,830.21,573.11
2016,7,17,12,30,898.0,115.0,0.6,33.0,983.0,831.82,574.01
2016,7,17,12,45,892.0,118.5,0.65,33.0,976.5,827.28,572.1
2016,7,17,13,0,886.0,122.0,0.7,33.0,970.0,819.44,568.28
2016,7,17,13,15,883.5,121.0,0.75,33.0,958.0,807.47,561.97
2016,7,17,13,30,881.0,120.0,0.8,33.0,946.0,792.21,553.65
2016,7,17,13,45,876.5,119.5,0.85,33.0,926.5,772.59,542.55
2016,7,17,14,0,872.0,119.0,0.9,33.0,907.0,749.88,528.65
2016,7,17,14,15,866.0,118.0,0.9,33.0,880.5,722.7,511.02
2016,7,17,14,30,860.0,117.0,0.9,33.0,854.0,692.73,491.27
2016,7,17,14,45,850.5,115.5,0.95,33.0,821.5,657.45,468.14
2016,7,17,15,0,841.0,114.0,1.0,33.0,789.0,619.95,442.9
2016,7,17,15,15,830.0,112.0,1.0,32.5,750.5,579.16,415.16
2016,7,17,15,30,819.0,110.0,1.0,32.0,712.0,538.91,386.84
2016,7,17,15,45,804.0,108.0,1.0,32.0,669.0,492.23,352.41
2016,7,17,16,0,789.0,106.0,1.0,32.0,626.0,444.72,316.4
2016,7,17,16,15,770.5,102.5,1.0,32.0,579.5,394.04,277.13
2016,7,17,16,30,752.0,99.0,1.0,32.0,533.0,343.44,236.92
2016,7,17,16,45,728.5,95.0,1.05,32.0,484.0,291.39,195.16
2016,7,17,17,0,705.0,91.0,1.1,32.0,435.0,237.27,151.73
2016,7,17,17,15,673.0,86.0,1.05,31.5,384.0,185.22,111.41
2016,7,17,17,30,641.0,81.0,1.0,31.0,333.0,135.9,76.36
2016,7,17,17,45,598.0,75.0,1.0,30.5,283.0,88.18,49.57
2016,7,17,18,0,555.0,69.0,1.0,30.0,233.0,54.92,40.65
2016,7,17,18,15,493.5,61.0,0.9,29.0,185.5,48.88,35.7
2016,7,17,18,30,432.0,53.0,0.8,28.0,138.0,42.8,30.48
2016,7,17,18,45,341.0,42.0,0.75,27.5,97.0,34.06,22.72
2016,7,17,19,0,250.0,31.0,0.7,27.0,56.0,25.27,14.29
2016,7,17,19,15,125.0,15.5,0.7,26.5,28.0,11.88,0.0
2016,7,17,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,0.75,25.5,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,18,5,15,29.0,5.5,0.8,21.0,6.5,0.0,0.0
2016,7,18,5,30,58.0,11.0,0.9,21.0,13.0,8.65,0.0
2016,7,18,5,45,160.0,26.0,1.0,21.5,43.5,19.73,7.87
2016,7,18,6,0,262.0,41.0,1.1,22.0,74.0,31.08,20.41
2016,7,18,6,15,341.5,52.5,1.05,22.5,116.0,39.85,28.53
2016,7,18,6,30,421.0,64.0,1.0,23.0,158.0,50.95,38.36
2016,7,18,6,45,476.5,73.0,1.0,24.0,205.5,57.44,43.93
2016,7,18,7,0,532.0,82.0,1.0,25.0,253.0,74.01,48.57
2016,7,18,7,15,573.0,88.5,1.0,25.5,302.5,117.34,68.96
2016,7,18,7,30,614.0,95.0,1.0,26.0,352.0,164.93,100.81
2016,7,18,7,45,646.0,100.0,1.05,27.0,402.0,213.5,137.82
2016,7,18,8,0,678.0,105.0,1.1,28.0,452.0,264.7,178.55
2016,7,18,8,15,701.0,109.5,1.0,28.5,500.0,315.02,219.19
2016,7,18,8,30,724.0,114.0,0.9,29.0,548.0,366.41,259.84
2016,7,18,8,45,744.5,116.5,0.8,30.0,594.0,417.57,298.51
2016,7,18,9,0,765.0,119.0,0.7,31.0,640.0,466.73,334.15
2016,7,18,9,15,778.5,122.0,0.65,31.0,681.0,512.64,367.85
2016,7,18,9,30,792.0,125.0,0.6,31.0,722.0,557.56,399.75
2016,7,18,9,45,804.5,126.0,0.55,31.5,758.5,598.89,427.4
2016,7,18,10,0,817.0,127.0,0.5,32.0,795.0,638.63,453.02
2016,7,18,10,15,824.5,129.0,0.5,32.0,825.5,667.82,472.68
2016,7,18,10,30,832.0,131.0,0.5,32.0,856.0,699.95,493.76
2016,7,18,10,45,838.0,132.5,0.5,32.5,880.0,728.05,510.79
2016,7,18,11,0,844.0,134.0,0.5,33.0,904.0,753.38,525.73
2016,7,18,11,15,847.5,134.5,0.6,33.0,921.0,773.11,539.54
2016,7,18,11,30,851.0,135.0,0.7,33.0,938.0,789.75,550.91
2016,7,18,11,45,854.0,135.5,0.85,33.5,948.5,802.87,559.65
2016,7,18,12,0,857.0,136.0,1.0,34.0,959.0,812.82,566.4
2016,7,18,12,15,659.5,275.5,1.15,34.0,910.5,794.39,552.68
2016,7,18,12,30,462.0,415.0,1.3,34.0,862.0,749.2,521.16
2016,7,18,12,45,648.5,282.0,1.5,34.0,905.5,789.21,553.5
2016,7,18,13,0,835.0,149.0,1.7,34.0,949.0,801.98,567.39
2016,7,18,13,15,831.5,148.5,1.7,34.0,936.0,790.24,559.98
2016,7,18,13,30,828.0,148.0,1.7,34.0,923.0,775.42,550.68
2016,7,18,13,45,814.5,152.0,1.75,34.0,901.0,764.49,543.5
2016,7,18,14,0,801.0,156.0,1.8,34.0,879.0,739.57,527.32
2016,7,18,14,15,793.5,154.0,1.85,34.0,852.5,711.37,508.98
2016,7,18,14,30,786.0,152.0,1.9,34.0,826.0,680.65,488.61
2016,7,18,14,45,770.0,153.5,1.95,34.0,792.5,645.04,464.42
2016,7,18,15,0,754.0,155.0,2.0,34.0,759.0,607.81,438.6
2016,7,18,15,15,612.0,209.5,2.0,33.5,684.5,541.86,392.16
2016,7,18,15,30,470.0,264.0,2.0,33.0,610.0,477.49,346.6
2016,7,18,15,45,405.5,268.0,2.0,33.0,553.0,424.32,308.25
2016,7,18,16,0,341.0,272.0,2.0,33.0,496.0,370.61,269.17
2016,7,18,16,15,324.0,253.0,1.95,32.5,453.5,329.09,238.59
2016,7,18,16,30,307.0,234.0,1.9,32.0,411.0,288.68,208.23
2016,7,18,16,45,329.5,206.5,1.85,32.0,380.5,254.7,180.76
2016,7,18,17,0,352.0,179.0,1.8,32.0,350.0,218.11,150.79
2016,7,18,17,15,331.5,162.0,1.65,31.5,308.5,178.79,120.84
2016,7,18,17,30,311.0,145.0,1.5,31.0,267.0,141.51,93.93
2016,7,18,17,45,291.5,125.5,1.4,30.5,227.0,104.88,70.51
2016,7,18,18,0,272.0,106.0,1.3,30.0,187.0,75.65,57.93
2016,7,18,18,15,302.0,85.0,1.25,29.0,158.0,61.61,46.35
2016,7,18,18,30,332.0,64.0,1.2,28.0,129.0,47.78,34.62
2016,7,18,18,45,254.0,49.0,1.2,27.5,90.0,36.74,24.91
2016,7,18,19,0,176.0,34.0,1.2,27.0,51.0,25.61,14.44
2016,7,18,19,15,88.0,17.0,1.25,26.5,25.5,12.9,0.0
2016,7,18,19,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,5,15,27.5,5.5,0.95,21.5,6.0,0.0,0.0
2016,7,19,5,30,55.0,11.0,1.1,22.0,12.0,8.65,0.0
2016,7,19,5,45,161.0,26.0,1.3,22.5,43.0,19.72,7.35
2016,7,19,6,0,267.0,41.0,1.5,23.0,74.0,31.1,20.27
2016,7,19,6,15,348.5,52.5,1.6,23.5,116.5,39.9,28.4
2016,7,19,6,30,430.0,64.0,1.7,24.0,159.0,51.08,38.28
2016,7,19,6,45,488.0,72.5,1.8,24.5,207.5,57.23,43.65
2016,7,19,7,0,546.0,81.0,1.9,25.0,256.0,74.34,48.31
2016,7,19,7,15,587.0,88.0,1.95,25.5,306.0,118.95,69.73
2016,7,19,7,30,628.0,95.0,2.0,26.0,356.0,167.84,102.84
2016,7,19,7,45,659.5,100.0,2.05,27.0,406.5,217.2,140.85
2016,7,19,8,0,691.0,105.0,2.1,28.0,457.0,269.13,182.61
2016,7,19,8,15,713.0,109.0,2.0,28.5,505.0,319.52,223.99
2016,7,19,8,30,735.0,113.0,1.9,29.0,553.0,373.02,267.01
2016,7,19,8,45,751.5,117.0,1.85,29.5,598.0,422.2,305.94
2016,7,19,9,0,768.0,121.0,1.8,30.0,643.0,471.19,343.52
2016,7,19,9,15,780.5,124.0,1.65,30.0,683.5,516.83,377.87
2016,7,19,9,30,793.0,127.0,1.5,30.0,724.0,561.37,410.23
2016,7,19,9,45,530.0,254.5,1.4,30.5,662.0,541.34,394.15
2016,7,19,10,0,267.0,382.0,1.3,31.0,600.0,491.69,356.29
2016,7,19,10,15,332.5,373.5,1.2,31.0,656.0,540.67,390.61
2016,7,19,10,30,398.0,365.0,1.1,31.0,712.0,600.18,430.53
2016,7,19,10,45,616.0,252.5,1.0,31.5,806.5,683.01,486.93
2016,7,19,11,0,834.0,140.0,0.9,32.0,901.0,752.53,533.26
2016,7,19,11,15,609.0,276.0,0.8,32.0,837.5,726.67,510.09
2016,7,19,11,30,384.0,412.0,0.7,32.0,774.0,663.23,463.91
2016,7,19,11,45,382.5,417.5,0.65,32.5,782.0,672.78,469.06
2016,7,19,12,0,381.0,423.0,0.6,33.0,790.0,680.48,472.17
2016,7,19,12,15,249.5,453.5,0.5,33.0,694.0,601.76,418.07
2016,7,19,12,30,118.0,484.0,0.4,33.0,598.0,510.29,355.59
2016,7,19,12,45,61.0,318.0,0.35,33.5,377.0,311.34,221.2
2016,7,19,13,0,4.0,152.0,0.3,34.0,156.0,122.16,85.84
2016,7,19,13,15,221.5,271.5,0.25,34.0,479.0,417.81,300.33
2016,7,19,13,30,439.0,391.0,0.2,34.0,802.0,693.44,477.67
2016,7,19,13,45,233.0,369.0,0.15,34.0,587.0,500.02,347.88
2016,7,19,14,0,27.0,347.0,0.1,34.0,372.0,302.94,213.34
2016,7,19,14,15,418.0,243.0,0.15,33.5,602.0,522.25,371.28
2016,7,19,14,30,809.0,139.0,0.2,33.0,832.0,687.09,480.81
2016,7,19,14,45,797.0,139.0,0.25,33.0,799.0,652.09,456.16
2016,7,19,15,0,785.0,139.0,0.3,33.0,766.0,615.16,432.21
2016,7,19,15,15,773.0,136.0,0.3,33.0,728.5,573.99,404.28
2016,7,19,15,30,761.0,133.0,0.3,33.0,691.0,531.37,374.64
2016,7,19,15,45,741.0,132.0,0.35,33.0,648.0,485.33,342.23
2016,7,19,16,0,721.0,131.0,0.4,33.0,605.0,437.77,307.74
2016,7,19,16,15,700.5,126.5,0.4,32.5,559.0,387.91,270.83
2016,7,19,16,30,680.0,122.0,0.4,32.0,513.0,338.51,233.12
2016,7,19,16,45,569.0,138.5,0.4,32.0,445.5,280.5,190.42
2016,7,19,17,0,458.0,155.0,0.4,32.0,378.0,228.51,153.1
2016,7,19,17,15,433.0,141.5,0.4,31.5,333.0,184.3,119.9
2016,7,19,17,30,408.0,128.0,0.4,31.0,288.0,142.47,90.2
2016,7,19,17,45,367.5,114.5,0.45,31.0,242.5,102.28,65.88
2016,7,19,18,0,327.0,101.0,0.5,31.0,197.0,72.12,54.67
2016,7,19,18,15,279.5,85.0,0.5,30.0,155.5,61.39,45.92
2016,7,19,18,30,232.0,69.0,0.5,29.0,114.0,50.64,36.83
2016,7,19,18,45,164.5,51.5,0.55,28.5,78.5,38.01,25.82
2016,7,19,19,0,97.0,34.0,0.6,28.0,43.0,25.3,14.02
2016,7,19,19,15,48.5,17.0,0.6,27.5,21.5,12.91,0.0
2016,7,19,19,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,0.65,27.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,0.7,26.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,0.25,22.5,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,0.3,21.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,20,5,15,20.5,5.0,1.3,21.0,5.5,0.0,0.0
2016,7,20,5,30,41.0,10.0,1.5,21.0,11.0,7.87,0.0
2016,7,20,5,45,147.5,25.0,1.7,21.5,41.0,18.95,6.36
2016,7,20,6,0,254.0,40.0,1.9,22.0,71.0,30.32,19.65
2016,7,20,6,15,337.0,51.5,1.85,22.5,113.5,39.11,27.83
2016,7,20,6,30,420.0,63.0,1.8,23.0,156.0,50.24,37.71
2016,7,20,6,45,482.5,71.0,1.75,23.5,204.5,56.05,42.83
2016,7,20,7,0,545.0,79.0,1.7,24.0,253.0,73.51,47.47
2016,7,20,7,15,587.5,85.5,1.8,25.0,303.5,117.9,68.86
2016,7,20,7,30,630.0,92.0,1.9,26.0,354.0,166.73,101.86
2016,7,20,7,45,664.5,96.5,2.0,27.0,405.0,216.47,140.17
2016,7,20,8,0,699.0,101.0,2.1,28.0,456.0,269.11,182.49
2016,7,20,8,15,723.0,105.0,2.05,28.5,505.5,320.59,224.79
2016,7,20,8,30,747.0,109.0,2.0,29.0,555.0,375.38,268.91
2016,7,20,8,45,767.0,112.0,1.95,29.5,601.5,425.84,308.84
2016,7,20,9,0,787.0,115.0,1.9,30.0,648.0,476.42,347.63
2016,7,20,9,15,801.5,117.5,1.85,30.0,690.5,523.56,383.52
2016,7,20,9,30,816.0,120.0,1.8,30.0,733.0,569.72,417.67
2016,7,20,9,45,827.0,122.5,1.8,30.5,770.5,612.56,447.91
2016,7,20,10,0,838.0,125.0,1.8,31.0,808.0,648.36,472.61
2016,7,20,10,15,846.0,127.0,1.8,31.0,839.5,684.05,497.5
2016,7,20,10,30,854.0,129.0,1.8,31.0,871.0,717.32,520.24
2016,7,20,10,45,859.5,130.5,1.8,31.5,895.5,745.79,538.31
2016,7,20,11,0,865.0,132.0,1.8,32.0,920.0,771.37,554.14
2016,7,20,11,15,869.0,133.0,1.75,32.0,938.0,792.4,567.27
2016,7,20,11,30,873.0,134.0,1.7,32.0,956.0,810.29,577.81
2016,7,20,11,45,874.0,135.0,1.7,32.5,966.0,822.57,584.05
2016,7,20,12,0,875.0,136.0,1.7,33.0,976.0,831.54,588.27
2016,7,20,12,15,643.5,275.0,1.7,33.0,894.0,784.97,554.33
2016,7,20,12,30,412.0,414.0,1.7,33.0,812.0,711.11,501.7
2016,7,20,12,45,649.0,270.5,1.7,33.0,893.0,784.39,555.2
2016,7,20,13,0,886.0,127.0,1.7,33.0,974.0,829.87,587.67
2016,7,20,13,15,657.0,259.5,1.7,33.0,883.0,769.17,544.58
2016,7,20,13,30,428.0,392.0,1.7,33.0,792.0,687.29,486.94
2016,7,20,13,45,648.5,259.0,1.7,33.0,850.5,738.31,525.62
2016,7,20,14,0,869.0,126.0,1.7,33.0,909.0,759.52,543.42
2016,7,20,14,15,589.0,260.5,1.7,33.0,784.5,662.55,474.29
2016,7,20,14,30,309.0,395.0,1.7,33.0,660.0,549.85,394.61
2016,7,20,14,45,573.0,258.0,1.75,33.0,725.0,609.01,439.39
2016,7,20,15,0,837.0,121.0,1.8,33.0,790.0,628.81,455.04
2016,7,20,15,15,532.5,229.5,1.8,32.5,648.0,511.72,371.89
2016,7,20,15,30,228.0,338.0,1.8,32.0,506.0,395.44,289.02
2016,7,20,15,45,215.5,317.5,1.85,32.0,468.0,360.14,264.09
2016,7,20,16,0,203.0,297.0,1.9,32.0,430.0,325.54,238.85
2016,7,20,16,15,160.5,274.0,1.85,31.5,374.5,278.09,204.49
2016,7,20,16,30,118.0,251.0,1.8,31.0,319.0,234.78,173.06
2016,7,20,16,45,67.0,210.5,1.75,31.0,248.5,178.55,131.69
2016,7,20,17,0,16.0,170.0,1.7,31.0,178.0,131.27,97.21
2016,7,20,17,15,325.5,127.0,1.6,30.5,254.5,155.71,104.02
2016,7,20,17,30,635.0,84.0,1.5,30.0,331.0,140.84,80.72
2016,7,20,17,45,591.0,77.5,1.4,29.5,280.5,92.64,52.55
2016,7,20,18,0,547.0,71.0,1.3,29.0,230.0,56.39,42.07
2016,7,20,18,15,484.0,62.5,1.25,28.0,182.5,50.02,36.81
2016,7,20,18,30,421.0,54.0,1.2,27.0,135.0,43.6,31.24
2016,7,20,18,45,329.0,42.0,1.15,26.0,94.0,34.07,22.82
2016,7,20,19,0,237.0,30.0,1.1,25.0,53.0,24.46,13.44
2016,7,20,19,15,118.5,15.0,1.1,24.5,26.5,11.48,0.0
2016,7,20,19,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,0.35,20.5,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,21,5,15,24.5,4.5,0.75,20.5,5.0,0.0,0.0
2016,7,21,5,30,49.0,9.0,0.9,21.0,10.0,7.08,0.0
2016,7,21,5,45,156.5,23.5,1.05,21.5,40.0,17.88,5.11
2016,7,21,6,0,264.0,38.0,1.2,22.0,70.0,28.94,18.46
2016,7,21,6,15,345.5,50.0,1.0,22.5,112.5,38.11,26.98
2016,7,21,6,30,427.0,62.0,0.8,23.0,155.0,49.55,37.13
2016,7,21,6,45,486.5,70.5,0.6,24.0,203.5,55.76,42.48
2016,7,21,7,0,546.0,79.0,0.4,25.0,252.0,74.29,47.47
2016,7,21,7,15,587.5,86.0,0.4,25.5,302.0,119.13,69.31
2016,7,21,7,30,629.0,93.0,0.4,26.0,352.0,168.32,102.46
2016,7,21,7,45,660.0,98.0,0.45,27.0,402.5,217.8,140.15
2016,7,21,8,0,691.0,103.0,0.5,28.0,453.0,269.8,181.28
2016,7,21,8,15,714.5,107.5,0.5,28.5,502.0,321.23,222.53
2016,7,21,8,30,738.0,112.0,0.5,29.0,551.0,375.89,265.36
2016,7,21,8,45,754.0,116.5,0.55,29.5,596.5,425.61,303.87
2016,7,21,9,0,770.0,121.0,0.6,30.0,642.0,475.09,341.07
2016,7,21,9,15,527.0,229.5,0.6,30.0,596.5,471.79,340.8
2016,7,21,9,30,284.0,338.0,0.6,30.0,551.0,440.69,319.21
2016,7,21,9,45,159.5,333.5,0.65,30.5,454.5,370.0,269.32
2016,7,21,10,0,35.0,329.0,0.7,31.0,358.0,286.84,208.82
2016,7,21,10,15,249.0,334.5,0.7,31.0,550.5,455.08,330.5
2016,7,21,10,30,463.0,340.0,0.7,31.0,743.0,629.04,448.26
2016,7,21,10,45,280.5,391.0,0.75,31.5,637.0,544.07,387.27
2016,7,21,11,0,98.0,442.0,0.8,32.0,531.0,437.4,312.08
2016,7,21,11,15,456.5,306.0,0.8,32.0,733.5,636.6,453.33
2016,7,21,11,30,815.0,170.0,0.8,32.0,936.0,808.44,567.38
2016,7,21,11,45,538.0,321.0,0.85,32.5,829.5,730.64,510.24
2016,7,21,12,0,261.0,472.0,0.9,33.0,723.0,627.31,438.17
2016,7,21,12,15,222.5,480.0,0.9,33.0,694.5,593.72,416.58
2016,7,21,12,30,184.0,488.0,0.9,33.0,666.0,569.33,400.04
2016,7,21,12,45,137.0,477.0,0.95,33.5,609.5,520.93,366.95
2016,7,21,13,0,90.0,466.0,1.0,34.0,553.0,460.2,325.38
2016,7,21,13,15,184.0,459.0,1.0,34.0,633.0,539.0,380.69
2016,7,21,13,30,278.0,452.0,1.0,34.0,713.0,612.88,430.37
2016,7,21,13,45,553.5,299.5,1.05,34.0,803.0,699.92,492.29
2016,7,21,14,0,829.0,147.0,1.1,34.0,893.0,758.69,534.59
2016,7,21,14,15,490.0,283.0,1.1,34.0,720.5,610.13,432.36
2016,7,21,14,30,151.0,419.0,1.1,34.0,548.0,453.34,322.87
2016,7,21,14,45,105.5,386.5,1.15,34.0,475.0,381.15,274.09
2016,7,21,15,0,60.0,354.0,1.2,34.0,402.0,321.12,232.14
2016,7,21,15,15,232.5,323.0,1.2,33.5,495.0,406.47,294.91
2016,7,21,15,30,405.0,292.0,1.2,33.0,588.0,468.19,338.15
2016,7,21,15,45,561.5,214.5,1.25,33.0,598.0,463.18,333.47
2016,7,21,16,0,718.0,137.0,1.3,33.0,608.0,444.73,317.81
2016,7,21,16,15,697.5,132.5,1.35,32.5,561.5,394.77,279.99
2016,7,21,16,30,677.0,128.0,1.4,32.0,515.0,345.26,241.55
2016,7,21,16,45,648.0,123.0,1.45,32.0,465.5,293.61,200.47
2016,7,21,17,0,619.0,118.0,1.5,32.0,416.0,243.91,160.74
2016,7,21,17,15,584.0,110.5,1.45,31.5,366.0,193.43,121.78
2016,7,21,17,30,549.0,103.0,1.4,31.0,316.0,146.23,87.87
2016,7,21,17,45,503.0,94.0,1.35,30.5,267.0,100.76,60.88
2016,7,21,18,0,457.0,85.0,1.3,30.0,218.0,63.2,47.56
2016,7,21,18,15,393.5,74.0,1.3,29.0,172.0,55.17,40.95
2016,7,21,18,30,330.0,63.0,1.3,28.0,126.0,47.07,33.98
2016,7,21,18,45,243.0,48.0,1.3,27.5,86.5,35.96,24.18
2016,7,21,19,0,156.0,33.0,1.3,27.0,47.0,24.8,13.38
2016,7,21,19,15,78.0,16.5,1.4,26.5,23.5,12.5,0.0
2016,7,21,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
