Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,18,30,118.0,62.0,0.9,29.0,82.0,45.17,31.98
2016,7,31,18,45,68.0,42.5,0.85,28.5,53.0,31.3,19.72
2016,7,31,19,0,18.0,23.0,0.8,28.0,24.0,17.36,3.83
2016,7,31,19,15,9.0,11.5,0.8,27.5,12.0,9.05,0.0
2016,7,31,19,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,1,5,45,82.5,16.5,0.95,22.5,24.0,12.51,0.0
2016,8,1,6,0,165.0,33.0,1.1,23.0,48.0,24.83,13.84
2016,8,1,6,15,251.0,47.5,1.1,23.0,87.5,35.66,24.51
2016,8,1,6,30,337.0,62.0,1.1,23.0,127.0,46.44,34.27
2016,8,1,6,45,403.0,72.0,1.15,23.5,173.5,53.91,40.92
2016,8,1,7,0,469.0,82.0,1.2,24.0,220.0,84.17,52.62
2016,8,1,7,15,247.5,112.5,1.2,24.5,186.5,110.73,74.95
2016,8,1,7,30,26.0,143.0,1.2,25.0,153.0,111.15,83.74
2016,8,1,7,45,32.5,165.5,1.25,25.5,180.0,132.4,100.08
2016,8,1,8,0,39.0,188.0,1.3,26.0,207.0,154.66,117.04
2016,8,1,8,15,46.5,212.5,1.3,26.5,238.0,179.7,135.94
2016,8,1,8,30,54.0,237.0,1.3,27.0,269.0,205.78,155.41
2016,8,1,8,45,91.5,269.0,1.3,28.0,327.5,251.93,189.18
2016,8,1,9,0,129.0,301.0,1.3,29.0,386.0,308.46,230.02
2016,8,1,9,15,72.0,273.5,1.2,29.5,321.5,257.25,191.36
2016,8,1,9,30,15.0,246.0,1.1,30.0,257.0,200.23,148.09
2016,8,1,9,45,14.5,251.5,1.05,30.5,263.0,205.38,151.49
2016,8,1,10,0,14.0,257.0,1.0,31.0,269.0,210.42,154.58
2016,8,1,10,15,23.0,300.5,0.9,31.0,320.5,252.47,185.12
2016,8,1,10,30,32.0,344.0,0.8,31.0,372.0,306.29,223.34
2016,8,1,10,45,120.5,394.5,0.75,31.5,502.5,429.99,310.5
2016,8,1,11,0,209.0,445.0,0.7,32.0,633.0,546.67,388.52
2016,8,1,11,15,352.0,412.0,0.65,32.0,736.0,650.91,457.78
2016,8,1,11,30,495.0,379.0,0.6,32.0,839.0,757.96,526.3
2016,8,1,11,45,653.0,269.5,0.6,32.5,883.0,805.73,557.42
2016,8,1,12,0,811.0,160.0,0.6,33.0,927.0,841.51,580.87
2016,8,1,12,15,811.5,160.0,0.65,33.0,929.5,846.0,583.88
2016,8,1,12,30,812.0,160.0,0.7,33.0,932.0,847.19,585.36
2016,8,1,12,45,649.5,276.5,0.75,33.0,892.0,817.1,564.32
2016,8,1,13,0,487.0,393.0,0.8,33.0,852.0,773.56,534.27
2016,8,1,13,15,473.5,387.0,0.85,33.0,828.0,750.79,521.15
2016,8,1,13,30,460.0,381.0,0.9,33.0,804.0,726.08,506.38
2016,8,1,13,45,582.5,296.5,0.95,33.0,820.5,742.14,520.43
2016,8,1,14,0,705.0,212.0,1.0,33.0,837.0,751.59,529.56
2016,8,1,14,15,696.5,209.5,1.0,32.5,811.0,723.01,512.0
2016,8,1,14,30,688.0,207.0,1.0,32.0,785.0,692.22,493.03
2016,8,1,14,45,680.0,201.0,1.0,32.0,753.0,656.74,469.67
2016,8,1,15,0,672.0,195.0,1.0,32.0,721.0,619.41,444.62
2016,8,1,15,15,657.5,190.5,0.95,32.0,683.0,577.78,415.67
2016,8,1,15,30,643.0,186.0,0.9,32.0,645.0,535.22,385.51
2016,8,1,15,45,632.0,177.0,0.85,32.0,604.0,490.08,352.91
2016,8,1,16,0,621.0,168.0,0.8,32.0,563.0,444.25,319.0
2016,8,1,16,15,490.0,190.0,0.8,31.5,486.5,368.5,264.95
2016,8,1,16,30,359.0,212.0,0.8,31.0,410.0,303.2,218.33
2016,8,1,16,45,371.0,187.0,0.85,31.0,374.5,264.82,188.2
2016,8,1,17,0,383.0,162.0,0.9,31.0,339.0,228.17,158.47
2016,8,1,17,15,351.0,148.0,0.9,30.5,295.0,182.75,123.83
2016,8,1,17,30,319.0,134.0,0.9,30.0,251.0,143.95,95.36
2016,8,1,17,45,339.5,112.0,0.9,30.0,218.5,107.61,69.24
2016,8,1,18,0,360.0,90.0,0.9,30.0,186.0,67.49,51.06
2016,8,1,18,15,293.5,75.0,0.85,29.0,142.0,54.93,40.58
2016,8,1,18,30,227.0,60.0,0.8,28.0,98.0,44.23,31.31
2016,8,1,18,45,148.5,41.5,0.75,27.5,62.5,30.82,19.35
2016,8,1,19,0,70.0,23.0,0.7,27.0,27.0,17.31,2.78
2016,8,1,19,15,35.0,11.5,0.75,26.5,13.5,9.05,0.0
2016,8,1,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,0.35,22.5,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,0.35,22.5,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,2,5,45,66.5,16.5,0.45,23.5,22.5,12.98,0.0
2016,8,2,6,0,133.0,33.0,0.5,24.0,45.0,24.7,13.47
2016,8,2,6,15,216.5,49.0,0.45,24.5,83.5,36.5,25.03
2016,8,2,6,30,300.0,65.0,0.4,25.0,122.0,48.2,35.46
2016,8,2,6,45,280.0,84.0,0.35,25.5,150.5,60.74,46.34
2016,8,2,7,0,260.0,103.0,0.3,26.0,179.0,86.69,58.76
2016,8,2,7,15,396.5,103.5,0.4,26.5,246.0,122.25,77.26
2016,8,2,7,30,533.0,104.0,0.5,27.0,313.0,176.42,112.85
2016,8,2,7,45,411.0,147.5,0.6,27.5,322.5,212.82,147.1
2016,8,2,8,0,289.0,191.0,0.7,28.0,332.0,234.44,169.22
2016,8,2,8,15,263.0,219.0,0.75,28.5,358.0,266.5,195.13
2016,8,2,8,30,237.0,247.0,0.8,29.0,384.0,290.65,214.21
2016,8,2,8,45,241.0,270.0,0.9,29.5,419.5,331.27,244.44
2016,8,2,9,0,245.0,293.0,1.0,30.0,455.0,366.95,270.36
2016,8,2,9,15,212.0,319.0,1.05,30.0,466.0,377.45,278.13
2016,8,2,9,30,179.0,345.0,1.1,30.0,477.0,391.28,287.92
2016,8,2,9,45,117.0,347.5,1.15,30.5,435.5,364.62,267.76
2016,8,2,10,0,55.0,350.0,1.2,31.0,394.0,322.42,236.22
2016,8,2,10,15,64.0,373.0,1.15,31.0,426.5,351.35,256.81
2016,8,2,10,30,73.0,396.0,1.1,31.0,459.0,380.81,277.18
2016,8,2,10,45,151.0,418.5,1.1,31.5,553.0,474.42,342.63
2016,8,2,11,0,229.0,441.0,1.1,32.0,647.0,560.2,400.44
2016,8,2,11,15,195.5,454.0,1.0,32.0,632.0,550.95,391.95
2016,8,2,11,30,162.0,467.0,0.9,32.0,617.0,539.51,382.74
2016,8,2,11,45,123.5,462.5,0.8,32.0,578.0,506.91,359.42
2016,8,2,12,0,85.0,458.0,0.7,32.0,539.0,458.6,325.65
2016,8,2,12,15,165.5,465.0,0.7,31.5,622.5,547.67,388.16
2016,8,2,12,30,246.0,472.0,0.7,31.0,706.0,635.17,446.99
2016,8,2,12,45,276.5,461.0,0.75,31.0,722.5,650.26,457.13
2016,8,2,13,0,307.0,450.0,0.8,31.0,739.0,663.47,466.81
2016,8,2,13,15,358.5,419.5,0.95,30.5,752.5,674.99,478.05
2016,8,2,13,30,410.0,389.0,1.1,30.0,766.0,694.07,493.98
2016,8,2,13,45,240.5,401.0,1.25,29.5,621.0,550.19,397.36
2016,8,2,14,0,71.0,413.0,1.4,29.0,476.0,398.6,291.34
2016,8,2,14,15,94.0,409.5,1.45,28.5,490.0,409.55,301.48
2016,8,2,14,30,117.0,406.0,1.5,28.0,504.0,429.52,316.99
2016,8,2,14,45,68.0,339.5,1.6,28.0,396.0,324.03,240.96
2016,8,2,15,0,19.0,273.0,1.7,28.0,288.0,226.02,168.63
2016,8,2,15,15,25.0,275.5,1.7,27.5,294.0,230.32,172.88
2016,8,2,15,30,31.0,278.0,1.7,27.0,300.0,240.5,181.23
2016,8,2,15,45,15.5,204.0,1.75,27.0,215.0,165.92,124.71
2016,8,2,16,0,0.0,130.0,1.8,27.0,130.0,100.26,74.09
2016,8,2,16,15,0.0,70.5,1.8,26.5,70.5,54.2,37.98
2016,8,2,16,30,0.0,11.0,1.8,26.0,11.0,8.4,1.18
2016,8,2,16,45,0.0,9.5,1.8,26.0,9.5,7.24,0.26
2016,8,2,17,0,0.0,8.0,1.8,26.0,8.0,6.09,0.0
2016,8,2,17,15,0.0,7.0,1.75,25.5,7.0,5.32,0.0
2016,8,2,17,30,0.0,6.0,1.7,25.0,6.0,4.56,0.0
2016,8,2,17,45,0.0,5.0,1.65,25.0,5.0,3.79,0.0
2016,8,2,18,0,0.0,4.0,1.6,25.0,4.0,3.03,0.0
2016,8,2,18,15,0.0,3.0,1.45,24.5,3.0,2.27,0.0
2016,8,2,18,30,0.0,2.0,1.3,24.0,2.0,1.51,0.0
2016,8,2,18,45,0.0,1.0,1.2,24.0,1.0,0.75,0.0
2016,8,2,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,2,19,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,2,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,4.0,2.05,21.0,4.0,3.15,0.0
2016,8,3,6,0,0.0,8.0,2.1,21.0,8.0,6.06,0.0
2016,8,3,6,15,0.0,15.5,2.15,21.0,15.5,11.77,4.37
2016,8,3,6,30,0.0,23.0,2.2,21.0,23.0,17.5,9.53
2016,8,3,6,45,0.0,32.5,2.25,21.5,32.5,24.78,15.98
2016,8,3,7,0,0.0,42.0,2.3,22.0,42.0,32.08,21.17
2016,8,3,7,15,0.0,57.0,2.35,22.5,57.0,43.65,30.71
2016,8,3,7,30,0.0,72.0,2.4,23.0,72.0,55.26,40.13
2016,8,3,7,45,0.0,92.0,2.5,23.5,92.0,70.44,52.31
2016,8,3,8,0,0.0,112.0,2.6,24.0,112.0,85.74,64.38
2016,8,3,8,15,0.0,117.0,2.65,24.0,117.0,89.81,67.41
2016,8,3,8,30,0.0,122.0,2.7,24.0,122.0,93.85,70.41
2016,8,3,8,45,0.0,122.0,2.8,24.5,122.0,94.03,70.17
2016,8,3,9,0,0.0,122.0,2.9,25.0,122.0,94.17,69.93
2016,8,3,9,15,0.0,118.5,2.95,25.0,118.5,91.57,67.68
2016,8,3,9,30,0.0,115.0,3.0,25.0,115.0,88.95,65.44
2016,8,3,9,45,3.5,157.5,3.05,25.5,160.5,124.51,93.13
2016,8,3,10,0,7.0,200.0,3.1,26.0,206.0,160.71,120.86
2016,8,3,10,15,10.5,230.0,3.1,26.0,239.0,187.55,141.31
2016,8,3,10,30,14.0,260.0,3.1,26.0,272.0,214.8,161.94
2016,8,3,10,45,14.0,266.0,3.15,26.5,278.5,220.36,165.6
2016,8,3,11,0,14.0,272.0,3.2,27.0,285.0,225.86,169.27
2016,8,3,11,15,10.0,219.5,3.2,27.0,229.0,180.83,134.95
2016,8,3,11,30,6.0,167.0,3.2,27.0,173.0,135.86,100.47
2016,8,3,11,45,6.5,169.5,3.25,27.0,176.0,138.46,102.49
2016,8,3,12,0,7.0,172.0,3.3,27.0,179.0,141.02,104.44
2016,8,3,12,15,11.0,229.5,3.3,27.0,240.5,190.69,142.42
2016,8,3,12,30,15.0,287.0,3.3,27.0,302.0,240.83,180.22
2016,8,3,12,45,17.0,306.0,3.35,27.0,322.5,257.96,193.02
2016,8,3,13,0,19.0,325.0,3.4,27.0,343.0,274.97,205.78
2016,8,3,13,15,23.5,342.0,3.4,27.0,363.5,292.24,218.79
2016,8,3,13,30,28.0,359.0,3.4,27.0,384.0,322.56,241.41
2016,8,3,13,45,40.0,376.0,3.4,27.0,411.5,345.4,258.63
2016,8,3,14,0,52.0,393.0,3.4,27.0,439.0,367.39,275.18
2016,8,3,14,15,91.0,400.0,3.35,26.5,477.5,399.9,300.6
2016,8,3,14,30,130.0,407.0,3.3,26.0,516.0,440.58,331.67
2016,8,3,14,45,77.0,349.0,3.25,26.0,413.0,338.68,256.01
2016,8,3,15,0,24.0,291.0,3.2,26.0,310.0,243.82,184.45
2016,8,3,15,15,12.0,155.0,3.05,26.0,164.5,127.52,95.33
2016,8,3,15,30,0.0,19.0,2.9,26.0,19.0,14.58,6.06
2016,8,3,15,45,0.0,66.5,2.8,26.0,66.5,51.19,35.48
2016,8,3,16,0,0.0,114.0,2.7,26.0,114.0,87.91,64.84
2016,8,3,16,15,0.0,71.0,2.5,25.5,71.0,54.59,38.48
2016,8,3,16,30,0.0,28.0,2.3,25.0,28.0,21.42,11.82
2016,8,3,16,45,0.0,22.0,2.15,25.0,22.0,16.8,8.11
2016,8,3,17,0,0.0,16.0,2.0,25.0,16.0,12.2,4.38
2016,8,3,17,15,0.0,13.5,1.85,24.5,13.5,10.28,2.85
2016,8,3,17,30,0.0,11.0,1.7,24.0,11.0,8.36,1.29
2016,8,3,17,45,0.0,9.0,1.55,24.0,9.0,6.83,0.03
2016,8,3,18,0,0.0,7.0,1.4,24.0,7.0,5.31,0.0
2016,8,3,18,15,0.0,5.0,1.3,23.5,5.0,3.79,0.0
2016,8,3,18,30,0.0,3.0,1.2,23.0,3.0,2.27,0.0
2016,8,3,18,45,0.0,1.5,1.2,23.0,1.5,1.13,0.0
2016,8,3,19,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,3,19,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,3,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.35,20.5,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,8,4,5,45,74.0,15.5,2.15,19.5,21.5,12.2,0.0
2016,8,4,6,0,148.0,31.0,2.3,20.0,43.0,23.32,12.12
2016,8,4,6,15,244.0,44.5,2.4,20.0,82.5,33.5,22.86
2016,8,4,6,30,340.0,58.0,2.5,20.0,122.0,43.69,32.27
2016,8,4,6,45,170.0,50.0,2.6,20.5,82.0,36.57,26.33
2016,8,4,7,0,0.0,42.0,2.7,21.0,42.0,32.08,21.27
2016,8,4,7,15,0.0,63.5,2.7,21.5,63.5,48.68,35.03
2016,8,4,7,30,0.0,85.0,2.7,22.0,85.0,64.94,48.29
2016,8,4,7,45,0.0,93.0,2.7,22.5,93.0,71.19,53.14
2016,8,4,8,0,0.0,101.0,2.7,23.0,101.0,77.45,57.93
2016,8,4,8,15,0.0,108.5,2.65,23.5,108.5,83.35,62.35
2016,8,4,8,30,0.0,116.0,2.6,24.0,116.0,89.26,66.74
2016,8,4,8,45,18.5,188.5,2.6,25.0,200.5,153.67,117.1
2016,8,4,9,0,37.0,261.0,2.6,26.0,285.0,226.32,172.44
2016,8,4,9,15,23.0,238.0,2.55,26.5,253.5,197.55,149.55
2016,8,4,9,30,9.0,215.0,2.5,27.0,222.0,172.65,129.8
2016,8,4,9,45,22.5,269.5,2.45,27.5,288.0,225.23,169.51
2016,8,4,10,0,36.0,324.0,2.4,28.0,354.0,289.07,216.65
2016,8,4,10,15,32.0,327.5,2.35,28.0,355.0,291.63,217.92
2016,8,4,10,30,28.0,331.0,2.3,28.0,356.0,293.73,219.06
2016,8,4,10,45,71.0,385.0,2.25,28.5,448.5,374.52,278.17
2016,8,4,11,0,114.0,439.0,2.2,29.0,541.0,470.71,346.2
2016,8,4,11,15,75.0,411.5,2.15,29.0,479.5,405.94,298.77
2016,8,4,11,30,36.0,384.0,2.1,29.0,418.0,351.92,259.14
2016,8,4,11,45,92.0,429.5,2.1,29.5,516.5,439.71,322.7
2016,8,4,12,0,148.0,475.0,2.1,30.0,615.0,542.76,394.26
2016,8,4,12,15,123.5,470.5,2.1,30.0,588.0,519.2,376.75
2016,8,4,12,30,99.0,466.0,2.1,30.0,561.0,480.13,349.28
2016,8,4,12,45,111.0,467.5,2.1,30.0,572.5,491.13,357.49
2016,8,4,13,0,123.0,469.0,2.1,30.0,584.0,515.37,374.51
2016,8,4,13,15,133.5,464.0,2.1,30.0,587.5,517.3,376.11
2016,8,4,13,30,144.0,459.0,2.1,30.0,591.0,518.12,377.1
2016,8,4,13,45,79.0,361.5,2.1,30.0,433.5,364.48,268.18
2016,8,4,14,0,14.0,264.0,2.1,30.0,276.0,219.18,161.49
2016,8,4,14,15,10.5,226.0,2.05,30.0,235.5,185.32,136.69
2016,8,4,14,30,7.0,188.0,2.0,30.0,195.0,151.94,111.69
2016,8,4,14,45,10.5,219.0,2.0,30.0,228.0,178.51,132.07
2016,8,4,15,0,14.0,250.0,2.0,30.0,261.0,204.75,152.0
2016,8,4,15,15,7.0,160.0,1.95,30.0,165.5,128.45,94.3
2016,8,4,15,30,0.0,70.0,1.9,30.0,70.0,53.95,36.83
2016,8,4,15,45,32.0,169.5,1.9,30.0,190.0,151.75,113.0
2016,8,4,16,0,64.0,269.0,1.9,30.0,310.0,243.45,182.32
2016,8,4,16,15,72.0,250.0,1.85,29.5,292.5,226.73,169.82
2016,8,4,16,30,80.0,231.0,1.8,29.0,275.0,209.11,156.66
2016,8,4,16,45,52.5,198.5,1.8,29.0,226.5,169.41,126.76
2016,8,4,17,0,25.0,166.0,1.8,29.0,178.0,131.82,98.49
2016,8,4,17,15,20.5,145.5,1.65,28.5,154.5,113.24,84.42
2016,8,4,17,30,16.0,125.0,1.5,28.0,131.0,95.33,70.73
2016,8,4,17,45,236.5,97.0,1.4,27.5,159.0,90.57,59.69
2016,8,4,18,0,457.0,69.0,1.3,27.0,187.0,58.96,44.55
2016,8,4,18,15,382.5,59.0,1.2,26.5,142.0,44.79,32.42
2016,8,4,18,30,308.0,49.0,1.1,26.0,97.0,37.11,25.53
2016,8,4,18,45,205.0,34.5,1.0,25.5,61.5,26.11,15.37
2016,8,4,19,0,102.0,20.0,0.9,25.0,26.0,15.14,0.0
2016,8,4,19,15,51.0,10.0,0.9,24.5,13.0,7.87,0.0
2016,8,4,19,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,5,5,45,99.5,13.5,2.25,21.0,22.0,10.62,0.0
2016,8,5,6,0,199.0,27.0,2.3,21.0,44.0,20.61,9.72
2016,8,5,6,15,300.0,38.0,2.25,21.0,83.5,30.76,20.4
2016,8,5,6,30,401.0,49.0,2.2,21.0,123.0,39.56,28.55
2016,8,5,6,45,200.5,29.5,2.2,21.5,66.5,22.49,13.97
2016,8,5,7,0,0.0,10.0,2.2,22.0,10.0,7.59,0.7
2016,8,5,7,15,0.0,51.0,2.2,22.0,51.0,39.01,26.95
2016,8,5,7,30,0.0,92.0,2.2,22.0,92.0,70.09,52.55
2016,8,5,7,45,0.0,115.0,2.25,22.5,115.0,87.57,66.52
2016,8,5,8,0,0.0,138.0,2.3,23.0,138.0,105.29,80.46
2016,8,5,8,15,0.0,132.5,2.35,23.0,132.5,101.62,77.2
2016,8,5,8,30,0.0,127.0,2.4,23.0,127.0,97.71,73.8
2016,8,5,8,45,0.0,119.0,2.5,23.5,119.0,91.73,68.63
2016,8,5,9,0,0.0,111.0,2.6,24.0,111.0,85.66,63.44
2016,8,5,9,15,1.0,136.0,2.65,24.0,137.0,105.76,79.25
2016,8,5,9,30,2.0,161.0,2.7,24.0,163.0,126.11,95.1
2016,8,5,9,45,19.0,242.0,2.8,24.5,257.0,201.27,153.38
2016,8,5,10,0,36.0,323.0,2.9,25.0,351.0,288.71,219.45
2016,8,5,10,15,82.0,368.5,2.9,25.0,437.0,362.18,274.64
2016,8,5,10,30,128.0,414.0,2.9,25.0,523.0,450.64,339.72
2016,8,5,10,45,159.0,429.0,2.9,25.5,568.0,492.92,369.53
2016,8,5,11,0,190.0,444.0,2.9,26.0,613.0,536.16,399.81
2016,8,5,11,15,178.5,454.0,2.8,26.0,616.0,541.15,402.35
2016,8,5,11,30,167.0,464.0,2.7,26.0,619.0,544.82,404.12
2016,8,5,11,45,223.5,461.0,2.65,26.5,670.5,593.03,438.16
2016,8,5,12,0,280.0,458.0,2.6,27.0,722.0,654.76,480.46
2016,8,5,12,15,294.5,455.5,2.5,27.0,733.5,666.9,488.21
2016,8,5,12,30,309.0,453.0,2.4,27.0,745.0,677.45,495.18
2016,8,5,12,45,242.5,463.0,2.35,27.5,691.5,628.19,458.81
2016,8,5,13,0,176.0,473.0,2.3,28.0,638.0,564.75,412.99
2016,8,5,13,15,139.0,460.5,2.25,28.0,590.0,519.98,381.41
2016,8,5,13,30,102.0,448.0,2.2,28.0,542.0,461.74,339.98
2016,8,5,13,45,196.5,432.5,2.15,28.5,607.5,533.92,392.54
2016,8,5,14,0,291.0,417.0,2.1,29.0,673.0,599.78,438.62
2016,8,5,14,15,151.0,327.5,2.05,29.0,460.5,396.47,293.94
2016,8,5,14,30,11.0,238.0,2.0,29.0,248.0,194.8,144.11
2016,8,5,14,45,148.0,296.5,1.95,29.0,412.0,355.14,266.11
2016,8,5,15,0,285.0,355.0,1.9,29.0,576.0,495.34,367.05
2016,8,5,15,15,381.0,302.5,1.85,29.0,581.5,495.72,367.42
2016,8,5,15,30,477.0,250.0,1.8,29.0,587.0,496.56,368.02
2016,8,5,15,45,586.5,190.0,1.75,29.0,577.5,483.84,358.04
2016,8,5,16,0,696.0,130.0,1.7,29.0,568.0,453.93,334.34
2016,8,5,16,15,610.5,146.0,1.6,28.5,507.5,393.47,288.49
2016,8,5,16,30,525.0,162.0,1.5,28.0,447.0,334.8,243.79
2016,8,5,16,45,272.0,161.5,1.45,28.0,308.5,217.66,158.55
2016,8,5,17,0,19.0,161.0,1.4,28.0,170.0,126.71,94.91
2016,8,5,17,15,14.5,141.5,1.3,27.5,147.5,109.24,81.81
2016,8,5,17,30,10.0,122.0,1.2,27.0,125.0,92.42,68.94
2016,8,5,17,45,5.0,101.5,1.15,27.0,103.0,75.58,55.75
2016,8,5,18,0,0.0,81.0,1.1,27.0,81.0,59.63,42.98
2016,8,5,18,15,0.0,61.0,1.05,26.0,61.0,45.28,32.89
2016,8,5,18,30,0.0,41.0,1.0,25.0,41.0,30.92,20.42
2016,8,5,18,45,0.0,25.5,0.95,24.5,25.5,19.48,9.99
2016,8,5,19,0,0.0,10.0,0.9,24.0,10.0,7.6,0.0
2016,8,5,19,15,0.0,5.0,0.95,24.0,5.0,3.93,0.0
2016,8,5,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,6,5,45,60.0,14.5,1.1,21.5,19.5,11.41,0.0
2016,8,6,6,0,120.0,29.0,1.3,22.0,39.0,21.8,10.2
2016,8,6,6,15,207.0,45.5,1.3,22.5,77.5,33.98,22.93
2016,8,6,6,30,294.0,62.0,1.3,23.0,116.0,46.09,33.85
2016,8,6,6,45,364.0,73.5,1.35,23.5,162.0,54.54,41.4
2016,8,6,7,0,434.0,85.0,1.4,24.0,208.0,87.53,54.21
2016,8,6,7,15,483.5,94.0,1.45,24.5,257.5,130.21,80.61
2016,8,6,7,30,533.0,103.0,1.5,25.0,307.0,181.71,118.83
2016,8,6,7,45,576.0,108.0,1.6,25.5,358.0,230.5,157.66
2016,8,6,8,0,619.0,113.0,1.7,26.0,409.0,283.37,200.64
2016,8,6,8,15,647.0,118.5,1.7,26.5,458.0,335.15,242.93
2016,8,6,8,30,675.0,124.0,1.7,27.0,507.0,388.67,285.69
2016,8,6,8,45,702.5,125.5,1.75,27.5,555.0,439.93,325.84
2016,8,6,9,0,730.0,127.0,1.8,28.0,603.0,492.14,365.58
2016,8,6,9,15,746.0,130.5,1.7,28.5,645.5,540.23,400.64
2016,8,6,9,30,762.0,134.0,1.6,29.0,688.0,587.28,433.71
2016,8,6,9,45,776.5,136.0,1.55,29.5,726.0,631.06,463.68
2016,8,6,10,0,791.0,138.0,1.5,30.0,764.0,673.44,491.78
2016,8,6,10,15,800.5,140.0,1.45,30.0,796.0,710.61,516.57
2016,8,6,10,30,810.0,142.0,1.4,30.0,828.0,745.55,539.36
2016,8,6,10,45,820.0,141.5,1.4,30.5,854.0,776.17,558.3
2016,8,6,11,0,830.0,141.0,1.4,31.0,880.0,793.31,567.92
2016,8,6,11,15,834.5,142.0,1.4,31.0,897.5,814.63,580.97
2016,8,6,11,30,839.0,143.0,1.4,31.0,915.0,832.87,592.02
2016,8,6,11,45,844.0,142.0,1.45,31.5,926.0,846.75,599.71
2016,8,6,12,0,849.0,141.0,1.5,32.0,937.0,857.44,605.46
2016,8,6,12,15,849.0,141.0,1.5,32.0,939.5,861.41,607.74
2016,8,6,12,30,849.0,141.0,1.5,32.0,942.0,862.06,608.09
2016,8,6,12,45,847.5,141.0,1.55,32.0,936.0,858.12,606.23
2016,8,6,13,0,846.0,141.0,1.6,32.0,930.0,850.89,602.4
2016,8,6,13,15,842.0,140.0,1.6,32.0,917.0,837.45,594.2
2016,8,6,13,30,838.0,139.0,1.6,32.0,904.0,820.82,584.07
2016,8,6,13,45,834.0,137.0,1.65,32.5,883.5,800.23,570.76
2016,8,6,14,0,830.0,135.0,1.7,33.0,863.0,776.6,555.51
2016,8,6,14,15,822.5,133.5,1.7,32.5,835.5,747.8,538.06
2016,8,6,14,30,815.0,132.0,1.7,32.0,808.0,724.47,523.39
2016,8,6,14,45,805.0,129.5,1.7,32.0,774.5,687.04,498.12
2016,8,6,15,0,795.0,127.0,1.7,32.0,741.0,647.52,471.01
2016,8,6,15,15,782.0,124.0,1.65,32.0,701.5,603.84,440.15
2016,8,6,15,30,769.0,121.0,1.6,32.0,662.0,558.78,407.63
2016,8,6,15,45,752.0,117.5,1.6,32.0,618.5,510.05,371.94
2016,8,6,16,0,735.0,114.0,1.6,32.0,575.0,460.84,334.89
2016,8,6,16,15,713.5,110.0,1.55,32.0,528.0,407.73,293.89
2016,8,6,16,30,692.0,106.0,1.5,32.0,481.0,356.07,252.92
2016,8,6,16,45,560.5,126.5,1.5,32.0,410.5,290.9,203.8
2016,8,6,17,0,429.0,147.0,1.5,32.0,340.0,233.41,161.46
2016,8,6,17,15,409.5,130.0,1.35,31.0,295.0,187.64,125.72
2016,8,6,17,30,390.0,113.0,1.2,30.0,250.0,143.82,92.43
2016,8,6,17,45,420.5,91.0,1.1,29.5,216.0,102.68,62.13
2016,8,6,18,0,451.0,69.0,1.0,29.0,182.0,60.29,39.46
2016,8,6,18,15,375.5,58.0,0.95,28.5,137.0,44.02,31.44
2016,8,6,18,30,300.0,47.0,0.9,28.0,92.0,35.63,23.98
2016,8,6,18,45,196.0,32.5,0.85,27.5,57.0,24.62,13.7
2016,8,6,19,0,92.0,18.0,0.8,27.0,22.0,13.64,0.0
2016,8,6,19,15,46.0,9.0,0.8,26.5,11.0,7.08,0.0
2016,8,6,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,8.5,1.8,23.0,8.5,6.69,0.0
2016,8,7,6,0,0.0,17.0,2.0,23.0,17.0,12.95,3.48
2016,8,7,6,15,0.0,35.0,2.1,23.5,35.0,26.44,16.47
2016,8,7,6,30,0.0,53.0,2.2,24.0,53.0,39.49,28.07
2016,8,7,6,45,2.5,74.0,2.3,24.5,75.0,54.41,41.09
2016,8,7,7,0,5.0,95.0,2.4,25.0,97.0,70.37,52.08
2016,8,7,7,15,2.5,91.0,2.4,25.0,92.0,69.01,51.0
2016,8,7,7,30,0.0,87.0,2.4,25.0,87.0,66.41,48.88
2016,8,7,7,45,274.5,109.5,2.45,25.5,240.5,157.61,111.94
2016,8,7,8,0,549.0,132.0,2.5,26.0,394.0,280.05,201.19
2016,8,7,8,15,275.5,147.5,2.5,26.5,279.5,220.14,163.54
2016,8,7,8,30,2.0,163.0,2.5,27.0,165.0,126.23,94.91
2016,8,7,8,45,26.5,217.0,2.5,27.5,234.5,184.32,139.62
2016,8,7,9,0,51.0,271.0,2.5,28.0,304.0,242.72,183.53
2016,8,7,9,15,37.5,270.5,2.45,28.0,296.0,238.69,179.97
2016,8,7,9,30,24.0,270.0,2.4,28.0,288.0,225.69,169.69
2016,8,7,9,45,15.0,228.5,2.35,28.5,240.0,188.27,140.69
2016,8,7,10,0,6.0,187.0,2.3,29.0,192.0,150.01,111.01
2016,8,7,10,15,10.0,223.5,2.25,29.0,231.5,182.42,135.58
2016,8,7,10,30,14.0,260.0,2.2,29.0,271.0,215.39,160.16
2016,8,7,10,45,14.0,262.5,2.2,29.0,274.5,218.12,161.93
2016,8,7,11,0,14.0,265.0,2.2,29.0,278.0,220.77,163.75
2016,8,7,11,15,14.5,275.0,2.15,29.0,288.5,229.88,170.36
2016,8,7,11,30,15.0,285.0,2.1,29.0,299.0,238.95,176.93
2016,8,7,11,45,15.5,290.5,2.1,29.5,305.5,244.27,180.4
2016,8,7,12,0,16.0,296.0,2.1,30.0,312.0,249.5,183.82
2016,8,7,12,15,225.5,347.5,2.05,30.0,560.5,515.44,379.59
2016,8,7,12,30,435.0,399.0,2.0,30.0,809.0,753.77,542.12
2016,8,7,12,45,257.0,423.0,2.0,30.0,665.0,608.79,439.96
2016,8,7,13,0,79.0,447.0,2.0,30.0,521.0,447.24,325.35
2016,8,7,13,15,118.5,452.0,2.0,30.0,561.0,497.68,362.46
2016,8,7,13,30,158.0,457.0,2.0,30.0,601.0,531.41,386.58
2016,8,7,13,45,145.5,445.0,2.0,30.0,575.5,506.24,368.94
2016,8,7,14,0,133.0,433.0,2.0,30.0,550.0,480.88,351.43
2016,8,7,14,15,168.0,418.0,2.0,29.5,561.0,488.77,358.88
2016,8,7,14,30,203.0,403.0,2.0,29.0,572.0,494.0,364.19
2016,8,7,14,45,282.0,367.0,2.05,29.0,591.0,519.64,383.89
2016,8,7,15,0,361.0,331.0,2.1,29.0,610.0,527.55,390.69
2016,8,7,15,15,330.5,319.5,2.1,28.5,564.5,481.73,358.49
2016,8,7,15,30,300.0,308.0,2.1,28.0,519.0,437.38,327.07
2016,8,7,15,45,416.0,250.5,2.15,28.0,521.5,442.25,330.9
2016,8,7,16,0,532.0,193.0,2.2,28.0,524.0,427.21,318.61
2016,8,7,16,15,369.0,212.0,2.2,27.5,433.0,335.61,250.67
2016,8,7,16,30,206.0,231.0,2.2,27.0,342.0,261.99,196.52
2016,8,7,16,45,320.5,187.5,2.2,27.0,340.5,254.73,187.44
2016,8,7,17,0,435.0,144.0,2.2,27.0,339.0,233.65,165.53
2016,8,7,17,15,393.0,134.0,2.1,26.5,293.0,188.16,129.57
2016,8,7,17,30,351.0,124.0,2.0,26.0,247.0,147.0,98.39
2016,8,7,17,45,303.0,108.5,1.95,26.0,202.0,105.22,69.26
2016,8,7,18,0,255.0,93.0,1.9,26.0,157.0,70.79,49.88
2016,8,7,18,15,198.5,74.0,1.8,25.5,116.5,53.57,39.91
2016,8,7,18,30,142.0,55.0,1.7,25.0,76.0,40.15,28.04
2016,8,7,18,45,71.0,35.0,1.65,24.5,45.5,25.97,14.74
2016,8,7,19,0,0.0,15.0,1.6,24.0,15.0,11.41,0.0
2016,8,7,19,15,0.0,7.5,1.65,24.0,7.5,5.9,0.0
2016,8,7,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,9.5,1.4,22.5,9.5,7.47,0.0
2016,8,8,6,0,0.0,19.0,1.6,23.0,19.0,14.5,4.24
2016,8,8,6,15,4.0,39.0,1.55,23.0,40.0,29.09,18.69
2016,8,8,6,30,8.0,59.0,1.5,23.0,61.0,43.39,31.5
2016,8,8,6,45,21.0,80.0,1.45,23.0,86.0,57.61,44.09
2016,8,8,7,0,34.0,101.0,1.4,23.0,111.0,75.74,56.02
2016,8,8,7,15,62.5,126.0,1.3,23.0,148.5,100.88,74.9
2016,8,8,7,30,91.0,151.0,1.2,23.0,186.0,129.97,96.99
2016,8,8,7,45,111.5,175.5,1.2,23.5,224.5,163.16,122.68
2016,8,8,8,0,132.0,200.0,1.2,24.0,263.0,197.14,148.92
2016,8,8,8,15,189.0,220.0,1.2,24.5,321.5,243.05,183.49
2016,8,8,8,30,246.0,240.0,1.2,25.0,380.0,300.61,226.77
2016,8,8,8,45,153.0,258.0,1.2,25.5,348.0,281.93,213.39
2016,8,8,9,0,60.0,276.0,1.2,26.0,316.0,251.86,190.53
2016,8,8,9,15,34.5,244.0,1.2,26.0,267.5,215.78,163.08
2016,8,8,9,30,9.0,212.0,1.2,26.0,219.0,170.72,128.32
2016,8,8,9,45,14.0,244.5,1.2,26.5,256.0,200.55,150.71
2016,8,8,10,0,19.0,277.0,1.2,27.0,293.0,231.04,173.01
2016,8,8,10,15,16.5,268.5,1.15,27.0,282.0,223.43,166.87
2016,8,8,10,30,14.0,260.0,1.1,27.0,271.0,215.55,160.69
2016,8,8,10,45,35.0,330.0,1.1,27.5,361.0,301.87,224.28
2016,8,8,11,0,56.0,400.0,1.1,28.0,451.0,381.21,280.48
2016,8,8,11,15,39.5,369.5,1.05,28.0,406.0,343.04,252.13
2016,8,8,11,30,23.0,339.0,1.0,28.0,361.0,290.32,213.74
2016,8,8,11,45,19.5,317.0,1.0,28.5,335.5,269.67,198.44
2016,8,8,12,0,16.0,295.0,1.0,29.0,310.0,248.85,182.85
2016,8,8,12,15,69.0,383.0,0.95,29.0,448.0,383.98,281.12
2016,8,8,12,30,122.0,471.0,0.9,29.0,586.0,523.24,376.86
2016,8,8,12,45,130.5,469.5,0.9,29.0,592.0,528.49,379.47
2016,8,8,13,0,139.0,468.0,0.9,29.0,598.0,532.75,382.6
2016,8,8,13,15,476.5,307.0,0.95,29.0,742.0,700.53,503.05
2016,8,8,13,30,814.0,146.0,1.0,29.0,886.0,824.4,588.07
2016,8,8,13,45,576.0,273.0,1.05,29.0,791.0,733.88,524.71
2016,8,8,14,0,338.0,400.0,1.1,29.0,696.0,626.7,450.46
2016,8,8,14,15,279.5,400.0,1.15,29.0,639.0,570.95,413.5
2016,8,8,14,30,221.0,400.0,1.2,29.0,582.0,505.69,368.9
2016,8,8,14,45,146.0,373.5,1.3,29.0,492.0,421.43,310.05
2016,8,8,15,0,71.0,347.0,1.4,29.0,402.0,331.85,245.83
2016,8,8,15,15,42.0,287.0,1.5,28.5,319.0,259.5,193.79
2016,8,8,15,30,13.0,227.0,1.6,28.0,236.0,184.42,138.04
2016,8,8,15,45,7.5,198.5,1.7,28.0,203.5,158.03,118.36
2016,8,8,16,0,2.0,170.0,1.8,28.0,171.0,132.39,98.91
2016,8,8,16,15,1.0,144.5,1.85,27.5,145.0,111.78,83.36
2016,8,8,16,30,0.0,119.0,1.9,27.0,119.0,91.5,67.82
2016,8,8,16,45,8.5,138.0,1.95,27.0,142.0,108.34,81.28
2016,8,8,17,0,17.0,157.0,2.0,27.0,165.0,123.51,93.24
2016,8,8,17,15,12.0,137.0,1.95,26.5,142.5,105.66,79.54
2016,8,8,17,30,7.0,117.0,1.9,26.0,120.0,88.55,66.33
2016,8,8,17,45,3.5,96.0,1.9,26.0,97.5,71.68,52.91
2016,8,8,18,0,0.0,75.0,1.9,26.0,75.0,55.54,39.82
2016,8,8,18,15,0.0,55.5,1.95,25.5,55.5,41.44,29.63
2016,8,8,18,30,0.0,36.0,2.0,25.0,36.0,27.35,17.29
2016,8,8,18,45,0.0,21.5,2.05,24.5,21.5,16.41,7.06
2016,8,8,19,0,0.0,7.0,2.1,24.0,7.0,5.51,0.0
2016,8,8,19,15,0.0,3.5,2.2,23.5,3.5,2.75,0.0
2016,8,8,19,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,9,5,45,91.0,12.5,1.7,22.0,19.0,9.83,0.0
2016,8,9,6,0,182.0,25.0,1.9,22.0,38.0,19.06,6.87
2016,8,9,6,15,287.0,36.5,1.9,22.5,77.5,29.61,19.11
2016,8,9,6,30,392.0,48.0,1.9,23.0,117.0,38.84,27.59
2016,8,9,6,45,196.0,38.5,1.9,23.5,73.0,28.92,19.36
2016,8,9,7,0,0.0,29.0,1.9,24.0,29.0,22.09,12.7
2016,8,9,7,15,317.5,51.5,1.9,24.0,171.0,82.76,49.12
2016,8,9,7,30,635.0,74.0,1.9,24.0,313.0,182.01,115.89
2016,8,9,7,45,317.5,95.0,1.9,24.5,214.5,158.61,111.56
2016,8,9,8,0,0.0,116.0,1.9,25.0,116.0,88.86,66.55
2016,8,9,8,15,39.5,178.0,1.9,25.5,200.5,153.52,116.86
2016,8,9,8,30,79.0,240.0,1.9,26.0,285.0,221.85,168.99
2016,8,9,8,45,86.5,264.0,1.95,26.5,317.5,250.32,190.18
2016,8,9,9,0,94.0,288.0,2.0,27.0,350.0,279.59,211.78
2016,8,9,9,15,210.0,300.5,2.05,27.0,449.0,369.14,279.03
2016,8,9,9,30,326.0,313.0,2.1,27.0,548.0,470.43,353.52
2016,8,9,9,45,163.0,223.5,2.15,27.5,341.0,304.95,230.72
2016,8,9,10,0,0.0,134.0,2.2,28.0,134.0,104.1,75.84
2016,8,9,10,15,4.5,173.0,2.2,28.0,177.0,138.34,102.47
2016,8,9,10,30,9.0,212.0,2.2,28.0,220.0,173.22,128.98
2016,8,9,10,45,135.0,320.0,2.25,28.5,439.5,384.68,288.21
2016,8,9,11,0,261.0,428.0,2.3,29.0,659.0,597.76,438.54
2016,8,9,11,15,160.0,423.5,2.3,29.0,566.0,504.61,370.39
2016,8,9,11,30,59.0,419.0,2.3,29.0,473.0,405.03,297.8
2016,8,9,11,45,146.5,442.0,2.35,29.5,578.5,516.57,378.47
2016,8,9,12,0,234.0,465.0,2.4,30.0,684.0,614.31,446.32
2016,8,9,12,15,251.0,462.5,2.4,30.0,697.5,642.82,465.24
2016,8,9,12,30,268.0,460.0,2.4,30.0,711.0,655.59,474.08
2016,8,9,12,45,306.0,445.0,2.45,30.5,730.5,673.83,486.58
2016,8,9,13,0,344.0,430.0,2.5,31.0,750.0,689.99,497.56
2016,8,9,13,15,382.5,404.0,2.55,31.0,755.5,694.38,501.83
2016,8,9,13,30,421.0,378.0,2.6,31.0,761.0,708.05,512.17
2016,8,9,13,45,627.5,253.5,2.65,31.0,808.0,761.66,553.31
2016,8,9,14,0,834.0,129.0,2.7,31.0,855.0,781.98,571.13
2016,8,9,14,15,494.5,265.5,2.7,31.0,692.5,632.24,463.73
2016,8,9,14,30,155.0,402.0,2.7,31.0,530.0,460.51,338.12
2016,8,9,14,45,473.0,264.0,2.75,31.0,631.0,579.09,428.45
2016,8,9,15,0,791.0,126.0,2.8,31.0,732.0,650.34,481.56
2016,8,9,15,15,777.5,123.5,2.8,30.5,692.5,606.64,450.43
2016,8,9,15,30,764.0,121.0,2.8,30.0,653.0,561.61,418.18
2016,8,9,15,45,382.0,108.5,2.8,30.0,374.5,311.24,234.45
2016,8,9,16,0,0.0,96.0,2.8,30.0,96.0,74.0,52.72
2016,8,9,16,15,338.5,102.5,2.65,29.5,282.5,240.16,179.54
2016,8,9,16,30,677.0,109.0,2.5,29.0,469.0,357.46,260.32
2016,8,9,16,45,647.0,104.0,2.45,29.0,419.5,303.49,215.45
2016,8,9,17,0,617.0,99.0,2.4,29.0,370.0,251.66,172.51
2016,8,9,17,15,576.0,92.5,2.25,28.5,319.5,198.77,129.85
2016,8,9,17,30,535.0,86.0,2.1,28.0,269.0,149.94,92.18
2016,8,9,17,45,485.5,76.5,1.95,27.5,221.0,102.35,59.78
2016,8,9,18,0,436.0,67.0,1.8,27.0,173.0,60.48,38.99
2016,8,9,18,15,353.0,56.5,1.7,26.5,128.0,42.77,30.58
2016,8,9,18,30,270.0,46.0,1.6,26.0,83.0,34.71,23.28
2016,8,9,18,45,135.0,31.5,1.55,25.5,50.0,23.63,12.24
2016,8,9,19,0,0.0,17.0,1.5,25.0,17.0,13.38,0.0
2016,8,9,19,15,0.0,8.5,1.5,24.5,8.5,0.0,0.0
2016,8,9,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,10,5,45,86.5,12.5,0.95,22.5,18.5,9.83,0.0
2016,8,10,6,0,173.0,25.0,1.1,23.0,37.0,19.03,6.19
2016,8,10,6,15,281.0,36.5,1.15,23.0,76.5,29.63,19.03
2016,8,10,6,30,389.0,48.0,1.2,23.0,116.0,38.86,27.6
2016,8,10,6,45,460.5,56.0,1.3,23.5,163.0,45.02,33.19
2016,8,10,7,0,532.0,64.0,1.4,24.0,210.0,85.97,48.33
2016,8,10,7,15,579.5,70.0,1.45,24.5,260.5,132.48,78.05
2016,8,10,7,30,627.0,76.0,1.5,25.0,311.0,184.11,117.3
2016,8,10,7,45,663.0,80.0,1.6,25.5,362.0,236.03,159.86
2016,8,10,8,0,699.0,84.0,1.7,26.0,413.0,293.25,207.26
2016,8,10,8,15,723.5,88.0,1.75,26.5,462.0,346.61,251.52
2016,8,10,8,30,748.0,92.0,1.8,27.0,511.0,401.19,295.68
2016,8,10,8,45,476.0,191.5,1.85,27.5,467.0,394.63,294.96
2016,8,10,9,0,204.0,291.0,1.9,28.0,423.0,346.91,260.58
2016,8,10,9,15,367.0,264.0,1.9,28.0,521.0,436.75,327.74
2016,8,10,9,30,530.0,237.0,1.9,28.0,619.0,542.31,404.51
2016,8,10,9,45,295.5,293.0,1.95,28.5,508.0,451.73,337.03
2016,8,10,10,0,61.0,349.0,2.0,29.0,397.0,330.61,245.6
2016,8,10,10,15,178.5,370.0,2.0,29.0,518.5,448.71,333.16
2016,8,10,10,30,296.0,391.0,2.0,29.0,640.0,575.18,422.8
2016,8,10,10,45,254.0,413.5,2.05,29.5,632.0,572.73,418.48
2016,8,10,11,0,212.0,436.0,2.1,30.0,624.0,553.77,403.71
2016,8,10,11,15,338.0,405.0,2.1,30.0,711.5,650.31,472.3
2016,8,10,11,30,464.0,374.0,2.1,30.0,799.0,748.94,539.8
2016,8,10,11,45,472.0,380.0,2.15,30.5,816.0,768.31,550.91
2016,8,10,12,0,480.0,386.0,2.2,31.0,833.0,785.49,561.17
2016,8,10,12,15,285.5,421.0,2.15,31.0,687.5,637.71,458.99
2016,8,10,12,30,91.0,456.0,2.1,31.0,542.0,469.75,340.13
2016,8,10,12,45,52.5,366.0,2.05,31.0,416.0,355.68,259.97
2016,8,10,13,0,14.0,276.0,2.0,31.0,290.0,231.67,169.65
2016,8,10,13,15,11.5,238.0,1.95,31.0,249.0,198.18,145.28
2016,8,10,13,30,9.0,200.0,1.9,31.0,208.0,164.99,120.65
2016,8,10,13,45,34.0,297.0,1.85,31.0,327.0,275.65,203.25
2016,8,10,14,0,59.0,394.0,1.8,31.0,446.0,378.19,277.14
2016,8,10,14,15,192.5,383.0,1.85,31.0,543.0,480.57,352.18
2016,8,10,14,30,326.0,372.0,1.9,31.0,640.0,572.71,417.87
2016,8,10,14,45,186.0,347.0,1.95,31.0,499.0,428.69,315.35
2016,8,10,15,0,46.0,322.0,2.0,31.0,358.0,295.35,218.12
2016,8,10,15,15,200.0,306.0,2.0,30.5,447.0,383.97,285.99
2016,8,10,15,30,354.0,290.0,2.0,30.0,536.0,457.22,339.76
2016,8,10,15,45,374.0,263.0,2.05,30.0,507.5,426.01,316.6
2016,8,10,16,0,394.0,236.0,2.1,30.0,479.0,392.18,291.31
2016,8,10,16,15,434.5,204.5,2.0,29.5,452.0,367.91,272.19
2016,8,10,16,30,475.0,173.0,1.9,29.0,425.0,331.02,242.52
2016,8,10,16,45,444.0,159.0,1.85,29.0,375.5,279.87,201.97
2016,8,10,17,0,413.0,145.0,1.8,29.0,326.0,231.49,163.3
2016,8,10,17,15,388.5,129.0,1.6,28.5,281.0,185.97,127.02
2016,8,10,17,30,364.0,113.0,1.4,28.0,236.0,143.0,93.75
2016,8,10,17,45,326.0,97.0,1.25,27.5,193.0,101.59,64.74
2016,8,10,18,0,288.0,81.0,1.1,27.0,150.0,64.71,43.69
2016,8,10,18,15,230.5,64.5,1.0,26.5,110.5,47.31,34.37
2016,8,10,18,30,173.0,48.0,0.9,26.0,71.0,35.61,23.96
2016,8,10,18,45,86.5,30.5,0.85,25.5,42.0,22.74,11.17
2016,8,10,19,0,0.0,13.0,0.8,25.0,13.0,10.23,0.0
2016,8,10,19,15,0.0,6.5,0.8,25.0,6.5,0.0,0.0
2016,8,10,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
