Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,22,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,5,45,68.5,12.5,0.95,22.5,17.0,9.83,0.0
2016,8,11,6,0,137.0,25.0,1.1,23.0,34.0,18.91,5.37
2016,8,11,6,15,243.0,38.0,1.15,23.0,72.5,28.84,18.31
2016,8,11,6,30,349.0,51.0,1.2,23.0,111.0,38.85,27.56
2016,8,11,6,45,429.5,59.0,1.3,23.5,158.5,47.12,34.98
2016,8,11,7,0,510.0,67.0,1.4,24.0,206.0,88.43,50.6
2016,8,11,7,15,349.0,106.5,1.45,24.5,211.0,129.28,85.16
2016,8,11,7,30,188.0,146.0,1.5,25.0,216.0,148.22,106.89
2016,8,11,7,45,292.0,154.5,1.55,25.5,282.0,197.42,142.73
2016,8,11,8,0,396.0,163.0,1.6,26.0,348.0,260.77,190.51
2016,8,11,8,15,395.5,185.0,1.6,26.5,388.0,304.04,225.32
2016,8,11,8,30,395.0,207.0,1.6,27.0,428.0,346.68,258.74
2016,8,11,8,45,319.5,246.0,1.6,27.5,435.0,359.86,269.74
2016,8,11,9,0,244.0,285.0,1.6,28.0,442.0,371.76,278.58
2016,8,11,9,15,255.0,298.5,1.6,28.0,473.0,403.96,302.35
2016,8,11,9,30,266.0,312.0,1.6,28.0,504.0,436.41,325.85
2016,8,11,9,45,274.0,336.5,1.6,28.5,543.0,476.37,353.45
2016,8,11,10,0,282.0,361.0,1.6,29.0,582.0,516.22,380.35
2016,8,11,10,15,572.5,231.5,1.6,29.0,703.5,644.36,473.62
2016,8,11,10,30,863.0,102.0,1.6,29.0,825.0,755.46,552.33
2016,8,11,10,45,605.5,252.0,1.6,29.5,767.0,726.11,525.6
2016,8,11,11,0,348.0,402.0,1.6,30.0,709.0,648.83,467.52
2016,8,11,11,15,615.5,253.5,1.55,30.0,809.5,766.43,551.68
2016,8,11,11,30,883.0,105.0,1.5,30.0,910.0,851.53,608.24
2016,8,11,11,45,575.0,280.0,1.5,30.5,807.0,774.45,552.23
2016,8,11,12,0,267.0,455.0,1.5,31.0,704.0,651.89,463.87
2016,8,11,12,15,577.5,280.5,1.5,31.0,819.5,785.93,560.43
2016,8,11,12,30,888.0,106.0,1.5,31.0,935.0,879.86,622.89
2016,8,11,12,45,883.0,108.0,1.5,31.5,929.0,874.31,617.22
2016,8,11,13,0,878.0,110.0,1.5,32.0,923.0,865.31,610.56
2016,8,11,13,15,518.0,281.0,1.5,32.0,759.0,718.91,512.19
2016,8,11,13,30,158.0,452.0,1.5,32.0,595.0,531.97,380.57
2016,8,11,13,45,325.0,394.5,1.5,32.0,679.0,626.37,449.48
2016,8,11,14,0,492.0,337.0,1.5,32.0,763.0,711.24,508.1
2016,8,11,14,15,670.0,221.5,1.5,32.0,782.0,736.3,527.79
2016,8,11,14,30,848.0,106.0,1.5,32.0,801.0,729.16,526.81
2016,8,11,14,45,838.0,105.0,1.5,32.0,767.5,692.43,501.96
2016,8,11,15,0,828.0,104.0,1.5,32.0,734.0,653.52,475.37
2016,8,11,15,15,816.0,101.5,1.5,31.5,695.0,610.06,445.98
2016,8,11,15,30,804.0,99.0,1.5,31.0,656.0,565.04,414.59
2016,8,11,15,45,787.5,97.0,1.55,31.0,612.0,519.14,380.92
2016,8,11,16,0,771.0,95.0,1.6,31.0,568.0,469.42,343.5
2016,8,11,16,15,750.5,91.5,1.55,30.5,520.5,416.27,302.76
2016,8,11,16,30,730.0,88.0,1.5,30.0,473.0,363.5,261.04
2016,8,11,16,45,701.5,84.5,1.5,30.0,423.0,308.82,216.58
2016,8,11,17,0,673.0,81.0,1.5,30.0,373.0,253.64,171.18
2016,8,11,17,15,635.0,76.0,1.4,29.5,322.0,199.4,127.33
2016,8,11,17,30,597.0,71.0,1.3,29.0,271.0,148.76,88.07
2016,8,11,17,45,542.5,64.0,1.2,28.5,221.5,98.93,54.37
2016,8,11,18,0,488.0,57.0,1.1,28.0,172.0,55.29,33.26
2016,8,11,18,15,406.5,48.0,1.05,27.5,127.0,38.83,27.08
2016,8,11,18,30,325.0,39.0,1.0,27.0,82.0,31.76,20.61
2016,8,11,18,45,203.5,25.5,1.0,26.5,48.5,19.53,8.28
2016,8,11,19,0,82.0,12.0,1.0,26.0,15.0,9.44,0.0
2016,8,11,19,15,41.0,6.0,1.1,25.5,7.5,0.0,0.0
2016,8,11,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,5,45,88.5,11.0,0.95,22.5,17.0,8.65,0.0
2016,8,12,6,0,177.0,22.0,1.1,23.0,34.0,16.84,3.37
2016,8,12,6,15,286.5,33.5,1.15,23.5,73.0,27.24,16.88
2016,8,12,6,30,396.0,45.0,1.2,24.0,112.0,36.56,25.47
2016,8,12,6,45,474.5,52.0,1.3,24.5,160.0,42.96,31.26
2016,8,12,7,0,553.0,59.0,1.4,25.0,208.0,86.78,47.2
2016,8,12,7,15,600.0,64.5,1.4,25.5,258.5,134.35,78.2
2016,8,12,7,30,647.0,70.0,1.4,26.0,309.0,186.93,118.5
2016,8,12,7,45,415.5,132.5,1.4,26.5,294.5,216.77,152.98
2016,8,12,8,0,184.0,195.0,1.4,27.0,280.0,212.42,157.92
2016,8,12,8,15,210.5,216.5,1.45,27.5,325.0,251.95,188.38
2016,8,12,8,30,237.0,238.0,1.5,28.0,370.0,300.32,224.95
2016,8,12,8,45,258.5,258.0,1.55,28.5,414.0,342.4,256.28
2016,8,12,9,0,280.0,278.0,1.6,29.0,458.0,386.19,288.29
2016,8,12,9,15,308.0,293.0,1.6,29.0,503.0,430.98,320.97
2016,8,12,9,30,336.0,308.0,1.6,29.0,548.0,477.48,354.35
2016,8,12,9,45,597.5,200.5,1.65,29.5,656.0,589.82,435.87
2016,8,12,10,0,859.0,93.0,1.7,30.0,764.0,690.03,507.44
2016,8,12,10,15,506.5,251.5,1.75,30.0,652.0,611.71,448.22
2016,8,12,10,30,154.0,410.0,1.8,30.0,540.0,475.0,347.27
2016,8,12,10,45,521.0,253.0,1.85,30.5,708.5,659.13,482.09
2016,8,12,11,0,888.0,96.0,1.9,31.0,877.0,817.98,590.03
2016,8,12,11,15,599.0,264.0,1.9,31.0,795.5,764.27,549.08
2016,8,12,11,30,310.0,432.0,1.9,31.0,714.0,661.73,474.52
2016,8,12,11,45,256.5,449.5,1.95,31.5,685.0,636.52,456.36
2016,8,12,12,0,203.0,467.0,2.0,32.0,656.0,593.85,425.93
2016,8,12,12,15,553.0,282.0,2.0,32.0,797.0,768.34,551.05
2016,8,12,12,30,903.0,97.0,2.0,32.0,938.0,887.66,630.69
2016,8,12,12,45,614.5,266.0,2.0,32.5,837.0,806.55,573.31
2016,8,12,13,0,326.0,435.0,2.0,33.0,736.0,684.65,486.22
2016,8,12,13,15,600.0,272.5,2.0,33.0,816.5,786.24,560.58
2016,8,12,13,30,874.0,110.0,2.0,33.0,897.0,841.3,599.35
2016,8,12,13,45,866.5,111.0,2.0,33.0,876.0,819.27,585.14
2016,8,12,14,0,859.0,112.0,2.0,33.0,855.0,794.22,569.66
2016,8,12,14,15,852.0,110.5,2.0,33.0,827.5,764.44,551.06
2016,8,12,14,30,845.0,109.0,2.0,33.0,800.0,731.93,530.13
2016,8,12,14,45,832.0,109.0,2.0,33.0,765.5,693.97,504.46
2016,8,12,15,0,819.0,109.0,2.0,33.0,731.0,654.06,476.98
2016,8,12,15,15,807.0,107.0,1.95,32.5,691.5,615.72,450.54
2016,8,12,15,30,795.0,105.0,1.9,32.0,652.0,570.55,418.7
2016,8,12,15,45,774.0,104.0,1.85,32.0,607.5,520.2,381.49
2016,8,12,16,0,753.0,103.0,1.8,32.0,563.0,469.67,343.2
2016,8,12,16,15,731.5,99.5,1.75,31.5,515.5,416.79,302.83
2016,8,12,16,30,710.0,96.0,1.7,31.0,468.0,362.81,260.43
2016,8,12,16,45,676.5,92.5,1.7,31.0,417.0,307.02,215.45
2016,8,12,17,0,643.0,89.0,1.7,31.0,366.0,253.68,171.82
2016,8,12,17,15,603.5,83.0,1.55,30.5,315.5,199.76,128.49
2016,8,12,17,30,564.0,77.0,1.4,30.0,265.0,149.7,89.85
2016,8,12,17,45,506.0,70.0,1.25,29.5,215.5,101.32,57.23
2016,8,12,18,0,448.0,63.0,1.1,29.0,166.0,59.63,36.71
2016,8,12,18,15,365.5,52.0,1.05,28.5,121.5,41.8,29.39
2016,8,12,18,30,283.0,41.0,1.0,28.0,77.0,31.21,19.98
2016,8,12,18,45,169.0,26.0,0.95,27.5,45.0,19.76,7.78
2016,8,12,19,0,55.0,11.0,0.9,27.0,13.0,8.65,0.0
2016,8,12,19,15,27.5,5.5,0.95,26.5,6.5,0.0,0.0
2016,8,12,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,13,5,45,75.5,11.0,1.6,22.5,16.0,8.65,0.0
2016,8,13,6,0,151.0,22.0,1.8,23.0,32.0,16.75,2.37
2016,8,13,6,15,255.5,35.5,1.9,23.5,70.5,27.1,16.68
2016,8,13,6,30,360.0,49.0,2.0,24.0,109.0,39.6,28.0
2016,8,13,6,45,434.5,58.0,2.15,24.5,156.0,48.62,36.07
2016,8,13,7,0,509.0,67.0,2.3,25.0,203.0,91.61,52.21
2016,8,13,7,15,557.5,74.0,2.4,25.5,253.5,138.26,83.21
2016,8,13,7,30,606.0,81.0,2.5,26.0,304.0,190.22,123.28
2016,8,13,7,45,642.5,85.5,2.6,27.0,355.0,242.02,165.63
2016,8,13,8,0,679.0,90.0,2.7,28.0,406.0,297.03,210.9
2016,8,13,8,15,704.5,94.5,2.7,28.5,455.0,350.89,255.36
2016,8,13,8,30,730.0,99.0,2.7,29.0,504.0,407.43,300.76
2016,8,13,8,45,748.0,103.0,2.75,29.5,550.0,459.31,341.61
2016,8,13,9,0,766.0,107.0,2.8,30.0,596.0,511.15,381.18
2016,8,13,9,15,780.5,110.0,2.85,30.0,638.5,559.73,418.09
2016,8,13,9,30,795.0,113.0,2.9,30.0,681.0,607.36,453.42
2016,8,13,9,45,808.0,114.5,2.95,30.5,718.5,651.37,484.47
2016,8,13,10,0,821.0,116.0,3.0,31.0,756.0,687.36,509.37
2016,8,13,10,15,829.0,117.5,3.0,31.0,787.0,723.35,534.45
2016,8,13,10,30,837.0,119.0,3.0,31.0,818.0,756.91,557.22
2016,8,13,10,45,427.0,207.0,3.05,31.5,564.5,545.18,404.44
2016,8,13,11,0,17.0,295.0,3.1,32.0,311.0,248.84,182.27
2016,8,13,11,15,433.0,212.0,3.1,32.0,605.5,583.09,432.8
2016,8,13,11,30,849.0,129.0,3.1,32.0,900.0,850.01,616.38
2016,8,13,11,45,510.5,298.5,3.1,32.0,764.0,738.12,534.58
2016,8,13,12,0,172.0,468.0,3.1,32.0,628.0,569.22,411.77
2016,8,13,12,15,159.0,469.0,3.1,32.0,617.0,559.94,405.85
2016,8,13,12,30,146.0,470.0,3.1,32.0,606.0,549.57,398.39
2016,8,13,12,45,201.5,461.5,3.1,32.0,648.0,589.57,427.51
2016,8,13,13,0,257.0,453.0,3.1,32.0,690.0,642.86,464.94
2016,8,13,13,15,145.0,409.5,3.05,32.0,542.5,489.25,356.75
2016,8,13,13,30,33.0,366.0,3.0,32.0,395.0,337.86,247.15
2016,8,13,13,45,90.5,396.5,3.0,32.0,475.0,410.61,301.49
2016,8,13,14,0,148.0,427.0,3.0,32.0,555.0,494.25,361.61
2016,8,13,14,15,136.5,410.5,2.95,32.0,525.5,464.96,340.63
2016,8,13,14,30,125.0,394.0,2.9,32.0,496.0,435.79,320.13
2016,8,13,14,45,449.0,263.5,2.85,32.0,606.5,568.68,420.16
2016,8,13,15,0,773.0,133.0,2.8,32.0,717.0,653.14,482.16
2016,8,13,15,15,508.0,222.0,2.7,32.0,597.5,528.89,390.89
2016,8,13,15,30,243.0,311.0,2.6,32.0,478.0,404.89,299.78
2016,8,13,15,45,163.0,288.0,2.55,32.0,397.0,329.13,244.6
2016,8,13,16,0,83.0,265.0,2.5,32.0,316.0,253.56,188.75
2016,8,13,16,15,374.5,187.5,2.4,31.5,386.5,331.74,245.67
2016,8,13,16,30,666.0,110.0,2.3,31.0,457.0,359.83,260.46
2016,8,13,16,45,638.0,104.0,2.25,31.0,408.0,305.73,216.23
2016,8,13,17,0,610.0,98.0,2.2,31.0,359.0,253.61,173.36
2016,8,13,17,15,569.5,91.0,1.95,30.5,308.5,200.3,130.52
2016,8,13,17,30,529.0,84.0,1.7,30.0,258.0,151.05,92.48
2016,8,13,17,45,477.0,74.0,1.45,29.5,209.5,102.71,59.3
2016,8,13,18,0,425.0,64.0,1.2,29.0,161.0,60.44,37.35
2016,8,13,18,15,343.0,52.5,1.15,28.5,117.0,39.87,27.75
2016,8,13,18,30,261.0,41.0,1.1,28.0,73.0,31.08,19.79
2016,8,13,18,45,155.5,25.5,1.1,27.5,42.0,19.34,6.71
2016,8,13,19,0,50.0,10.0,1.1,27.0,11.0,7.87,0.0
2016,8,13,19,15,25.0,5.0,1.1,26.5,5.5,0.0,0.0
2016,8,13,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,5,45,87.0,10.5,1.4,23.5,15.5,8.26,0.0
2016,8,14,6,0,174.0,21.0,1.6,24.0,31.0,17.14,1.34
2016,8,14,6,15,282.5,33.0,1.6,24.0,70.0,26.88,16.38
2016,8,14,6,30,391.0,45.0,1.6,24.0,109.0,36.59,25.44
2016,8,14,6,45,465.0,53.0,1.65,24.5,156.5,46.58,34.32
2016,8,14,7,0,539.0,61.0,1.7,25.0,204.0,90.8,50.1
2016,8,14,7,15,586.5,67.0,1.75,25.5,254.5,138.4,81.97
2016,8,14,7,30,634.0,73.0,1.8,26.0,305.0,191.13,122.84
2016,8,14,7,45,669.0,77.0,1.85,26.5,356.0,243.74,166.3
2016,8,14,8,0,704.0,81.0,1.9,27.0,407.0,301.36,214.07
2016,8,14,8,15,728.5,85.0,1.85,27.5,456.5,355.45,258.64
2016,8,14,8,30,753.0,89.0,1.8,28.0,506.0,410.74,302.88
2016,8,14,8,45,772.0,92.0,1.75,28.5,552.0,463.36,343.78
2016,8,14,9,0,791.0,95.0,1.7,29.0,598.0,515.97,383.21
2016,8,14,9,15,805.0,97.5,1.65,29.5,640.5,564.93,418.67
2016,8,14,9,30,819.0,100.0,1.6,30.0,683.0,608.83,449.47
2016,8,14,9,45,829.5,101.5,1.55,30.5,720.0,651.31,478.22
2016,8,14,10,0,840.0,103.0,1.5,31.0,757.0,691.91,504.78
2016,8,14,10,15,848.0,105.0,1.5,31.0,788.5,729.04,529.71
2016,8,14,10,30,856.0,107.0,1.5,31.0,820.0,763.68,551.81
2016,8,14,10,45,861.5,108.0,1.5,31.5,844.5,792.78,568.6
2016,8,14,11,0,867.0,109.0,1.5,32.0,869.0,818.92,583.39
2016,8,14,11,15,871.0,110.0,1.55,32.0,886.0,840.72,597.06
2016,8,14,11,30,875.0,111.0,1.6,32.0,903.0,859.26,608.75
2016,8,14,11,45,876.5,111.5,1.7,32.0,913.0,871.85,617.28
2016,8,14,12,0,878.0,112.0,1.8,32.0,923.0,880.99,623.76
2016,8,14,12,15,878.5,112.0,1.85,32.0,925.5,885.31,626.81
2016,8,14,12,30,879.0,112.0,1.9,32.0,928.0,886.13,627.77
2016,8,14,12,45,878.5,111.0,2.0,32.0,922.5,881.66,625.98
2016,8,14,13,0,878.0,110.0,2.1,32.0,917.0,873.69,622.04
2016,8,14,13,15,509.0,278.5,2.15,32.0,745.0,715.47,514.84
2016,8,14,13,30,140.0,447.0,2.2,32.0,573.0,516.18,372.5
2016,8,14,13,45,75.5,340.5,2.25,32.0,408.0,349.45,256.0
2016,8,14,14,0,11.0,234.0,2.3,32.0,243.0,193.71,141.66
2016,8,14,14,15,431.5,168.5,2.25,32.0,519.0,511.23,381.42
2016,8,14,14,30,852.0,103.0,2.2,32.0,795.0,736.18,539.0
2016,8,14,14,45,683.0,182.0,2.2,32.0,722.0,669.62,488.79
2016,8,14,15,0,514.0,261.0,2.2,32.0,649.0,591.7,432.95
2016,8,14,15,15,663.0,177.5,2.15,31.5,649.0,594.85,437.84
2016,8,14,15,30,812.0,94.0,2.1,31.0,649.0,570.66,422.21
2016,8,14,15,45,555.5,173.5,2.05,31.0,542.0,468.02,346.37
2016,8,14,16,0,299.0,253.0,2.0,31.0,435.0,364.57,270.37
2016,8,14,16,15,457.0,189.0,1.9,31.0,439.0,370.09,272.67
2016,8,14,16,30,615.0,125.0,1.8,31.0,443.0,354.61,256.59
2016,8,14,16,45,378.0,150.0,1.7,31.0,339.0,255.25,183.76
2016,8,14,17,0,141.0,175.0,1.6,31.0,235.0,176.76,128.89
2016,8,14,17,15,136.0,150.5,1.4,30.5,202.0,146.01,104.98
2016,8,14,17,30,131.0,126.0,1.2,30.0,169.0,116.1,81.67
2016,8,14,17,45,117.5,104.0,1.0,29.5,137.0,88.06,60.82
2016,8,14,18,0,104.0,82.0,0.8,29.0,105.0,62.03,42.85
2016,8,14,18,15,81.0,61.5,0.8,28.5,76.5,44.75,31.76
2016,8,14,18,30,58.0,41.0,0.8,28.0,48.0,30.41,19.15
2016,8,14,18,45,29.0,24.0,0.8,27.5,27.5,18.09,4.94
2016,8,14,19,0,0.0,7.0,0.8,27.0,7.0,5.51,0.0
2016,8,14,19,15,0.0,3.5,0.75,26.5,3.5,0.0,0.0
2016,8,14,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,5,45,86.5,10.0,0.7,23.5,15.0,7.87,0.0
2016,8,15,6,0,173.0,20.0,0.8,24.0,30.0,16.32,0.0
2016,8,15,6,15,284.0,31.5,0.8,24.5,68.5,25.67,15.3
2016,8,15,6,30,395.0,43.0,0.8,25.0,107.0,35.04,24.0
2016,8,15,6,45,468.5,51.0,0.8,25.5,154.5,46.59,29.08
2016,8,15,7,0,542.0,59.0,0.8,26.0,202.0,91.21,49.66
2016,8,15,7,15,589.5,65.0,0.8,26.5,252.5,139.14,81.84
2016,8,15,7,30,637.0,71.0,0.8,27.0,303.0,192.19,122.69
2016,8,15,7,45,671.0,75.5,0.85,28.0,354.0,245.26,165.73
2016,8,15,8,0,705.0,80.0,0.9,29.0,405.0,303.19,212.53
2016,8,15,8,15,730.0,83.5,0.85,29.0,454.0,357.18,256.4
2016,8,15,8,30,755.0,87.0,0.8,29.0,503.0,412.41,299.98
2016,8,15,8,45,771.0,91.0,0.8,29.5,549.0,464.69,339.72
2016,8,15,9,0,787.0,95.0,0.8,30.0,595.0,516.69,377.78
2016,8,15,9,15,801.5,97.5,0.9,30.0,637.5,565.82,414.15
2016,8,15,9,30,816.0,100.0,1.0,30.0,680.0,609.85,446.28
2016,8,15,9,45,819.5,106.0,1.15,30.5,715.5,651.69,475.56
2016,8,15,10,0,823.0,112.0,1.3,31.0,751.0,691.1,502.53
2016,8,15,10,15,831.0,114.0,1.4,31.0,782.0,727.67,527.82
2016,8,15,10,30,839.0,116.0,1.5,31.0,813.0,761.8,550.65
2016,8,15,10,45,554.5,268.0,1.6,31.5,734.5,706.43,508.1
2016,8,15,11,0,270.0,420.0,1.7,32.0,656.0,609.02,436.68
2016,8,15,11,15,562.5,271.5,1.7,32.0,776.5,747.98,536.29
2016,8,15,11,30,855.0,123.0,1.7,32.0,897.0,855.94,608.66
2016,8,15,11,45,628.5,259.5,1.75,32.5,832.0,814.16,577.02
2016,8,15,12,0,402.0,396.0,1.8,33.0,767.0,724.74,513.29
2016,8,15,12,15,313.0,429.5,1.8,33.0,718.5,678.76,481.71
2016,8,15,12,30,224.0,463.0,1.8,33.0,670.0,614.8,437.62
2016,8,15,12,45,527.5,302.5,1.85,33.0,786.5,767.41,546.54
2016,8,15,13,0,831.0,142.0,1.9,33.0,903.0,863.66,612.46
2016,8,15,13,15,827.5,141.0,1.85,33.0,889.5,850.17,602.78
2016,8,15,13,30,824.0,140.0,1.8,33.0,876.0,833.49,592.18
2016,8,15,13,45,528.5,279.0,1.8,33.0,747.0,713.0,509.62
2016,8,15,14,0,233.0,418.0,1.8,33.0,618.0,556.71,399.83
2016,8,15,14,15,517.0,275.0,1.75,33.0,699.5,669.36,482.71
2016,8,15,14,30,801.0,132.0,1.7,33.0,781.0,734.99,530.32
2016,8,15,14,45,792.5,129.0,1.65,33.0,747.5,697.68,504.28
2016,8,15,15,0,784.0,126.0,1.6,33.0,714.0,658.21,477.22
2016,8,15,15,15,770.5,123.0,1.5,33.0,674.5,613.64,445.83
2016,8,15,15,30,757.0,120.0,1.4,33.0,635.0,567.77,412.91
2016,8,15,15,45,740.0,116.0,1.35,33.0,591.0,518.07,376.84
2016,8,15,16,0,723.0,112.0,1.3,33.0,547.0,467.94,339.49
2016,8,15,16,15,667.0,118.5,1.2,32.5,493.0,409.01,295.53
2016,8,15,16,30,611.0,125.0,1.1,32.0,439.0,354.39,253.87
2016,8,15,16,45,443.5,143.0,1.05,32.0,358.0,272.08,193.35
2016,8,15,17,0,276.0,161.0,1.0,32.0,277.0,206.88,146.75
2016,8,15,17,15,260.5,140.0,0.9,31.5,237.5,167.77,116.33
2016,8,15,17,30,245.0,119.0,0.8,31.0,198.0,130.46,87.62
2016,8,15,17,45,331.0,90.5,0.7,30.5,176.5,100.21,62.13
2016,8,15,18,0,417.0,62.0,0.6,30.0,155.0,59.86,36.22
2016,8,15,18,15,332.0,50.0,0.55,29.5,111.5,38.02,26.0
2016,8,15,18,30,247.0,38.0,0.5,29.0,68.0,28.85,17.7
2016,8,15,18,45,123.5,19.0,0.5,29.0,34.0,14.49,1.73
2016,8,15,19,0,0.0,0.0,0.5,29.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,0.5,28.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,0.5,28.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,0.55,27.5,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,0.6,26.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,0.65,26.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,16,5,45,62.0,10.0,1.6,22.5,13.5,7.87,0.0
2016,8,16,6,0,124.0,20.0,1.8,23.0,27.0,15.2,0.0
2016,8,16,6,15,232.0,34.0,1.9,23.5,64.5,25.88,15.43
2016,8,16,6,30,340.0,48.0,2.0,24.0,102.0,38.79,27.23
2016,8,16,6,45,418.5,57.0,2.15,25.0,148.5,51.86,32.94
2016,8,16,7,0,497.0,66.0,2.3,26.0,195.0,94.95,53.98
2016,8,16,7,15,547.5,72.5,2.3,26.5,245.5,141.29,85.61
2016,8,16,7,30,598.0,79.0,2.3,27.0,296.0,193.19,125.93
2016,8,16,7,45,636.5,84.0,2.35,27.5,347.0,245.9,169.27
2016,8,16,8,0,675.0,89.0,2.4,28.0,398.0,302.09,215.67
2016,8,16,8,15,701.0,93.0,2.35,28.5,447.5,355.82,259.79
2016,8,16,8,30,727.0,97.0,2.3,29.0,497.0,412.14,304.67
2016,8,16,8,45,748.0,100.0,2.25,29.5,543.5,464.68,345.45
2016,8,16,9,0,769.0,103.0,2.2,30.0,590.0,517.44,385.02
2016,8,16,9,15,784.0,105.5,2.2,30.0,632.5,566.17,421.45
2016,8,16,9,30,799.0,108.0,2.2,30.0,675.0,613.97,456.25
2016,8,16,9,45,820.5,105.0,2.2,30.5,714.0,654.41,484.42
2016,8,16,10,0,842.0,102.0,2.2,31.0,753.0,698.41,514.2
2016,8,16,10,15,850.0,103.5,2.2,31.0,784.5,735.21,539.27
2016,8,16,10,30,858.0,105.0,2.2,31.0,816.0,769.52,561.24
2016,8,16,10,45,472.0,260.5,2.25,31.5,653.5,636.34,464.32
2016,8,16,11,0,86.0,416.0,2.3,32.0,491.0,426.34,310.03
2016,8,16,11,15,102.5,431.5,2.3,32.0,523.0,456.91,332.62
2016,8,16,11,30,119.0,447.0,2.3,32.0,555.0,503.57,364.98
2016,8,16,11,45,499.5,279.0,2.35,32.5,737.5,718.08,519.46
2016,8,16,12,0,880.0,111.0,2.4,33.0,920.0,887.89,632.49
2016,8,16,12,15,880.5,111.0,2.4,33.0,922.5,892.14,633.61
2016,8,16,12,30,881.0,111.0,2.4,33.0,925.0,892.86,634.03
2016,8,16,12,45,884.5,107.5,2.4,33.0,920.5,889.5,631.98
2016,8,16,13,0,888.0,104.0,2.4,33.0,916.0,882.53,627.75
2016,8,16,13,15,885.5,103.5,2.4,33.0,902.5,869.53,619.78
2016,8,16,13,30,883.0,103.0,2.4,33.0,889.0,853.09,609.7
2016,8,16,13,45,878.0,102.0,2.4,33.0,868.5,830.74,595.86
2016,8,16,14,0,873.0,101.0,2.4,33.0,848.0,805.22,579.98
2016,8,16,14,15,866.5,100.0,2.35,33.0,820.5,775.48,560.98
2016,8,16,14,30,860.0,99.0,2.3,33.0,793.0,742.94,540.08
2016,8,16,14,45,850.5,97.5,2.3,33.0,759.0,705.15,514.77
2016,8,16,15,0,841.0,96.0,2.3,33.0,725.0,665.13,487.16
2016,8,16,15,15,561.5,197.5,2.25,33.0,607.5,551.7,404.81
2016,8,16,15,30,282.0,299.0,2.2,33.0,490.0,430.37,316.48
2016,8,16,15,45,533.0,193.5,2.15,33.0,523.5,470.49,346.54
2016,8,16,16,0,784.0,88.0,2.1,33.0,557.0,477.46,349.52
2016,8,16,16,15,763.5,84.5,2.05,32.5,509.0,423.09,307.65
2016,8,16,16,30,743.0,81.0,2.0,32.0,461.0,369.11,265.06
2016,8,16,16,45,711.5,78.0,1.95,32.0,410.0,312.62,219.18
2016,8,16,17,0,680.0,75.0,1.9,32.0,359.0,258.34,174.41
2016,8,16,17,15,640.5,70.0,1.65,31.0,308.0,200.71,128.06
2016,8,16,17,30,601.0,65.0,1.4,30.0,257.0,149.02,87.84
2016,8,16,17,45,539.5,59.0,1.2,29.5,207.0,98.56,53.29
2016,8,16,18,0,478.0,53.0,1.0,29.0,157.0,55.15,31.43
2016,8,16,18,15,390.0,43.5,0.95,28.5,112.5,35.36,23.88
2016,8,16,18,30,302.0,34.0,0.9,28.0,68.0,27.8,16.81
2016,8,16,18,45,151.0,17.0,0.85,27.5,34.0,13.69,0.0
2016,8,16,19,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,17,5,45,65.0,9.5,1.45,22.5,13.0,7.47,0.0
2016,8,17,6,0,130.0,19.0,1.6,23.0,26.0,14.47,0.0
2016,8,17,6,15,241.5,32.5,1.65,23.5,63.5,24.84,14.48
2016,8,17,6,30,353.0,46.0,1.7,24.0,101.0,37.28,25.92
2016,8,17,6,45,427.5,55.0,1.8,25.0,147.5,51.95,32.05
2016,8,17,7,0,502.0,64.0,1.9,26.0,194.0,95.5,53.89
2016,8,17,7,15,552.5,71.0,1.9,26.5,244.5,142.73,86.49
2016,8,17,7,30,603.0,78.0,1.9,27.0,295.0,195.53,127.63
2016,8,17,7,45,639.5,83.5,1.9,28.0,346.0,248.58,170.92
2016,8,17,8,0,676.0,89.0,1.9,29.0,397.0,304.89,216.75
2016,8,17,8,15,702.5,93.0,1.85,29.5,446.5,358.98,260.69
2016,8,17,8,30,729.0,97.0,1.8,30.0,496.0,415.68,305.31
2016,8,17,8,45,750.5,100.0,1.75,30.5,543.0,468.66,345.84
2016,8,17,9,0,772.0,103.0,1.7,31.0,590.0,521.91,385.15
2016,8,17,9,15,786.5,105.5,1.65,31.5,632.5,570.57,419.87
2016,8,17,9,30,801.0,108.0,1.6,32.0,675.0,618.24,452.71
2016,8,17,9,45,814.5,109.5,1.55,32.5,712.5,657.44,478.89
2016,8,17,10,0,828.0,111.0,1.5,33.0,750.0,699.75,506.24
2016,8,17,10,15,836.0,112.5,1.55,33.0,781.0,736.1,530.75
2016,8,17,10,30,844.0,114.0,1.6,33.0,812.0,769.99,552.48
2016,8,17,10,45,849.0,116.0,1.7,33.5,836.5,799.29,570.19
2016,8,17,11,0,854.0,118.0,1.8,34.0,861.0,825.63,585.94
2016,8,17,11,15,858.0,119.0,1.85,34.0,878.5,847.14,599.37
2016,8,17,11,30,862.0,120.0,1.9,34.0,896.0,865.43,610.82
2016,8,17,11,45,592.0,279.5,2.0,34.0,815.5,804.76,568.9
2016,8,17,12,0,322.0,439.0,2.1,34.0,735.0,697.42,493.41
2016,8,17,12,15,594.0,280.5,2.15,34.0,827.0,816.17,578.72
2016,8,17,12,30,866.0,122.0,2.2,34.0,919.0,892.4,630.24
2016,8,17,12,45,846.5,133.5,2.3,34.0,909.0,882.04,623.91
2016,8,17,13,0,827.0,145.0,2.4,34.0,899.0,868.26,616.2
2016,8,17,13,15,550.5,287.0,2.4,34.0,786.0,765.6,545.79
2016,8,17,13,30,274.0,429.0,2.4,34.0,673.0,632.72,451.92
2016,8,17,13,45,542.5,284.0,2.45,34.0,752.0,733.32,526.78
2016,8,17,14,0,811.0,139.0,2.5,34.0,831.0,802.65,577.45
2016,8,17,14,15,504.5,264.5,2.5,33.5,690.0,654.25,474.07
2016,8,17,14,30,198.0,390.0,2.5,33.0,549.0,490.97,357.63
2016,8,17,14,45,208.5,364.0,2.5,33.0,525.0,466.72,342.08
2016,8,17,15,0,219.0,338.0,2.5,33.0,501.0,441.19,324.66
2016,8,17,15,15,109.5,181.5,2.45,33.0,263.0,226.31,168.17
2016,8,17,15,30,0.0,25.0,2.4,33.0,25.0,19.18,9.34
2016,8,17,15,45,358.5,69.5,2.35,33.0,282.5,269.01,202.96
2016,8,17,16,0,717.0,114.0,2.3,33.0,540.0,469.53,345.65
2016,8,17,16,15,517.5,156.0,2.15,32.5,450.0,372.92,273.34
2016,8,17,16,30,318.0,198.0,2.0,32.0,360.0,291.9,214.13
2016,8,17,16,45,159.0,162.5,1.95,32.0,243.5,185.21,135.5
2016,8,17,17,0,0.0,127.0,1.9,32.0,127.0,97.11,71.32
2016,8,17,17,15,0.0,108.5,1.65,31.0,108.5,82.59,60.46
2016,8,17,17,30,0.0,90.0,1.4,30.0,90.0,68.23,49.37
2016,8,17,17,45,0.0,72.0,1.2,29.5,72.0,54.42,38.37
2016,8,17,18,0,0.0,54.0,1.0,29.0,54.0,40.85,27.34
2016,8,17,18,15,0.0,38.0,0.9,28.5,38.0,28.99,18.55
2016,8,17,18,30,0.0,22.0,0.8,28.0,22.0,16.77,7.83
2016,8,17,18,45,0.0,11.0,0.75,27.5,11.0,8.36,0.0
2016,8,17,19,0,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,0.7,26.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,11.5,0.8,22.5,11.5,9.05,0.0
2016,8,18,6,0,0.0,23.0,0.9,23.0,23.0,16.79,0.0
2016,8,18,6,15,151.5,36.0,0.95,23.0,59.5,26.94,16.11
2016,8,18,6,30,303.0,49.0,1.0,23.0,96.0,37.07,25.85
2016,8,18,6,45,390.5,58.0,1.05,23.5,143.0,54.91,34.29
2016,8,18,7,0,478.0,67.0,1.1,24.0,190.0,97.6,56.58
2016,8,18,7,15,529.5,74.5,1.15,24.5,240.0,144.17,89.18
2016,8,18,7,30,581.0,82.0,1.2,25.0,290.0,196.48,130.13
2016,8,18,7,45,448.0,127.0,1.3,25.5,302.5,231.22,164.93
2016,8,18,8,0,315.0,172.0,1.4,26.0,315.0,247.75,183.54
2016,8,18,8,15,520.5,134.0,1.45,26.0,403.5,322.52,239.48
2016,8,18,8,30,726.0,96.0,1.5,26.0,492.0,416.16,310.41
2016,8,18,8,45,750.5,97.5,1.6,26.5,539.5,469.16,351.64
2016,8,18,9,0,775.0,99.0,1.7,27.0,587.0,522.7,392.29
2016,8,18,9,15,644.5,168.0,1.7,27.5,593.5,547.87,409.74
2016,8,18,9,30,514.0,237.0,1.7,28.0,600.0,551.15,410.51
2016,8,18,9,45,439.0,284.5,1.7,28.5,606.0,565.63,418.94
2016,8,18,10,0,364.0,332.0,1.7,29.0,612.0,561.71,414.06
2016,8,18,10,15,610.5,218.5,1.65,29.0,712.0,679.68,499.18
2016,8,18,10,30,857.0,105.0,1.6,29.0,812.0,774.97,565.35
2016,8,18,10,45,860.5,107.5,1.55,29.5,836.0,803.9,581.09
2016,8,18,11,0,864.0,110.0,1.5,30.0,860.0,829.76,595.24
2016,8,18,11,15,868.0,110.5,1.5,30.0,877.5,851.02,608.1
2016,8,18,11,30,872.0,111.0,1.5,30.0,895.0,869.02,618.93
2016,8,18,11,45,558.0,282.0,1.5,30.5,786.0,779.7,555.92
2016,8,18,12,0,244.0,453.0,1.5,31.0,677.0,626.73,447.41
2016,8,18,12,15,559.5,283.5,1.5,31.0,797.5,790.6,564.11
2016,8,18,12,30,875.0,114.0,1.5,31.0,918.0,896.14,633.57
2016,8,18,12,45,877.5,111.0,1.5,31.0,913.0,892.27,630.1
2016,8,18,13,0,880.0,108.0,1.5,31.0,908.0,884.82,625.66
2016,8,18,13,15,877.0,107.5,1.5,31.0,894.5,871.33,617.53
2016,8,18,13,30,874.0,107.0,1.5,31.0,881.0,854.42,607.36
2016,8,18,13,45,608.5,248.5,1.55,31.5,781.5,762.92,545.07
2016,8,18,14,0,343.0,390.0,1.6,32.0,682.0,639.14,457.93
2016,8,18,14,15,598.0,245.5,1.6,32.0,733.0,716.66,516.16
2016,8,18,14,30,853.0,101.0,1.6,32.0,784.0,744.04,538.68
2016,8,18,14,45,843.0,99.5,1.65,32.0,750.0,705.91,513.44
2016,8,18,15,0,833.0,98.0,1.7,32.0,716.0,665.6,486.33
2016,8,18,15,15,481.0,204.0,1.7,31.5,556.0,503.92,371.52
2016,8,18,15,30,129.0,310.0,1.7,31.0,396.0,341.78,253.21
2016,8,18,15,45,276.0,264.0,1.7,31.0,432.0,383.47,285.26
2016,8,18,16,0,423.0,218.0,1.7,31.0,468.0,409.45,303.22
2016,8,18,16,15,292.0,217.0,1.65,30.5,383.0,317.15,235.4
2016,8,18,16,30,161.0,216.0,1.6,30.0,298.0,240.32,179.05
2016,8,18,16,45,167.0,191.5,1.55,30.0,268.0,211.15,156.26
2016,8,18,17,0,173.0,167.0,1.5,30.0,238.0,181.33,132.31
2016,8,18,17,15,166.0,143.0,1.3,29.5,203.5,148.48,106.32
2016,8,18,17,30,159.0,119.0,1.1,29.0,169.0,116.65,81.28
2016,8,18,17,45,141.0,97.5,0.95,28.5,135.5,86.66,58.92
2016,8,18,18,0,123.0,76.0,0.8,28.0,102.0,59.21,40.11
2016,8,18,18,15,94.0,55.5,0.75,27.5,72.0,40.69,28.32
2016,8,18,18,30,65.0,35.0,0.7,27.0,42.0,26.2,15.3
2016,8,18,18,45,32.5,17.5,0.7,26.5,21.0,13.44,0.0
2016,8,18,19,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,9.0,1.05,20.5,9.0,7.08,0.0
2016,8,19,6,0,0.0,18.0,1.2,21.0,18.0,13.5,0.0
2016,8,19,6,15,70.0,35.0,1.15,21.5,45.5,26.09,15.4
2016,8,19,6,30,140.0,52.0,1.1,22.0,73.0,38.29,26.96
2016,8,19,6,45,171.0,71.5,1.05,22.5,108.0,56.97,38.75
2016,8,19,7,0,202.0,91.0,1.0,23.0,143.0,88.02,59.25
2016,8,19,7,15,217.0,113.0,1.0,23.5,180.0,122.49,85.49
2016,8,19,7,30,232.0,135.0,1.0,24.0,217.0,158.97,114.56
2016,8,19,7,45,469.0,106.0,1.0,25.0,306.5,221.75,157.37
2016,8,19,8,0,706.0,77.0,1.0,26.0,396.0,310.84,222.73
2016,8,19,8,15,731.0,80.5,0.95,26.5,445.5,365.32,266.83
2016,8,19,8,30,756.0,84.0,0.9,27.0,495.0,421.03,310.54
2016,8,19,8,45,776.0,86.5,0.9,27.5,541.5,474.23,351.15
2016,8,19,9,0,796.0,89.0,0.9,28.0,588.0,527.49,390.33
2016,8,19,9,15,810.0,91.5,0.9,28.5,630.5,573.67,423.29
2016,8,19,9,30,824.0,94.0,0.9,29.0,673.0,621.24,456.05
2016,8,19,9,45,530.5,228.0,0.9,29.5,609.0,581.28,424.25
2016,8,19,10,0,237.0,362.0,0.9,30.0,545.0,486.91,354.44
2016,8,19,10,15,201.5,383.0,0.9,30.0,543.0,489.17,355.78
2016,8,19,10,30,166.0,404.0,0.9,30.0,541.0,488.45,354.14
2016,8,19,10,45,163.0,417.5,0.95,30.0,555.0,504.61,365.07
2016,8,19,11,0,160.0,431.0,1.0,30.0,569.0,519.92,375.25
2016,8,19,11,15,174.5,440.0,1.05,30.0,594.0,545.21,392.64
2016,8,19,11,30,189.0,449.0,1.1,30.0,619.0,570.15,409.64
2016,8,19,11,45,213.5,451.5,1.15,30.5,645.0,597.4,427.59
2016,8,19,12,0,238.0,454.0,1.2,31.0,671.0,623.97,444.93
2016,8,19,12,15,238.5,455.0,1.2,30.5,673.0,626.72,447.36
2016,8,19,12,30,239.0,456.0,1.2,30.0,675.0,628.13,449.17
2016,8,19,12,45,334.5,417.5,1.25,30.0,722.0,693.23,494.87
2016,8,19,13,0,430.0,379.0,1.3,30.0,769.0,753.01,535.84
2016,8,19,13,15,441.0,368.5,1.25,29.5,763.5,746.86,532.31
2016,8,19,13,30,452.0,358.0,1.2,29.0,758.0,738.2,527.8
2016,8,19,13,45,477.5,340.5,1.2,29.0,754.0,733.09,525.41
2016,8,19,14,0,503.0,323.0,1.2,29.0,750.0,724.71,520.8
2016,8,19,14,15,624.0,241.5,1.15,29.0,753.0,735.76,530.65
2016,8,19,14,30,745.0,160.0,1.1,29.0,756.0,727.54,527.49
2016,8,19,14,45,504.5,250.0,1.1,29.0,645.5,606.66,442.7
2016,8,19,15,0,264.0,340.0,1.1,29.0,535.0,487.38,357.75
2016,8,19,15,15,205.0,324.5,1.1,28.5,471.0,411.53,305.35
2016,8,19,15,30,146.0,309.0,1.1,28.0,407.0,351.86,262.91
2016,8,19,15,45,247.0,272.0,1.1,28.0,423.5,375.5,281.2
2016,8,19,16,0,348.0,235.0,1.1,28.0,440.0,379.11,283.32
2016,8,19,16,15,370.5,207.5,1.05,27.5,408.5,345.08,257.42
2016,8,19,16,30,393.0,180.0,1.0,27.0,377.0,315.03,233.58
2016,8,19,16,45,371.0,162.0,1.0,27.0,331.5,267.08,195.76
2016,8,19,17,0,349.0,144.0,1.0,27.0,286.0,216.42,155.37
2016,8,19,17,15,314.0,128.5,0.95,26.5,242.5,172.93,121.03
2016,8,19,17,30,279.0,113.0,0.9,26.0,199.0,133.31,90.38
2016,8,19,17,45,239.5,94.5,0.9,25.5,158.0,95.13,62.63
2016,8,19,18,0,200.0,76.0,0.9,25.0,117.0,61.85,41.34
2016,8,19,18,15,143.5,56.0,0.9,24.5,81.0,40.91,28.84
2016,8,19,18,30,87.0,36.0,0.9,24.0,45.0,26.67,15.69
2016,8,19,18,45,43.5,18.0,0.9,24.0,22.5,13.61,0.0
2016,8,19,19,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,20,5,45,45.5,8.5,1.15,20.5,10.5,6.69,0.0
2016,8,20,6,0,91.0,17.0,1.3,21.0,21.0,12.9,0.0
2016,8,20,6,15,197.0,32.0,1.25,21.5,56.5,24.26,13.77
2016,8,20,6,30,303.0,47.0,1.2,22.0,92.0,35.65,24.69
2016,8,20,6,45,151.5,56.5,1.15,22.5,79.0,46.87,30.48
2016,8,20,7,0,0.0,66.0,1.1,23.0,66.0,50.05,35.88
2016,8,20,7,15,0.0,84.0,1.0,23.5,84.0,63.82,47.2
2016,8,20,7,30,0.0,102.0,0.9,24.0,102.0,77.79,58.42
2016,8,20,7,45,8.5,131.0,0.8,25.0,134.5,102.62,77.71
2016,8,20,8,0,17.0,160.0,0.7,26.0,167.0,128.82,97.69
2016,8,20,8,15,9.5,160.5,0.55,26.5,165.0,127.77,96.4
2016,8,20,8,30,2.0,161.0,0.4,27.0,163.0,125.69,94.26
2016,8,20,8,45,43.5,218.5,0.3,27.5,246.0,198.69,149.56
2016,8,20,9,0,85.0,276.0,0.2,28.0,329.0,272.89,203.57
2016,8,20,9,15,207.5,289.0,0.25,28.5,431.5,371.77,274.95
2016,8,20,9,30,330.0,302.0,0.3,29.0,534.0,483.34,352.74
2016,8,20,9,45,204.0,327.0,0.35,29.5,473.0,424.25,309.01
2016,8,20,10,0,78.0,352.0,0.4,30.0,412.0,352.87,256.88
2016,8,20,10,15,123.5,377.5,0.4,30.0,477.0,427.08,309.63
2016,8,20,10,30,169.0,403.0,0.4,30.0,542.0,491.33,353.29
2016,8,20,10,45,214.0,410.5,0.45,30.5,592.0,541.15,386.4
2016,8,20,11,0,259.0,418.0,0.5,31.0,642.0,607.67,429.81
2016,8,20,11,15,556.0,271.5,0.55,31.0,765.0,755.72,531.64
2016,8,20,11,30,853.0,125.0,0.6,31.0,888.0,871.4,606.23
2016,8,20,11,45,856.5,125.0,0.7,31.0,898.0,884.86,614.36
2016,8,20,12,0,860.0,125.0,0.8,31.0,908.0,894.96,621.9
2016,8,20,12,15,860.5,125.0,0.85,31.0,910.0,898.93,624.95
2016,8,20,12,30,861.0,125.0,0.9,31.0,912.0,899.44,626.05
2016,8,20,12,45,858.5,125.0,0.95,31.5,905.5,893.78,622.23
2016,8,20,13,0,856.0,125.0,1.0,32.0,899.0,884.7,616.45
2016,8,20,13,15,491.5,281.5,1.1,31.5,724.5,715.94,507.83
2016,8,20,13,30,127.0,438.0,1.2,31.0,550.0,504.39,361.73
2016,8,20,13,45,480.0,281.0,1.3,31.0,689.0,684.77,494.11
2016,8,20,14,0,833.0,124.0,1.4,31.0,828.0,803.59,576.94
2016,8,20,14,15,825.5,122.5,1.45,30.5,800.0,773.3,558.4
2016,8,20,14,30,818.0,121.0,1.5,30.0,772.0,740.38,539.22
2016,8,20,14,45,434.5,218.5,1.55,30.0,563.0,529.9,391.15
2016,8,20,15,0,51.0,316.0,1.6,30.0,354.0,299.01,221.3
2016,8,20,15,15,143.5,308.5,1.6,30.0,406.0,359.41,268.09
2016,8,20,15,30,236.0,301.0,1.6,30.0,458.0,399.45,297.78
2016,8,20,15,45,484.5,203.0,1.65,30.0,496.0,457.86,340.99
2016,8,20,16,0,733.0,105.0,1.7,30.0,534.0,474.29,351.32
2016,8,20,16,15,709.5,100.5,1.65,29.5,485.5,418.75,308.54
2016,8,20,16,30,686.0,96.0,1.6,29.0,437.0,364.56,265.84
2016,8,20,16,45,419.5,130.0,1.55,29.0,331.5,258.25,187.33
2016,8,20,17,0,153.0,164.0,1.5,29.0,226.0,174.47,128.14
2016,8,20,17,15,346.0,118.0,1.35,28.5,231.0,176.09,121.75
2016,8,20,17,30,539.0,72.0,1.2,28.0,236.0,148.64,90.94
2016,8,20,17,45,483.0,63.0,1.1,27.5,188.0,99.38,56.1
2016,8,20,18,0,427.0,54.0,1.0,27.0,140.0,56.71,32.69
2016,8,20,18,15,334.0,42.5,0.95,26.5,97.5,34.43,23.13
2016,8,20,18,30,241.0,31.0,0.9,26.0,55.0,23.72,12.95
2016,8,20,18,45,120.5,15.5,0.85,25.5,27.5,11.85,0.0
2016,8,20,19,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
