Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,20,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,21,5,45,47.0,8.0,1.4,21.5,10.0,6.29,0.0
2016,8,21,6,0,94.0,16.0,1.6,22.0,20.0,12.17,0.0
2016,8,21,6,15,202.0,30.5,1.7,22.5,55.5,23.19,12.67
2016,8,21,6,30,310.0,45.0,1.8,23.0,91.0,34.28,23.37
2016,8,21,6,45,394.5,54.5,1.95,23.5,137.0,56.65,33.52
2016,8,21,7,0,479.0,64.0,2.1,24.0,183.0,100.6,58.18
2016,8,21,7,15,450.0,86.0,2.1,24.5,219.0,143.52,92.32
2016,8,21,7,30,421.0,108.0,2.1,25.0,255.0,185.42,128.5
2016,8,21,7,45,417.0,129.5,2.1,25.5,295.5,230.24,166.43
2016,8,21,8,0,413.0,151.0,2.1,26.0,336.0,274.24,203.13
2016,8,21,8,15,571.0,121.5,2.05,26.5,410.5,343.39,255.79
2016,8,21,8,30,729.0,92.0,2.0,27.0,485.0,422.1,315.83
2016,8,21,8,45,754.5,93.0,2.0,27.5,532.5,475.53,357.21
2016,8,21,9,0,780.0,94.0,2.0,28.0,580.0,529.57,397.81
2016,8,21,9,15,496.5,209.0,2.0,28.0,526.5,497.75,374.0
2016,8,21,9,30,213.0,324.0,2.0,28.0,473.0,418.21,313.79
2016,8,21,9,45,524.5,212.5,2.05,28.5,606.0,568.33,425.77
2016,8,21,10,0,836.0,101.0,2.1,29.0,739.0,708.63,526.52
2016,8,21,10,15,844.0,102.5,2.2,29.0,770.5,745.34,550.82
2016,8,21,10,30,852.0,104.0,2.3,29.0,802.0,779.56,573.42
2016,8,21,10,45,857.5,105.0,2.4,29.5,826.0,808.59,591.32
2016,8,21,11,0,863.0,106.0,2.5,30.0,850.0,834.65,607.2
2016,8,21,11,15,867.0,107.0,2.6,30.0,867.5,856.31,621.42
2016,8,21,11,30,871.0,108.0,2.7,30.0,885.0,874.7,633.58
2016,8,21,11,45,610.5,263.5,2.85,30.5,811.0,818.5,592.91
2016,8,21,12,0,350.0,419.0,3.0,31.0,737.0,712.43,515.2
2016,8,21,12,15,276.0,439.0,3.05,31.0,690.5,666.07,482.84
2016,8,21,12,30,202.0,459.0,3.1,31.0,644.0,600.85,436.94
2016,8,21,12,45,209.0,455.0,3.2,31.0,645.0,602.26,438.82
2016,8,21,13,0,216.0,451.0,3.3,31.0,646.0,602.4,439.5
2016,8,21,13,15,541.5,279.5,3.3,31.0,758.0,760.0,555.79
2016,8,21,13,30,867.0,108.0,3.3,31.0,870.0,857.2,624.43
2016,8,21,13,45,486.0,258.0,3.3,31.0,683.5,670.75,493.39
2016,8,21,14,0,105.0,408.0,3.3,31.0,497.0,436.52,321.33
2016,8,21,14,15,54.5,288.0,3.25,31.0,334.0,285.44,212.1
2016,8,21,14,30,4.0,168.0,3.2,31.0,171.0,134.61,98.41
2016,8,21,14,45,418.0,131.5,3.2,31.0,438.0,445.09,338.52
2016,8,21,15,0,832.0,95.0,3.2,31.0,705.0,668.01,499.57
2016,8,21,15,15,475.5,199.5,3.15,31.0,544.0,500.84,374.94
2016,8,21,15,30,119.0,304.0,3.1,31.0,383.0,333.22,249.12
2016,8,21,15,45,230.5,268.5,3.05,31.0,407.5,356.34,267.69
2016,8,21,16,0,342.0,233.0,3.0,31.0,432.0,376.61,282.19
2016,8,21,16,15,172.5,194.0,2.8,30.5,294.5,240.35,180.35
2016,8,21,16,30,3.0,155.0,2.6,30.0,157.0,121.06,90.24
2016,8,21,16,45,1.5,138.0,2.45,30.0,139.0,106.77,79.48
2016,8,21,17,0,0.0,121.0,2.3,30.0,121.0,92.74,68.69
2016,8,21,17,15,0.0,103.0,2.0,29.0,103.0,78.58,57.85
2016,8,21,17,30,0.0,85.0,1.7,28.0,85.0,64.57,46.87
2016,8,21,17,45,243.5,65.0,1.4,27.5,113.0,75.89,46.55
2016,8,21,18,0,487.0,45.0,1.1,27.0,141.0,52.11,27.66
2016,8,21,18,15,390.5,36.0,1.1,26.5,97.5,29.54,19.0
2016,8,21,18,30,294.0,27.0,1.1,26.0,54.0,22.19,11.45
2016,8,21,18,45,147.0,13.5,1.1,25.5,27.0,10.62,0.0
2016,8,21,19,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,8,22,5,45,94.0,7.5,1.6,18.5,11.5,5.9,0.0
2016,8,22,6,0,188.0,15.0,1.8,19.0,23.0,11.8,0.0
2016,8,22,6,15,320.0,26.5,1.9,19.5,63.0,21.87,11.64
2016,8,22,6,30,452.0,38.0,2.0,20.0,103.0,31.54,21.32
2016,8,22,6,45,530.5,45.0,2.15,20.5,153.0,55.68,29.69
2016,8,22,7,0,609.0,52.0,2.3,21.0,203.0,105.58,57.53
2016,8,22,7,15,658.5,57.5,2.4,21.5,256.5,160.99,98.77
2016,8,22,7,30,708.0,63.0,2.5,22.0,310.0,219.22,146.53
2016,8,22,7,45,743.5,67.0,2.6,23.0,364.0,277.13,195.79
2016,8,22,8,0,779.0,71.0,2.7,24.0,418.0,338.0,247.12
2016,8,22,8,15,803.0,74.0,2.6,24.5,469.5,395.98,295.62
2016,8,22,8,30,827.0,77.0,2.5,25.0,521.0,453.89,342.53
2016,8,22,8,45,846.0,79.5,2.4,25.5,570.0,509.77,386.28
2016,8,22,9,0,865.0,82.0,2.3,26.0,619.0,565.4,428.17
2016,8,22,9,15,878.5,84.0,2.15,26.0,663.0,616.71,466.08
2016,8,22,9,30,892.0,86.0,2.0,26.0,707.0,666.67,501.68
2016,8,22,9,45,903.0,87.0,1.95,26.5,746.0,712.33,532.7
2016,8,22,10,0,914.0,88.0,1.9,27.0,785.0,755.89,561.3
2016,8,22,10,15,921.5,89.5,1.85,27.0,817.5,794.95,585.8
2016,8,22,10,30,929.0,91.0,1.8,27.0,850.0,831.22,608.18
2016,8,22,10,45,935.0,91.5,1.75,27.5,875.5,862.31,625.69
2016,8,22,11,0,941.0,92.0,1.7,28.0,901.0,890.17,640.93
2016,8,22,11,15,944.5,93.0,1.7,28.0,919.0,912.98,654.67
2016,8,22,11,30,948.0,94.0,1.7,28.0,937.0,932.19,666.19
2016,8,22,11,45,950.5,93.5,1.7,28.5,947.0,945.38,672.64
2016,8,22,12,0,953.0,93.0,1.7,29.0,957.0,954.78,676.84
2016,8,22,12,15,953.0,93.5,1.65,29.0,959.0,959.06,678.67
2016,8,22,12,30,953.0,94.0,1.6,29.0,961.0,959.47,678.23
2016,8,22,12,45,950.5,94.5,1.6,29.0,954.5,953.75,674.77
2016,8,22,13,0,948.0,95.0,1.6,29.0,948.0,944.22,669.11
2016,8,22,13,15,945.0,94.5,1.55,29.0,933.5,929.52,659.69
2016,8,22,13,30,942.0,94.0,1.5,29.0,919.0,911.13,648.09
2016,8,22,13,45,937.5,93.0,1.5,29.0,897.0,887.39,633.81
2016,8,22,14,0,933.0,92.0,1.5,29.0,875.0,860.22,617.38
2016,8,22,14,15,926.5,91.0,1.45,29.0,845.5,828.17,597.22
2016,8,22,14,30,920.0,90.0,1.4,29.0,816.0,793.09,575.05
2016,8,22,14,45,910.5,88.5,1.4,29.0,780.0,752.53,549.59
2016,8,22,15,0,901.0,87.0,1.4,29.0,744.0,709.53,520.61
2016,8,22,15,15,889.0,85.0,1.3,28.5,702.5,662.26,488.14
2016,8,22,15,30,877.0,83.0,1.2,28.0,661.0,613.25,453.6
2016,8,22,15,45,861.0,81.0,1.2,28.0,614.0,560.57,415.27
2016,8,22,16,0,845.0,79.0,1.2,28.0,567.0,507.06,375.11
2016,8,22,16,15,824.0,76.0,1.15,27.5,516.5,449.83,331.35
2016,8,22,16,30,803.0,73.0,1.1,27.0,466.0,393.21,286.51
2016,8,22,16,45,774.0,69.5,1.05,27.0,413.0,333.08,237.27
2016,8,22,17,0,745.0,66.0,1.0,27.0,360.0,274.83,188.57
2016,8,22,17,15,704.5,61.5,0.85,26.5,306.5,215.33,139.43
2016,8,22,17,30,664.0,57.0,0.7,26.0,253.0,159.73,94.89
2016,8,22,17,45,602.0,50.5,0.6,25.5,201.0,102.03,53.75
2016,8,22,18,0,540.0,44.0,0.5,25.0,149.0,53.77,27.94
2016,8,22,18,15,438.5,35.0,0.5,24.5,102.5,29.06,18.74
2016,8,22,18,30,337.0,26.0,0.5,24.0,56.0,21.56,10.72
2016,8,22,18,45,168.5,13.0,0.5,24.0,28.0,10.23,0.0
2016,8,22,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,0.45,24.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,8,23,5,45,86.5,7.0,1.6,16.5,10.5,0.0,0.0
2016,8,23,6,0,173.0,14.0,1.8,17.0,21.0,11.02,0.0
2016,8,23,6,15,304.5,25.5,1.75,17.5,60.0,21.0,10.87
2016,8,23,6,30,436.0,37.0,1.7,18.0,99.0,30.65,20.73
2016,8,23,6,45,513.5,45.0,1.7,19.0,148.5,56.92,30.42
2016,8,23,7,0,591.0,53.0,1.7,20.0,198.0,106.78,59.16
2016,8,23,7,15,641.0,58.5,1.65,21.0,250.5,159.11,98.11
2016,8,23,7,30,691.0,64.0,1.6,22.0,303.0,218.87,146.77
2016,8,23,7,45,725.0,68.5,1.55,23.0,356.0,275.97,194.95
2016,8,23,8,0,759.0,73.0,1.5,24.0,409.0,335.9,244.79
2016,8,23,8,15,783.5,76.5,1.55,24.5,460.5,393.58,292.51
2016,8,23,8,30,808.0,80.0,1.6,25.0,512.0,452.31,339.57
2016,8,23,8,45,825.0,83.0,1.65,26.0,559.5,507.5,381.78
2016,8,23,9,0,842.0,86.0,1.7,27.0,607.0,559.6,420.19
2016,8,23,9,15,856.0,88.5,1.6,27.5,651.0,610.68,456.49
2016,8,23,9,30,870.0,91.0,1.5,28.0,695.0,660.51,490.46
2016,8,23,9,45,880.0,93.0,1.45,28.5,733.5,705.57,520.3
2016,8,23,10,0,890.0,95.0,1.4,29.0,772.0,748.53,547.77
2016,8,23,10,15,898.0,96.5,1.3,29.0,804.0,787.15,570.93
2016,8,23,10,30,906.0,98.0,1.2,29.0,836.0,823.08,591.81
2016,8,23,10,45,624.0,244.0,1.15,29.0,760.0,767.71,550.88
2016,8,23,11,0,342.0,390.0,1.1,29.0,684.0,658.13,472.5
2016,8,23,11,15,331.0,403.0,1.05,29.0,692.0,669.2,479.82
2016,8,23,11,30,320.0,416.0,1.0,29.0,700.0,678.34,484.65
2016,8,23,11,45,291.5,429.0,0.95,29.5,690.0,669.95,476.7
2016,8,23,12,0,263.0,442.0,0.9,30.0,680.0,659.44,467.59
2016,8,23,12,15,230.5,448.5,0.85,30.0,657.5,620.07,440.79
2016,8,23,12,30,198.0,455.0,0.8,30.0,635.0,596.62,424.41
2016,8,23,12,45,218.0,449.0,0.8,30.5,645.5,607.89,431.82
2016,8,23,13,0,238.0,443.0,0.8,31.0,656.0,617.71,437.91
2016,8,23,13,15,180.5,436.5,0.75,31.0,597.0,557.14,396.28
2016,8,23,13,30,123.0,430.0,0.7,31.0,538.0,497.28,355.18
2016,8,23,13,45,156.5,420.0,0.7,31.0,554.0,512.45,367.07
2016,8,23,14,0,190.0,410.0,0.7,31.0,570.0,525.37,376.73
2016,8,23,14,15,539.5,256.0,0.65,30.5,686.0,685.63,490.93
2016,8,23,14,30,889.0,102.0,0.6,30.0,802.0,783.28,557.9
2016,8,23,14,45,879.5,100.5,0.6,30.0,766.0,743.67,531.84
2016,8,23,15,0,870.0,99.0,0.6,30.0,730.0,701.72,504.48
2016,8,23,15,15,857.0,96.5,0.6,30.0,688.5,654.46,472.93
2016,8,23,15,30,844.0,94.0,0.6,30.0,647.0,605.64,439.43
2016,8,23,15,45,470.5,172.5,0.65,30.0,477.0,427.58,314.37
2016,8,23,16,0,97.0,251.0,0.7,30.0,307.0,254.3,188.85
2016,8,23,16,15,92.0,227.0,0.7,29.5,276.5,225.62,168.77
2016,8,23,16,30,87.0,203.0,0.7,29.0,246.0,197.55,147.96
2016,8,23,16,45,82.0,180.5,0.75,29.0,217.5,171.34,127.93
2016,8,23,17,0,77.0,158.0,0.8,29.0,189.0,145.81,108.1
2016,8,23,17,15,71.5,135.0,0.75,28.0,160.0,120.52,88.56
2016,8,23,17,30,66.0,112.0,0.7,27.0,131.0,96.13,69.5
2016,8,23,17,45,54.5,89.5,0.65,26.5,103.0,72.51,51.21
2016,8,23,18,0,43.0,67.0,0.6,26.0,75.0,50.77,34.7
2016,8,23,18,15,21.5,47.0,0.65,25.5,51.0,34.49,23.08
2016,8,23,18,30,0.0,27.0,0.7,25.0,27.0,20.18,9.12
2016,8,23,18,45,0.0,13.5,0.75,24.5,13.5,10.62,0.0
2016,8,23,19,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,24,5,45,41.0,7.0,0.75,17.5,8.5,0.0,0.0
2016,8,24,6,0,82.0,14.0,0.8,18.0,17.0,11.02,0.0
2016,8,24,6,15,200.0,29.5,0.85,18.5,53.0,22.43,11.7
2016,8,24,6,30,318.0,45.0,0.9,19.0,89.0,34.29,23.73
2016,8,24,6,45,399.0,56.0,0.95,20.0,136.0,62.74,36.99
2016,8,24,7,0,480.0,67.0,1.0,21.0,183.0,108.77,64.76
2016,8,24,7,15,535.0,75.0,1.2,22.0,234.5,157.72,101.07
2016,8,24,7,30,590.0,83.0,1.4,23.0,286.0,212.87,145.34
2016,8,24,7,45,627.0,89.5,1.6,24.0,337.5,267.41,190.78
2016,8,24,8,0,664.0,96.0,1.8,25.0,389.0,325.3,238.56
2016,8,24,8,15,692.0,101.0,1.7,25.5,439.5,381.23,284.02
2016,8,24,8,30,720.0,106.0,1.6,26.0,490.0,438.82,329.21
2016,8,24,8,45,739.0,111.0,1.55,26.5,537.0,493.13,370.6
2016,8,24,9,0,758.0,116.0,1.5,27.0,584.0,547.08,410.21
2016,8,24,9,15,774.0,119.5,1.4,27.0,627.0,597.54,446.52
2016,8,24,9,30,790.0,123.0,1.3,27.0,670.0,647.14,480.98
2016,8,24,9,45,659.0,191.5,1.2,27.5,665.5,656.49,483.63
2016,8,24,10,0,528.0,260.0,1.1,28.0,661.0,643.71,471.0
2016,8,24,10,15,444.5,309.0,1.05,28.0,656.0,643.96,469.0
2016,8,24,10,30,361.0,358.0,1.0,28.0,651.0,624.31,453.41
2016,8,24,10,45,391.5,355.0,0.95,28.5,682.0,658.86,475.66
2016,8,24,11,0,422.0,352.0,0.9,29.0,713.0,707.75,506.04
2016,8,24,11,15,321.0,395.0,0.85,29.0,673.0,655.26,468.21
2016,8,24,11,30,220.0,438.0,0.8,29.0,633.0,595.24,425.92
2016,8,24,11,45,261.5,434.0,0.75,29.5,668.0,649.67,461.64
2016,8,24,12,0,303.0,430.0,0.7,30.0,703.0,686.47,484.27
2016,8,24,12,15,301.5,431.5,0.65,30.0,704.0,688.09,484.19
2016,8,24,12,30,300.0,433.0,0.6,30.0,705.0,688.03,483.46
2016,8,24,12,45,301.5,429.0,0.55,30.0,701.0,683.92,480.34
2016,8,24,13,0,303.0,425.0,0.5,30.0,697.0,678.15,476.24
2016,8,24,13,15,283.5,423.0,0.45,30.0,673.5,654.03,459.94
2016,8,24,13,30,264.0,421.0,0.4,30.0,650.0,628.98,443.24
2016,8,24,13,45,236.5,414.0,0.4,30.0,616.0,575.91,408.81
2016,8,24,14,0,209.0,407.0,0.4,30.0,582.0,539.56,385.03
2016,8,24,14,15,258.5,381.5,0.4,29.5,590.0,562.87,403.06
2016,8,24,14,30,308.0,356.0,0.4,29.0,598.0,566.86,407.67
2016,8,24,14,45,340.5,329.0,0.4,29.0,585.0,552.82,399.2
2016,8,24,15,0,373.0,302.0,0.4,29.0,572.0,535.36,388.35
2016,8,24,15,15,393.5,278.0,0.45,29.0,547.5,509.16,371.49
2016,8,24,15,30,414.0,254.0,0.5,29.0,523.0,490.79,359.39
2016,8,24,15,45,420.5,230.0,0.55,29.0,486.5,450.65,331.52
2016,8,24,16,0,427.0,206.0,0.6,29.0,450.0,408.85,301.69
2016,8,24,16,15,368.5,196.5,0.6,28.5,393.5,339.97,251.73
2016,8,24,16,30,310.0,187.0,0.6,28.0,337.0,285.87,211.71
2016,8,24,16,45,425.5,148.5,0.65,28.0,328.5,279.19,203.07
2016,8,24,17,0,541.0,110.0,0.7,28.0,320.0,256.06,179.47
2016,8,24,17,15,492.5,100.0,0.65,27.0,269.0,197.07,132.86
2016,8,24,17,30,444.0,90.0,0.6,26.0,218.0,147.66,94.6
2016,8,24,17,45,379.0,77.0,0.6,25.5,170.0,99.76,60.45
2016,8,24,18,0,314.0,64.0,0.6,25.0,122.0,59.65,36.55
2016,8,24,18,15,224.0,46.5,0.65,24.5,81.0,34.78,23.34
2016,8,24,18,30,134.0,29.0,0.7,24.0,40.0,21.81,9.65
2016,8,24,18,45,67.0,14.5,0.75,23.5,20.0,11.41,0.0
2016,8,24,19,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,6.5,1.15,19.5,6.5,0.0,0.0
2016,8,25,6,0,0.0,13.0,1.3,20.0,13.0,10.23,0.0
2016,8,25,6,15,118.5,30.5,1.35,20.5,46.5,22.86,11.56
2016,8,25,6,30,237.0,48.0,1.4,21.0,80.0,35.92,24.82
2016,8,25,6,45,315.5,61.5,1.5,22.0,125.0,61.97,37.5
2016,8,25,7,0,394.0,75.0,1.6,23.0,170.0,104.56,64.19
2016,8,25,7,15,449.5,85.0,1.7,23.5,219.0,149.95,98.06
2016,8,25,7,30,505.0,95.0,1.8,24.0,268.0,205.61,142.61
2016,8,25,7,45,545.5,103.0,1.9,25.0,318.0,257.77,185.46
2016,8,25,8,0,586.0,111.0,2.0,26.0,368.0,313.85,231.07
2016,8,25,8,15,616.5,117.0,1.9,26.5,417.0,367.71,274.46
2016,8,25,8,30,647.0,123.0,1.8,27.0,466.0,423.63,318.1
2016,8,25,8,45,669.0,128.5,1.7,28.0,512.0,476.48,357.35
2016,8,25,9,0,691.0,134.0,1.6,29.0,558.0,529.86,395.36
2016,8,25,9,15,708.5,138.0,1.45,29.5,600.5,579.29,429.61
2016,8,25,9,30,726.0,142.0,1.3,30.0,643.0,628.2,462.09
2016,8,25,9,45,774.0,126.0,1.15,30.5,687.5,676.1,493.21
2016,8,25,10,0,822.0,110.0,1.0,31.0,732.0,719.41,520.24
2016,8,25,10,15,831.0,112.0,0.85,31.0,763.0,756.94,541.96
2016,8,25,10,30,840.0,114.0,0.7,31.0,794.0,792.05,561.04
2016,8,25,10,45,842.5,117.5,0.6,31.5,817.5,820.57,575.06
2016,8,25,11,0,845.0,121.0,0.5,32.0,841.0,845.97,586.87
2016,8,25,11,15,849.0,122.0,0.45,32.0,858.5,867.18,598.04
2016,8,25,11,30,853.0,123.0,0.4,32.0,876.0,885.15,607.26
2016,8,25,11,45,850.5,126.5,0.35,32.5,884.0,896.24,611.14
2016,8,25,12,0,848.0,130.0,0.3,33.0,892.0,903.81,613.08
2016,8,25,12,15,848.0,130.0,0.3,33.0,893.5,907.01,614.77
2016,8,25,12,30,848.0,130.0,0.3,33.0,895.0,906.75,614.58
2016,8,25,12,45,834.5,137.5,0.3,33.5,886.0,897.51,607.98
2016,8,25,13,0,821.0,145.0,0.3,34.0,877.0,899.26,608.13
2016,8,25,13,15,817.5,144.0,0.3,34.0,863.0,884.48,599.66
2016,8,25,13,30,814.0,143.0,0.3,34.0,849.0,866.4,589.51
2016,8,25,13,45,548.5,267.5,0.3,34.0,738.0,740.37,509.49
2016,8,25,14,0,283.0,392.0,0.3,34.0,627.0,603.8,419.19
2016,8,25,14,15,531.0,266.0,0.25,34.0,687.5,691.81,481.87
2016,8,25,14,30,779.0,140.0,0.2,34.0,748.0,747.99,520.22
2016,8,25,14,45,539.5,230.5,0.2,34.0,642.5,625.0,437.74
2016,8,25,15,0,300.0,321.0,0.2,34.0,537.0,503.38,355.79
2016,8,25,15,15,329.5,293.0,0.2,33.5,517.5,482.35,344.31
2016,8,25,15,30,359.0,265.0,0.2,33.0,498.0,457.99,329.0
2016,8,25,15,45,519.0,193.5,0.2,33.0,502.5,475.55,341.75
2016,8,25,16,0,679.0,122.0,0.2,33.0,507.0,470.08,336.7
2016,8,25,16,15,652.5,116.5,0.2,32.5,459.0,414.69,296.55
2016,8,25,16,30,626.0,111.0,0.2,32.0,411.0,360.63,256.42
2016,8,25,16,45,590.0,104.5,0.2,32.0,361.0,304.09,212.92
2016,8,25,17,0,554.0,98.0,0.2,32.0,311.0,250.61,170.87
2016,8,25,17,15,505.5,89.5,0.2,31.5,261.0,196.06,128.53
2016,8,25,17,30,457.0,81.0,0.2,31.0,211.0,143.33,88.4
2016,8,25,17,45,389.5,69.5,0.2,30.5,163.5,95.65,55.29
2016,8,25,18,0,322.0,58.0,0.2,30.0,116.0,56.02,32.48
2016,8,25,18,15,228.0,42.5,0.3,29.5,76.5,31.97,20.4
2016,8,25,18,30,134.0,27.0,0.4,29.0,37.0,20.36,7.46
2016,8,25,18,45,67.0,13.5,0.5,28.5,18.5,10.62,0.0
2016,8,25,19,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,0.6,27.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,0.65,26.5,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,26,5,45,43.5,6.0,1.45,22.5,7.5,0.0,0.0
2016,8,26,6,0,87.0,12.0,1.7,23.0,15.0,9.44,0.0
2016,8,26,6,15,208.5,26.0,1.7,23.5,49.5,21.17,9.77
2016,8,26,6,30,330.0,40.0,1.7,24.0,84.0,32.59,21.64
2016,8,26,6,45,417.0,49.0,1.7,24.5,131.0,61.14,33.3
2016,8,26,7,0,504.0,58.0,1.7,25.0,178.0,107.86,61.66
2016,8,26,7,15,558.0,65.0,1.85,26.0,229.0,157.56,98.73
2016,8,26,7,30,612.0,72.0,2.0,27.0,280.0,213.27,143.44
2016,8,26,7,45,652.5,76.5,2.2,28.0,332.0,268.45,189.13
2016,8,26,8,0,693.0,81.0,2.4,29.0,384.0,327.31,237.34
2016,8,26,8,15,720.5,85.0,2.5,29.5,434.0,384.8,284.13
2016,8,26,8,30,748.0,89.0,2.6,30.0,484.0,442.43,329.76
2016,8,26,8,45,769.0,92.0,2.75,31.0,531.5,496.91,371.16
2016,8,26,9,0,790.0,95.0,2.9,32.0,579.0,551.54,411.26
2016,8,26,9,15,805.5,97.5,2.8,32.0,622.0,602.14,448.24
2016,8,26,9,30,821.0,100.0,2.7,32.0,665.0,646.64,480.01
2016,8,26,9,45,824.0,107.0,2.6,32.5,701.0,689.58,508.56
2016,8,26,10,0,827.0,114.0,2.5,33.0,737.0,729.96,534.45
2016,8,26,10,15,836.0,115.5,2.4,33.0,768.5,767.22,558.04
2016,8,26,10,30,845.0,117.0,2.3,33.0,800.0,802.04,579.27
2016,8,26,10,45,849.5,119.5,2.25,33.5,824.0,831.41,595.85
2016,8,26,11,0,854.0,122.0,2.2,34.0,848.0,857.75,610.31
2016,8,26,11,15,858.0,123.0,2.1,34.0,865.5,879.11,622.33
2016,8,26,11,30,862.0,124.0,2.0,34.0,883.0,897.2,632.23
2016,8,26,11,45,863.0,125.5,1.95,34.5,892.5,909.68,637.78
2016,8,26,12,0,864.0,127.0,1.9,35.0,902.0,918.67,641.24
2016,8,26,12,15,864.5,127.0,1.85,35.0,903.5,922.32,642.79
2016,8,26,12,30,865.0,127.0,1.8,35.0,905.0,922.45,642.3
2016,8,26,12,45,852.5,133.5,1.75,35.5,896.0,913.1,634.78
2016,8,26,13,0,840.0,140.0,1.7,36.0,887.0,900.36,625.37
2016,8,26,13,15,836.5,139.5,1.65,36.0,873.0,886.22,616.53
2016,8,26,13,30,833.0,139.0,1.6,36.0,859.0,881.64,613.73
2016,8,26,13,45,825.0,138.5,1.55,36.0,836.5,856.53,598.14
2016,8,26,14,0,817.0,138.0,1.5,36.0,814.0,828.47,580.91
2016,8,26,14,15,809.0,136.5,1.45,36.0,785.5,796.65,561.3
2016,8,26,14,30,801.0,135.0,1.4,36.0,757.0,762.24,539.57
2016,8,26,14,45,786.5,133.5,1.4,36.0,721.0,720.67,512.77
2016,8,26,15,0,772.0,132.0,1.4,36.0,685.0,677.39,484.35
2016,8,26,15,15,757.0,129.0,1.35,35.5,644.0,630.94,453.77
2016,8,26,15,30,742.0,126.0,1.3,35.0,603.0,584.65,422.43
2016,8,26,15,45,717.5,123.5,1.3,35.0,557.0,530.99,384.56
2016,8,26,16,0,693.0,121.0,1.3,35.0,511.0,477.69,345.9
2016,8,26,16,15,666.5,115.5,1.25,34.5,462.5,421.45,304.49
2016,8,26,16,30,640.0,110.0,1.2,34.0,414.0,366.51,262.72
2016,8,26,16,45,599.0,105.0,1.15,34.0,362.5,308.66,217.45
2016,8,26,17,0,558.0,100.0,1.1,34.0,311.0,254.38,174.25
2016,8,26,17,15,508.5,91.0,0.95,33.0,260.5,198.78,130.86
2016,8,26,17,30,459.0,82.0,0.8,32.0,210.0,145.13,89.83
2016,8,26,17,45,386.0,70.5,0.7,31.5,162.0,96.6,56.02
2016,8,26,18,0,313.0,59.0,0.6,31.0,114.0,56.8,32.96
2016,8,26,18,15,218.5,42.5,0.6,30.5,74.5,31.91,20.13
2016,8,26,18,30,124.0,26.0,0.6,30.0,35.0,19.59,5.7
2016,8,26,18,45,62.0,13.0,0.65,29.5,17.5,10.23,0.0
2016,8,26,19,0,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,0.65,28.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,0.55,28.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,0.5,28.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,0.45,28.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,0.4,28.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,0.3,27.5,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,0.2,27.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,0.15,27.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,0.1,27.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,0.1,26.5,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,0.1,26.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,0.1,26.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,0.1,26.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,0.15,25.5,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,0.25,25.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.3,24.5,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,27,5,45,21.0,5.0,1.25,22.5,6.0,0.0,0.0
2016,8,27,6,0,42.0,10.0,1.4,23.0,12.0,7.87,0.0
2016,8,27,6,15,140.5,28.0,1.45,23.5,45.0,21.12,9.33
2016,8,27,6,30,239.0,46.0,1.5,24.0,78.0,34.51,23.2
2016,8,27,6,45,315.0,60.5,1.6,24.5,122.5,63.91,37.75
2016,8,27,7,0,391.0,75.0,1.7,25.0,167.0,107.55,65.9
2016,8,27,7,15,447.0,85.5,1.7,26.0,216.5,153.69,100.32
2016,8,27,7,30,503.0,96.0,1.7,27.0,266.0,206.22,141.87
2016,8,27,7,45,540.0,105.5,1.7,28.0,315.5,262.89,187.78
2016,8,27,8,0,577.0,115.0,1.7,29.0,365.0,319.09,232.7
2016,8,27,8,15,607.5,121.5,1.75,29.5,414.0,373.23,275.75
2016,8,27,8,30,638.0,128.0,1.8,30.0,463.0,429.46,319.2
2016,8,27,8,45,656.0,135.5,1.9,31.0,508.5,481.84,358.08
2016,8,27,9,0,674.0,143.0,2.0,32.0,554.0,534.4,395.77
2016,8,27,9,15,691.5,147.5,1.95,32.5,596.0,583.78,430.29
2016,8,27,9,30,709.0,152.0,1.9,33.0,638.0,632.66,463.36
2016,8,27,9,45,712.0,161.0,1.9,33.5,672.5,674.8,490.99
2016,8,27,10,0,715.0,170.0,1.9,34.0,707.0,714.81,516.5
2016,8,27,10,15,525.5,266.5,1.85,34.0,670.5,676.74,486.9
2016,8,27,10,30,336.0,363.0,1.8,34.0,634.0,615.25,441.57
2016,8,27,10,45,312.0,382.5,1.8,34.0,640.0,624.62,447.34
2016,8,27,11,0,288.0,402.0,1.8,34.0,646.0,631.49,450.87
2016,8,27,11,15,172.0,399.5,1.75,34.0,546.5,517.55,371.41
2016,8,27,11,30,56.0,397.0,1.7,34.0,447.0,397.0,285.62
2016,8,27,11,45,59.5,397.0,1.7,34.5,450.5,401.24,288.59
2016,8,27,12,0,63.0,397.0,1.7,35.0,454.0,405.18,290.74
2016,8,27,12,15,34.0,280.0,1.7,35.0,310.5,271.4,196.05
2016,8,27,12,30,5.0,163.0,1.7,35.0,167.0,133.06,94.81
2016,8,27,12,45,331.5,207.5,1.75,35.0,501.0,525.52,384.29
2016,8,27,13,0,658.0,252.0,1.8,35.0,835.0,866.33,609.69
2016,8,27,13,15,554.5,298.5,1.8,34.5,784.5,802.58,565.13
2016,8,27,13,30,451.0,345.0,1.8,34.0,734.0,742.76,526.03
2016,8,27,13,45,537.0,296.5,1.85,34.0,747.5,761.33,541.37
2016,8,27,14,0,623.0,248.0,1.9,34.0,761.0,777.72,554.41
2016,8,27,14,15,544.5,269.5,1.9,34.0,706.5,709.6,508.6
2016,8,27,14,30,466.0,291.0,1.9,34.0,652.0,648.11,466.99
2016,8,27,14,45,243.0,274.5,1.95,34.0,462.0,436.25,319.53
2016,8,27,15,0,20.0,258.0,2.0,34.0,272.0,219.52,160.58
2016,8,27,15,15,78.0,275.5,2.0,33.5,326.0,281.99,208.88
2016,8,27,15,30,136.0,293.0,2.0,33.0,380.0,338.98,251.56
2016,8,27,15,45,82.0,252.5,2.0,33.0,303.5,255.36,189.78
2016,8,27,16,0,28.0,212.0,2.0,33.0,227.0,188.18,139.7
2016,8,27,16,15,14.0,110.0,1.9,32.5,117.5,91.34,66.12
2016,8,27,16,30,0.0,8.0,1.8,32.0,8.0,6.09,0.0
2016,8,27,16,45,0.0,7.0,1.75,31.5,7.0,5.33,0.0
2016,8,27,17,0,0.0,6.0,1.7,31.0,6.0,4.56,0.0
2016,8,27,17,15,0.0,5.0,1.5,30.5,5.0,3.79,0.0
2016,8,27,17,30,0.0,4.0,1.3,30.0,4.0,3.03,0.0
2016,8,27,17,45,0.0,3.0,1.15,29.5,3.0,2.27,0.0
2016,8,27,18,0,0.0,2.0,1.0,29.0,2.0,1.51,0.0
2016,8,27,18,15,0.0,1.0,0.95,28.5,1.0,0.75,0.0
2016,8,27,18,30,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,8,27,18,45,0.0,0.0,0.85,27.5,0.0,0.0,0.0
2016,8,27,19,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,8,28,5,45,33.5,5.0,1.8,20.0,6.0,0.0,0.0
2016,8,28,6,0,67.0,10.0,2.0,20.0,12.0,7.87,0.0
2016,8,28,6,15,190.5,25.0,2.05,20.5,46.0,19.11,7.62
2016,8,28,6,30,314.0,40.0,2.1,21.0,80.0,32.59,21.85
2016,8,28,6,45,404.0,50.0,2.15,21.5,127.5,64.65,35.83
2016,8,28,7,0,494.0,60.0,2.2,22.0,175.0,112.42,66.27
2016,8,28,7,15,550.5,67.0,2.25,22.5,226.5,162.45,104.72
2016,8,28,7,30,607.0,74.0,2.3,23.0,278.0,218.8,151.03
2016,8,28,7,45,651.0,78.5,2.4,24.0,330.5,275.13,198.32
2016,8,28,8,0,695.0,83.0,2.5,25.0,383.0,335.54,248.33
2016,8,28,8,15,723.0,87.5,2.55,25.5,434.0,393.93,296.4
2016,8,28,8,30,751.0,92.0,2.6,26.0,485.0,452.67,343.35
2016,8,28,8,45,774.0,95.0,2.65,27.0,533.5,508.58,386.04
2016,8,28,9,0,797.0,98.0,2.7,28.0,582.0,564.81,427.43
2016,8,28,9,15,812.5,100.5,2.7,28.5,625.5,615.89,464.45
2016,8,28,9,30,828.0,103.0,2.7,29.0,669.0,665.95,499.62
2016,8,28,9,45,840.0,105.0,2.7,29.5,707.5,705.4,526.62
2016,8,28,10,0,852.0,107.0,2.7,30.0,746.0,748.45,555.16
2016,8,28,10,15,861.0,109.0,2.7,30.0,778.0,787.06,580.05
2016,8,28,10,30,870.0,111.0,2.7,30.0,810.0,823.13,603.06
2016,8,28,10,45,876.0,112.5,2.7,30.5,834.5,853.49,620.9
2016,8,28,11,0,882.0,114.0,2.7,31.0,859.0,880.79,636.62
2016,8,28,11,15,886.0,114.5,2.7,31.0,876.5,902.19,649.75
2016,8,28,11,30,890.0,115.0,2.7,31.0,894.0,920.19,660.77
2016,8,28,11,45,891.5,116.0,2.7,31.5,903.5,932.92,667.12
2016,8,28,12,0,893.0,117.0,2.7,32.0,913.0,942.04,671.27
2016,8,28,12,15,893.0,117.0,2.65,32.0,914.5,945.21,672.71
2016,8,28,12,30,893.0,117.0,2.6,32.0,916.0,944.72,671.97
2016,8,28,12,45,890.5,117.5,2.6,32.0,909.0,938.75,668.31
2016,8,28,13,0,888.0,118.0,2.6,32.0,902.0,929.18,662.5
2016,8,28,13,15,885.0,117.0,2.6,32.0,887.0,914.2,653.36
2016,8,28,13,30,882.0,116.0,2.6,32.0,872.0,895.75,642.09
2016,8,28,13,45,875.0,116.0,2.6,32.0,849.5,871.42,627.08
2016,8,28,14,0,868.0,116.0,2.6,32.0,827.0,843.99,610.07
2016,8,28,14,15,860.0,114.0,2.6,32.0,797.5,810.94,589.32
2016,8,28,14,30,852.0,112.0,2.6,32.0,768.0,775.18,566.67
2016,8,28,14,45,838.5,111.0,2.6,32.0,731.5,733.79,539.63
2016,8,28,15,0,825.0,110.0,2.6,32.0,695.0,696.91,514.1
2016,8,28,15,15,767.0,125.0,2.55,31.5,643.0,637.26,472.6
2016,8,28,15,30,709.0,140.0,2.5,31.0,591.0,581.26,432.84
2016,8,28,15,45,711.5,125.0,2.45,31.0,548.5,532.17,396.88
2016,8,28,16,0,714.0,110.0,2.4,31.0,506.0,480.96,358.21
2016,8,28,16,15,708.0,101.0,2.25,30.5,462.5,429.59,318.52
2016,8,28,16,30,702.0,92.0,2.1,30.0,419.0,377.37,276.8
2016,8,28,16,45,664.0,87.5,2.0,30.0,367.0,317.58,228.23
2016,8,28,17,0,626.0,83.0,1.9,30.0,315.0,260.94,181.43
2016,8,28,17,15,577.0,76.0,1.65,29.0,263.0,203.11,134.62
2016,8,28,17,30,528.0,69.0,1.4,28.0,211.0,150.49,92.98
2016,8,28,17,45,451.5,59.5,1.15,27.0,161.5,98.48,55.94
2016,8,28,18,0,375.0,50.0,0.9,26.0,112.0,55.77,31.21
2016,8,28,18,15,266.5,36.0,0.9,25.5,72.0,27.5,16.76
2016,8,28,18,30,158.0,22.0,0.9,25.0,32.0,16.76,0.68
2016,8,28,18,45,79.0,11.0,0.9,24.5,16.0,8.65,0.0
2016,8,28,19,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,4.0,1.75,19.5,4.0,0.0,0.0
2016,8,29,6,0,0.0,8.0,2.0,20.0,8.0,6.29,0.0
2016,8,29,6,15,47.5,26.0,2.0,20.5,32.5,19.57,7.41
2016,8,29,6,30,95.0,44.0,2.0,21.0,57.0,32.4,21.63
2016,8,29,6,45,129.0,65.0,2.05,21.5,90.5,57.76,37.99
2016,8,29,7,0,163.0,86.0,2.1,22.0,124.0,89.16,61.16
2016,8,29,7,15,188.5,106.0,2.1,22.5,160.5,122.69,87.69
2016,8,29,7,30,214.0,126.0,2.1,23.0,197.0,159.44,117.5
2016,8,29,7,45,244.0,146.5,2.15,24.0,241.0,201.02,150.91
2016,8,29,8,0,274.0,167.0,2.2,25.0,285.0,246.02,186.64
2016,8,29,8,15,503.5,132.0,2.25,25.5,382.0,338.5,256.81
2016,8,29,8,30,733.0,97.0,2.3,26.0,479.0,451.83,342.81
2016,8,29,8,45,757.0,99.5,2.35,26.5,527.0,507.03,385.2
2016,8,29,9,0,781.0,102.0,2.4,27.0,575.0,562.66,426.85
2016,8,29,9,15,796.5,104.5,2.4,27.5,618.0,613.09,463.33
2016,8,29,9,30,812.0,107.0,2.4,28.0,661.0,662.53,498.0
2016,8,29,9,45,829.0,106.5,2.4,28.5,699.5,702.26,525.22
2016,8,29,10,0,846.0,106.0,2.4,29.0,738.0,746.29,554.33
2016,8,29,10,15,854.0,108.0,2.35,29.0,769.0,783.92,578.17
2016,8,29,10,30,862.0,110.0,2.3,29.0,800.0,818.96,600.08
2016,8,29,10,45,869.0,110.5,2.3,29.5,824.5,848.98,617.63
2016,8,29,11,0,876.0,111.0,2.3,30.0,849.0,876.01,633.12
2016,8,29,11,15,879.5,111.5,2.3,30.0,866.0,896.81,645.81
2016,8,29,11,30,883.0,112.0,2.3,30.0,883.0,914.22,656.4
2016,8,29,11,45,884.5,112.5,2.3,30.5,891.5,926.34,662.35
2016,8,29,12,0,886.0,113.0,2.3,31.0,900.0,934.89,666.13
2016,8,29,12,15,886.0,113.0,2.3,31.0,901.5,937.96,667.91
2016,8,29,12,30,886.0,113.0,2.3,31.0,903.0,937.4,667.54
2016,8,29,12,45,485.5,267.5,2.3,31.5,700.5,728.8,526.54
2016,8,29,13,0,85.0,422.0,2.3,32.0,498.0,449.55,326.01
2016,8,29,13,15,58.0,383.0,2.25,32.0,434.5,387.02,282.71
2016,8,29,13,30,31.0,344.0,2.2,32.0,371.0,325.54,238.38
2016,8,29,13,45,125.5,370.5,2.2,32.0,474.0,447.34,328.24
2016,8,29,14,0,220.0,397.0,2.2,32.0,577.0,546.2,398.79
2016,8,29,14,15,355.5,338.0,2.15,32.0,616.5,608.38,444.17
2016,8,29,14,30,491.0,279.0,2.1,32.0,656.0,660.28,481.71
2016,8,29,14,45,650.0,194.5,2.05,32.0,668.5,686.97,502.33
2016,8,29,15,0,809.0,110.0,2.0,32.0,681.0,687.65,505.05
2016,8,29,15,15,433.5,189.5,1.95,31.5,494.0,475.62,353.91
2016,8,29,15,30,58.0,269.0,1.9,31.0,307.0,261.05,194.6
2016,8,29,15,45,30.0,217.0,1.9,31.0,236.5,196.4,146.87
2016,8,29,16,0,2.0,165.0,1.9,31.0,166.0,130.04,96.39
2016,8,29,16,15,29.5,175.5,1.8,30.5,189.0,156.49,117.44
2016,8,29,16,30,57.0,186.0,1.7,30.0,212.0,174.06,131.07
2016,8,29,16,45,53.0,163.5,1.6,30.0,185.5,149.83,112.21
2016,8,29,17,0,49.0,141.0,1.5,30.0,159.0,126.24,93.72
2016,8,29,17,15,41.5,119.0,1.3,29.0,132.5,102.93,75.68
2016,8,29,17,30,34.0,97.0,1.1,28.0,106.0,80.78,58.35
2016,8,29,17,45,22.0,75.5,0.95,27.5,81.0,59.8,41.89
2016,8,29,18,0,10.0,54.0,0.8,27.0,56.0,40.56,26.67
2016,8,29,18,15,5.0,34.5,0.8,26.5,35.5,25.69,15.06
2016,8,29,18,30,0.0,15.0,0.8,26.0,15.0,11.44,0.0
2016,8,29,18,45,0.0,7.5,0.8,26.0,7.5,5.9,0.0
2016,8,29,19,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,4.5,1.7,20.5,4.5,0.0,0.0
2016,8,30,6,0,0.0,9.0,1.9,21.0,9.0,7.08,0.0
2016,8,30,6,15,128.0,25.0,1.9,21.5,41.0,18.89,6.3
2016,8,30,6,30,256.0,41.0,1.9,22.0,73.0,31.05,20.34
2016,8,30,6,45,339.0,53.5,1.9,22.5,117.5,64.36,36.43
2016,8,30,7,0,422.0,66.0,1.9,23.0,162.0,112.45,68.79
2016,8,30,7,15,479.5,75.5,1.95,24.0,212.0,160.91,105.99
2016,8,30,7,30,537.0,85.0,2.0,25.0,262.0,215.98,150.47
2016,8,30,7,45,579.5,91.5,2.1,26.0,312.5,270.09,195.2
2016,8,30,8,0,622.0,98.0,2.2,27.0,363.0,328.26,242.55
2016,8,30,8,15,652.0,103.5,2.25,27.5,413.0,383.92,287.57
2016,8,30,8,30,682.0,109.0,2.3,28.0,463.0,441.52,332.79
2016,8,30,8,45,703.0,113.5,2.4,28.5,509.5,494.99,373.82
2016,8,30,9,0,724.0,118.0,2.5,29.0,556.0,548.78,413.87
2016,8,30,9,15,741.5,122.0,2.45,29.0,598.5,598.47,450.26
2016,8,30,9,30,759.0,126.0,2.4,29.0,641.0,648.48,485.88
2016,8,30,9,45,769.5,130.0,2.4,29.5,677.5,692.54,515.67
2016,8,30,10,0,780.0,134.0,2.4,30.0,714.0,734.81,543.51
2016,8,30,10,15,789.5,136.0,2.35,30.5,745.5,772.38,567.16
2016,8,30,10,30,799.0,138.0,2.3,31.0,777.0,807.63,587.98
2016,8,30,10,45,803.0,141.5,2.25,31.5,800.5,837.16,604.76
2016,8,30,11,0,807.0,145.0,2.2,32.0,824.0,863.73,619.47
2016,8,30,11,15,811.5,146.0,2.1,32.0,841.0,885.21,631.63
2016,8,30,11,30,816.0,147.0,2.0,32.0,858.0,903.49,641.71
2016,8,30,11,45,816.5,149.0,1.95,32.5,866.5,915.77,647.16
2016,8,30,12,0,817.0,151.0,1.9,33.0,875.0,924.58,650.53
2016,8,30,12,15,817.0,151.5,1.85,33.0,876.0,927.97,651.93
2016,8,30,12,30,817.0,152.0,1.8,33.0,877.0,927.84,651.29
2016,8,30,12,45,832.0,140.5,1.75,33.0,874.5,911.76,640.82
2016,8,30,13,0,847.0,129.0,1.7,33.0,872.0,907.54,638.04
2016,8,30,13,15,554.0,270.5,1.65,33.0,753.0,782.69,555.13
2016,8,30,13,30,261.0,412.0,1.6,33.0,634.0,628.24,447.59
2016,8,30,13,45,542.0,270.0,1.55,33.0,716.0,747.45,534.26
2016,8,30,14,0,823.0,128.0,1.5,33.0,798.0,832.99,592.55
2016,8,30,14,15,529.0,245.0,1.45,33.0,669.5,680.27,488.31
2016,8,30,14,30,235.0,362.0,1.4,33.0,541.0,510.08,368.95
2016,8,30,14,45,509.0,240.5,1.35,33.0,604.5,620.14,450.24
2016,8,30,15,0,783.0,119.0,1.3,33.0,668.0,680.13,493.47
2016,8,30,15,15,584.0,184.0,1.25,32.5,579.5,577.33,421.04
2016,8,30,15,30,385.0,249.0,1.2,32.0,491.0,465.79,342.54
2016,8,30,15,45,551.0,176.5,1.15,32.0,493.5,485.18,357.37
2016,8,30,16,0,717.0,104.0,1.1,32.0,496.0,479.57,351.95
2016,8,30,16,15,690.0,99.5,1.05,31.5,447.0,422.53,309.11
2016,8,30,16,30,663.0,95.0,1.0,31.0,398.0,366.83,266.22
2016,8,30,16,45,626.5,89.0,0.95,31.0,347.0,308.11,219.54
2016,8,30,17,0,590.0,83.0,0.9,31.0,296.0,252.5,174.41
2016,8,30,17,15,539.0,75.5,0.8,30.0,245.5,195.7,129.23
2016,8,30,17,30,488.0,68.0,0.7,29.0,195.0,144.42,89.2
2016,8,30,17,45,410.0,58.0,0.65,28.5,147.5,94.09,53.46
2016,8,30,18,0,332.0,48.0,0.6,28.0,100.0,51.03,27.66
2016,8,30,18,15,224.5,33.0,0.6,27.5,62.0,25.11,14.31
2016,8,30,18,30,117.0,18.0,0.6,27.0,24.0,13.7,0.0
2016,8,30,18,45,58.5,9.0,0.65,27.0,12.0,7.08,0.0
2016,8,30,19,0,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,0.7,26.5,0.0,0.0,0.0
