Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,31,6,15,126.5,20.0,0.45,22.5,35.5,15.24,3.39
2016,8,31,6,30,253.0,40.0,0.5,23.0,71.0,30.31,19.62
2016,8,31,6,45,339.5,52.5,0.55,24.0,116.0,65.11,36.39
2016,8,31,7,0,426.0,65.0,0.6,25.0,161.0,113.98,69.01
2016,8,31,7,15,484.0,74.0,0.75,25.5,210.5,162.58,106.2
2016,8,31,7,30,542.0,83.0,0.9,26.0,260.0,217.85,150.66
2016,8,31,7,45,584.5,89.5,1.05,27.0,311.0,272.39,195.25
2016,8,31,8,0,627.0,96.0,1.2,28.0,362.0,330.99,242.34
2016,8,31,8,15,657.0,101.0,1.2,28.5,411.5,386.56,286.39
2016,8,31,8,30,687.0,106.0,1.2,29.0,461.0,444.04,330.45
2016,8,31,8,45,709.5,110.5,1.2,29.5,507.5,498.61,370.95
2016,8,31,9,0,732.0,115.0,1.2,30.0,554.0,553.63,410.37
2016,8,31,9,15,749.0,118.5,1.15,30.5,596.5,603.02,444.25
2016,8,31,9,30,766.0,122.0,1.1,31.0,639.0,652.58,477.05
2016,8,31,9,45,785.5,121.0,1.05,31.5,678.0,698.57,506.47
2016,8,31,10,0,805.0,120.0,1.0,32.0,717.0,743.32,534.17
2016,8,31,10,15,814.0,122.0,1.05,32.0,748.0,781.25,558.13
2016,8,31,10,30,823.0,124.0,1.1,32.0,779.0,816.77,580.18
2016,8,31,10,45,827.0,127.0,1.15,32.5,802.5,835.35,590.25
2016,8,31,11,0,831.0,130.0,1.2,33.0,826.0,861.06,604.99
2016,8,31,11,15,545.5,276.0,1.25,33.0,737.0,776.07,547.32
2016,8,31,11,30,260.0,422.0,1.3,33.0,648.0,646.5,457.21
2016,8,31,11,45,549.5,279.0,1.4,33.5,762.5,799.89,564.79
2016,8,31,12,0,839.0,136.0,1.5,34.0,877.0,918.9,641.11
2016,8,31,12,15,839.5,136.0,1.5,34.0,878.0,922.14,641.73
2016,8,31,12,30,840.0,136.0,1.5,34.0,879.0,921.92,641.59
2016,8,31,12,45,835.5,137.5,1.55,34.0,871.5,915.0,638.07
2016,8,31,13,0,831.0,139.0,1.6,34.0,864.0,904.7,632.6
2016,8,31,13,15,827.0,138.0,1.6,34.0,849.5,902.84,631.92
2016,8,31,13,30,823.0,137.0,1.6,34.0,835.0,883.57,620.39
2016,8,31,13,45,817.0,135.5,1.6,34.0,813.0,858.87,605.64
2016,8,31,14,0,811.0,134.0,1.6,34.0,791.0,831.15,589.0
2016,8,31,14,15,802.0,132.0,1.55,33.5,762.0,797.66,569.29
2016,8,31,14,30,793.0,130.0,1.5,33.0,733.0,761.68,547.83
2016,8,31,14,45,635.5,190.0,1.5,33.0,658.5,675.85,488.72
2016,8,31,15,0,478.0,250.0,1.5,33.0,584.0,585.46,425.92
2016,8,31,15,15,605.5,185.5,1.45,32.5,581.5,594.32,434.96
2016,8,31,15,30,733.0,121.0,1.4,32.0,579.0,582.58,428.32
2016,8,31,15,45,484.0,177.0,1.4,32.0,470.0,449.13,332.27
2016,8,31,16,0,235.0,233.0,1.4,32.0,361.0,323.25,240.37
2016,8,31,16,15,432.0,168.5,1.3,31.5,375.0,360.83,267.51
2016,8,31,16,30,629.0,104.0,1.2,31.0,389.0,362.47,264.57
2016,8,31,16,45,590.5,97.5,1.2,31.0,338.5,304.26,218.1
2016,8,31,17,0,552.0,91.0,1.2,31.0,288.0,249.45,173.74
2016,8,31,17,15,499.0,82.5,1.05,30.0,238.0,193.35,129.18
2016,8,31,17,30,446.0,74.0,0.9,29.0,188.0,139.78,87.4
2016,8,31,17,45,370.5,62.0,0.8,28.5,141.5,90.99,52.5
2016,8,31,18,0,295.0,50.0,0.7,28.0,95.0,51.35,28.54
2016,8,31,18,15,190.5,33.5,0.7,27.5,58.5,25.31,14.2
2016,8,31,18,30,86.0,17.0,0.7,27.0,22.0,12.89,0.0
2016,8,31,18,45,43.0,8.5,0.75,26.5,11.0,6.69,0.0
2016,8,31,19,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.85,25.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,6,15,105.5,21.0,1.55,21.5,33.5,15.9,3.04
2016,9,1,6,30,211.0,42.0,1.6,22.0,67.0,32.12,21.1
2016,9,1,6,45,289.5,57.0,1.7,22.5,111.0,66.55,39.08
2016,9,1,7,0,368.0,72.0,1.8,23.0,155.0,110.76,69.53
2016,9,1,7,15,426.0,83.5,1.8,23.5,203.5,157.76,106.08
2016,9,1,7,30,484.0,95.0,1.8,24.0,252.0,211.47,149.72
2016,9,1,7,45,529.0,103.0,1.8,25.0,302.5,269.15,196.91
2016,9,1,8,0,574.0,111.0,1.8,26.0,353.0,327.22,243.67
2016,9,1,8,15,605.5,117.5,1.8,27.0,402.0,382.24,287.14
2016,9,1,8,30,637.0,124.0,1.8,28.0,451.0,439.44,330.78
2016,9,1,8,45,665.5,127.0,1.85,29.0,498.5,493.64,370.94
2016,9,1,9,0,694.0,130.0,1.9,30.0,546.0,548.92,410.51
2016,9,1,9,15,712.0,134.0,1.9,30.5,588.0,599.23,445.89
2016,9,1,9,30,730.0,138.0,1.9,31.0,630.0,649.0,479.86
2016,9,1,9,45,762.0,131.5,1.9,31.5,671.0,694.92,510.69
2016,9,1,10,0,794.0,125.0,1.9,32.0,712.0,743.15,542.27
2016,9,1,10,15,803.5,127.0,1.85,32.0,743.0,781.14,566.07
2016,9,1,10,30,813.0,129.0,1.8,32.0,774.0,816.76,587.73
2016,9,1,10,45,578.5,254.5,1.75,32.5,721.0,764.13,547.25
2016,9,1,11,0,344.0,380.0,1.7,33.0,668.0,669.94,478.51
2016,9,1,11,15,307.5,399.5,1.65,33.0,660.5,664.14,473.84
2016,9,1,11,30,271.0,419.0,1.6,33.0,653.0,655.62,466.67
2016,9,1,11,45,549.5,280.5,1.6,33.0,762.0,803.83,570.38
2016,9,1,12,0,828.0,142.0,1.6,33.0,871.0,931.87,653.07
2016,9,1,12,15,828.0,142.0,1.6,33.0,872.0,934.66,653.32
2016,9,1,12,30,828.0,142.0,1.6,33.0,873.0,933.88,652.84
2016,9,1,12,45,558.0,280.0,1.6,33.0,771.0,814.24,574.41
2016,9,1,13,0,288.0,418.0,1.6,33.0,669.0,672.85,477.08
2016,9,1,13,15,149.0,319.0,1.6,33.0,448.5,430.06,312.39
2016,9,1,13,30,10.0,220.0,1.6,33.0,228.0,184.18,133.62
2016,9,1,13,45,5.0,142.0,1.65,33.0,146.0,115.57,82.99
2016,9,1,14,0,0.0,64.0,1.7,33.0,64.0,49.44,32.61
2016,9,1,14,15,3.5,130.0,1.75,32.5,132.5,104.25,74.96
2016,9,1,14,30,7.0,196.0,1.8,32.0,201.0,160.47,117.91
2016,9,1,14,45,3.5,142.5,1.85,31.5,145.0,113.9,82.78
2016,9,1,15,0,0.0,89.0,1.9,31.0,89.0,68.67,48.18
2016,9,1,15,15,51.0,184.0,1.9,30.5,216.0,186.34,140.14
2016,9,1,15,30,102.0,279.0,1.9,30.0,343.0,298.87,225.4
2016,9,1,15,45,69.5,245.0,1.9,30.0,287.0,244.62,184.35
2016,9,1,16,0,37.0,211.0,1.9,30.0,231.0,193.96,146.14
2016,9,1,16,15,63.5,199.0,1.85,29.5,229.0,193.28,146.25
2016,9,1,16,30,90.0,187.0,1.8,29.0,227.0,189.61,143.44
2016,9,1,16,45,81.0,164.0,1.8,28.5,196.5,161.13,121.41
2016,9,1,17,0,72.0,141.0,1.8,28.0,166.0,133.84,100.02
2016,9,1,17,15,60.5,118.0,1.65,27.5,136.5,107.22,78.97
2016,9,1,17,30,49.0,95.0,1.5,27.0,107.0,82.27,59.14
2016,9,1,17,45,32.0,72.5,1.35,26.5,79.5,58.89,40.82
2016,9,1,18,0,15.0,50.0,1.2,26.0,52.0,38.18,24.57
2016,9,1,18,15,7.5,30.0,1.2,25.5,31.0,22.42,11.75
2016,9,1,18,30,0.0,10.0,1.2,25.0,10.0,7.87,0.0
2016,9,1,18,45,0.0,5.0,1.2,24.5,5.0,3.93,0.0
2016,9,1,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,13.5,2.55,20.0,13.5,10.27,0.0
2016,9,2,6,30,0.0,27.0,2.6,20.0,27.0,20.62,11.61
2016,9,2,6,45,0.0,46.0,2.7,20.0,46.0,34.93,23.25
2016,9,2,7,0,0.0,65.0,2.8,20.0,65.0,49.53,35.77
2016,9,2,7,15,0.5,86.0,2.9,20.0,86.5,66.01,49.68
2016,9,2,7,30,1.0,107.0,3.0,20.0,108.0,82.79,63.63
2016,9,2,7,45,0.5,81.5,3.2,20.0,82.0,62.83,46.95
2016,9,2,8,0,0.0,56.0,3.4,20.0,56.0,42.89,30.25
2016,9,2,8,15,2.0,108.5,3.55,20.0,110.0,84.8,64.8
2016,9,2,8,30,4.0,161.0,3.7,20.0,164.0,128.13,99.94
2016,9,2,8,45,2.0,141.5,3.85,20.5,143.0,111.44,85.85
2016,9,2,9,0,0.0,122.0,4.0,21.0,122.0,94.7,71.87
2016,9,2,9,15,0.0,128.5,4.1,21.0,128.5,99.93,75.9
2016,9,2,9,30,0.0,135.0,4.2,21.0,135.0,105.19,79.93
2016,9,2,9,45,0.5,145.0,4.35,21.0,145.5,113.67,86.56
2016,9,2,10,0,1.0,155.0,4.5,21.0,156.0,122.24,93.24
2016,9,2,10,15,0.5,141.0,4.6,21.0,141.5,110.63,83.78
2016,9,2,10,30,0.0,127.0,4.7,21.0,127.0,99.05,74.39
2016,9,2,10,45,2.0,144.5,4.85,21.0,146.5,114.94,87.06
2016,9,2,11,0,4.0,162.0,5.0,21.0,166.0,131.04,99.83
2016,9,2,11,15,4.0,161.5,5.05,21.0,165.5,130.8,99.54
2016,9,2,11,30,4.0,161.0,5.1,21.0,165.0,130.53,99.26
2016,9,2,11,45,5.0,169.5,5.2,21.5,174.5,138.5,105.37
2016,9,2,12,0,6.0,178.0,5.3,22.0,184.0,146.48,111.46
2016,9,2,12,15,3.0,154.5,5.25,22.0,157.5,124.51,93.98
2016,9,2,12,30,0.0,131.0,5.2,22.0,131.0,102.68,76.58
2016,9,2,12,45,0.5,135.0,5.2,22.0,135.5,106.34,79.55
2016,9,2,13,0,1.0,139.0,5.2,22.0,140.0,109.98,82.48
2016,9,2,13,15,1.5,143.0,5.15,21.5,144.5,113.59,85.59
2016,9,2,13,30,2.0,147.0,5.1,21.0,149.0,117.17,88.69
2016,9,2,13,45,3.0,156.5,5.1,21.0,159.0,125.61,95.54
2016,9,2,14,0,4.0,166.0,5.1,21.0,169.0,134.02,102.38
2016,9,2,14,15,2.0,141.0,5.1,21.0,142.5,111.9,84.8
2016,9,2,14,30,0.0,116.0,5.1,21.0,116.0,90.14,67.43
2016,9,2,14,45,0.0,105.0,5.2,21.0,105.0,81.31,60.47
2016,9,2,15,0,0.0,94.0,5.3,21.0,94.0,72.55,53.52
2016,9,2,15,15,0.0,72.5,5.2,20.5,72.5,55.81,40.14
2016,9,2,15,30,0.0,51.0,5.1,20.0,51.0,39.16,26.67
2016,9,2,15,45,0.0,61.0,5.1,20.0,61.0,46.84,33.1
2016,9,2,16,0,0.0,71.0,5.1,20.0,71.0,54.54,39.58
2016,9,2,16,15,0.0,58.5,5.05,20.0,58.5,44.85,31.7
2016,9,2,16,30,0.0,46.0,5.0,20.0,46.0,35.19,23.78
2016,9,2,16,45,0.0,40.0,4.95,20.0,40.0,30.56,19.99
2016,9,2,17,0,0.0,34.0,4.9,20.0,34.0,25.94,16.17
2016,9,2,17,15,0.0,28.0,4.9,19.5,28.0,21.33,12.35
2016,9,2,17,30,0.0,22.0,4.9,19.0,22.0,16.73,8.46
2016,9,2,17,45,0.0,16.0,4.9,19.0,16.0,12.15,4.51
2016,9,2,18,0,0.0,10.0,4.9,19.0,10.0,7.58,0.56
2016,9,2,18,15,0.0,6.0,4.95,19.0,6.0,4.54,0.0
2016,9,2,18,30,0.0,2.0,5.0,19.0,2.0,1.57,0.0
2016,9,2,18,45,0.0,1.0,5.05,19.0,1.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,5.1,18.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,5.45,18.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,5.45,18.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,4.85,17.5,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,9,3,6,15,171.0,16.5,3.6,17.5,36.0,13.33,0.04
2016,9,3,6,30,342.0,33.0,3.7,18.0,72.0,30.97,16.97
2016,9,3,6,45,432.0,42.0,3.8,18.5,118.5,70.51,37.27
2016,9,3,7,0,522.0,51.0,3.9,19.0,165.0,121.13,72.52
2016,9,3,7,15,579.5,57.5,3.95,19.5,216.0,173.81,115.34
2016,9,3,7,30,637.0,64.0,4.0,20.0,267.0,232.91,165.73
2016,9,3,7,45,676.5,68.5,4.1,21.0,319.5,291.6,216.49
2016,9,3,8,0,716.0,73.0,4.2,22.0,372.0,352.41,268.15
2016,9,3,8,15,743.0,76.5,4.15,22.5,422.5,409.94,316.55
2016,9,3,8,30,770.0,80.0,4.1,23.0,473.0,468.82,364.5
2016,9,3,8,45,788.5,84.0,4.05,23.5,520.0,524.62,408.57
2016,9,3,9,0,807.0,88.0,4.0,24.0,567.0,580.25,451.06
2016,9,3,9,15,822.0,90.0,3.9,24.0,610.0,626.49,486.27
2016,9,3,9,30,837.0,92.0,3.8,24.0,653.0,675.45,522.45
2016,9,3,9,45,851.0,93.0,3.7,24.5,691.0,721.3,554.4
2016,9,3,10,0,865.0,94.0,3.6,25.0,729.0,765.38,582.8
2016,9,3,10,15,873.5,95.5,3.5,25.5,760.5,803.54,606.51
2016,9,3,10,30,882.0,97.0,3.4,26.0,792.0,839.07,628.08
2016,9,3,10,45,682.0,208.0,3.35,26.5,756.0,816.74,608.96
2016,9,3,11,0,482.0,319.0,3.3,27.0,720.0,755.23,560.21
2016,9,3,11,15,245.5,264.5,3.25,27.0,469.0,482.64,364.96
2016,9,3,11,30,9.0,210.0,3.2,27.0,218.0,175.53,130.91
2016,9,3,11,45,133.5,318.5,3.15,27.0,436.0,420.87,318.57
2016,9,3,12,0,258.0,427.0,3.1,27.0,654.0,661.92,490.68
2016,9,3,12,15,155.5,410.5,3.05,27.0,547.5,531.46,395.34
2016,9,3,12,30,53.0,394.0,3.0,27.0,441.0,399.25,297.93
2016,9,3,12,45,32.0,313.5,3.0,27.0,342.0,303.2,227.55
2016,9,3,13,0,11.0,233.0,3.0,27.0,243.0,196.71,147.31
2016,9,3,13,15,26.5,296.0,2.9,26.5,319.0,280.76,211.83
2016,9,3,13,30,42.0,359.0,2.8,26.0,395.0,352.6,265.86
2016,9,3,13,45,30.5,320.5,2.75,26.0,346.0,305.15,230.32
2016,9,3,14,0,19.0,282.0,2.7,26.0,297.0,243.9,184.36
2016,9,3,14,15,175.5,306.5,2.65,26.0,438.5,423.95,323.28
2016,9,3,14,30,332.0,331.0,2.6,26.0,580.0,577.55,436.21
2016,9,3,14,45,348.0,308.5,2.55,26.0,558.0,554.19,419.23
2016,9,3,15,0,364.0,286.0,2.5,26.0,536.0,528.55,401.43
2016,9,3,15,15,217.5,276.0,2.45,25.5,422.5,391.68,300.15
2016,9,3,15,30,71.0,266.0,2.4,25.0,309.0,269.41,207.05
2016,9,3,15,45,69.5,244.5,2.4,25.0,284.0,245.35,189.26
2016,9,3,16,0,68.0,223.0,2.4,25.0,259.0,221.48,171.06
2016,9,3,16,15,61.5,199.5,2.3,24.5,229.5,193.75,149.85
2016,9,3,16,30,55.0,176.0,2.2,24.0,200.0,166.87,128.99
2016,9,3,16,45,50.0,153.5,2.1,24.0,173.5,142.28,109.38
2016,9,3,17,0,45.0,131.0,2.0,24.0,147.0,118.45,90.15
2016,9,3,17,15,36.5,109.0,1.75,23.5,120.5,95.03,71.3
2016,9,3,17,30,28.0,87.0,1.5,23.0,94.0,72.92,53.36
2016,9,3,17,45,14.5,66.0,1.25,22.5,69.5,51.49,36.1
2016,9,3,18,0,1.0,45.0,1.0,22.0,45.0,33.74,21.62
2016,9,3,18,15,0.5,26.5,0.9,21.5,26.5,19.86,9.13
2016,9,3,18,30,0.0,8.0,0.8,21.0,8.0,6.29,0.0
2016,9,3,18,45,0.0,4.0,0.75,21.0,4.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,4,6,15,143.5,18.0,1.4,17.5,34.0,13.79,0.0
2016,9,4,6,30,287.0,36.0,1.5,18.0,68.0,34.08,19.05
2016,9,4,6,45,382.0,46.5,1.6,19.0,114.0,72.16,39.96
2016,9,4,7,0,477.0,57.0,1.7,20.0,160.0,122.09,74.78
2016,9,4,7,15,537.0,65.0,1.7,20.5,211.5,174.22,116.68
2016,9,4,7,30,597.0,73.0,1.7,21.0,263.0,233.16,165.96
2016,9,4,7,45,637.5,79.0,1.75,21.5,315.0,290.38,214.75
2016,9,4,8,0,678.0,85.0,1.8,22.0,367.0,351.32,265.7
2016,9,4,8,15,707.5,90.0,1.85,22.5,417.5,409.82,313.63
2016,9,4,8,30,737.0,95.0,1.9,23.0,468.0,470.12,361.41
2016,9,4,8,45,757.0,99.0,1.95,23.5,515.5,525.28,403.9
2016,9,4,9,0,777.0,103.0,2.0,24.0,563.0,580.48,445.05
2016,9,4,9,15,793.0,106.0,2.0,24.5,606.0,631.84,481.93
2016,9,4,9,30,809.0,109.0,2.0,25.0,649.0,682.23,517.0
2016,9,4,9,45,823.0,110.5,2.05,25.5,687.0,728.4,548.51
2016,9,4,10,0,837.0,112.0,2.1,26.0,725.0,772.85,577.52
2016,9,4,10,15,846.0,114.0,2.05,26.0,756.0,802.77,595.99
2016,9,4,10,30,855.0,116.0,2.0,26.0,787.0,838.35,618.21
2016,9,4,10,45,861.0,117.5,2.0,26.5,811.5,868.16,635.55
2016,9,4,11,0,867.0,119.0,2.0,27.0,836.0,894.92,650.81
2016,9,4,11,15,871.0,119.5,2.0,27.0,852.5,915.75,663.48
2016,9,4,11,30,875.0,120.0,2.0,27.0,869.0,933.2,674.07
2016,9,4,11,45,878.5,119.5,2.0,27.5,878.5,945.77,680.28
2016,9,4,12,0,882.0,119.0,2.0,28.0,888.0,954.8,684.34
2016,9,4,12,15,882.5,119.0,2.0,28.0,888.5,957.88,686.12
2016,9,4,12,30,883.0,119.0,2.0,28.0,889.0,957.31,685.76
2016,9,4,12,45,618.5,256.0,2.0,28.5,793.5,860.21,620.05
2016,9,4,13,0,354.0,393.0,2.0,29.0,698.0,715.27,517.66
2016,9,4,13,15,277.0,402.0,2.0,29.0,638.0,647.83,471.81
2016,9,4,13,30,200.0,411.0,2.0,29.0,578.0,562.86,412.62
2016,9,4,13,45,324.0,361.5,2.0,29.0,623.0,636.04,467.06
2016,9,4,14,0,448.0,312.0,2.0,29.0,668.0,700.25,513.23
2016,9,4,14,15,388.5,321.0,1.95,29.0,621.5,628.74,463.16
2016,9,4,14,30,329.0,330.0,1.9,29.0,575.0,575.74,425.89
2016,9,4,14,45,310.5,316.0,1.9,29.0,538.0,534.58,397.59
2016,9,4,15,0,292.0,302.0,1.9,29.0,501.0,493.78,369.05
2016,9,4,15,15,546.0,200.0,1.9,28.5,542.5,567.72,426.59
2016,9,4,15,30,800.0,98.0,1.9,28.0,584.0,606.48,456.63
2016,9,4,15,45,780.0,94.5,1.9,28.0,537.0,551.24,415.43
2016,9,4,16,0,760.0,91.0,1.9,28.0,490.0,495.86,373.58
2016,9,4,16,15,733.0,87.0,1.8,27.5,440.0,436.91,328.17
2016,9,4,16,30,706.0,83.0,1.7,27.0,390.0,378.61,281.79
2016,9,4,16,45,668.5,77.5,1.65,27.0,338.0,317.18,231.47
2016,9,4,17,0,631.0,72.0,1.6,27.0,286.0,258.95,182.71
2016,9,4,17,15,577.0,65.0,1.4,26.0,234.5,199.06,133.5
2016,9,4,17,30,523.0,58.0,1.2,25.0,183.0,145.06,89.91
2016,9,4,17,45,440.0,48.5,1.05,24.0,134.5,91.99,51.15
2016,9,4,18,0,357.0,39.0,0.9,23.0,86.0,49.11,25.12
2016,9,4,18,15,228.5,25.0,0.9,22.0,50.0,20.44,8.79
2016,9,4,18,30,100.0,11.0,0.9,21.0,14.0,8.65,0.0
2016,9,4,18,45,50.0,5.5,0.95,20.5,7.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,5,6,15,164.0,16.0,1.25,15.5,34.0,12.94,0.0
2016,9,5,6,30,328.0,32.0,1.4,16.0,68.0,32.93,17.0
2016,9,5,6,45,422.5,42.5,1.6,17.0,115.5,73.9,39.86
2016,9,5,7,0,517.0,53.0,1.8,18.0,163.0,126.6,77.33
2016,9,5,7,15,576.0,60.0,1.75,19.0,215.0,180.26,120.96
2016,9,5,7,30,635.0,67.0,1.7,20.0,267.0,240.54,171.63
2016,9,5,7,45,676.0,72.0,1.7,21.0,320.0,299.27,221.6
2016,9,5,8,0,717.0,77.0,1.7,22.0,373.0,362.49,273.95
2016,9,5,8,15,745.5,81.5,1.75,22.5,424.5,422.0,322.69
2016,9,5,8,30,774.0,86.0,1.8,23.0,476.0,483.03,370.98
2016,9,5,8,45,796.0,88.5,1.85,24.0,524.5,539.69,413.69
2016,9,5,9,0,818.0,91.0,1.9,25.0,573.0,596.46,454.88
2016,9,5,9,15,833.5,94.0,1.85,25.5,616.5,649.32,492.17
2016,9,5,9,30,849.0,97.0,1.8,26.0,660.0,695.16,523.46
2016,9,5,9,45,862.0,98.0,1.8,26.5,698.5,740.83,553.84
2016,9,5,10,0,875.0,99.0,1.8,27.0,737.0,784.59,580.82
2016,9,5,10,15,883.5,101.0,1.75,27.0,769.0,823.57,604.92
2016,9,5,10,30,892.0,103.0,1.7,27.0,801.0,859.88,626.99
2016,9,5,10,45,898.0,104.0,1.65,27.5,825.5,890.16,643.65
2016,9,5,11,0,904.0,105.0,1.6,28.0,850.0,917.27,658.12
2016,9,5,11,15,908.0,105.5,1.55,28.0,867.0,938.74,670.22
2016,9,5,11,30,912.0,106.0,1.5,28.0,884.0,956.71,680.15
2016,9,5,11,45,913.5,106.5,1.45,28.5,893.0,968.73,685.05
2016,9,5,12,0,915.0,107.0,1.4,29.0,902.0,977.03,687.74
2016,9,5,12,15,915.0,107.5,1.3,29.0,903.0,980.15,687.94
2016,9,5,12,30,915.0,108.0,1.2,29.0,904.0,979.48,685.92
2016,9,5,12,45,905.5,113.0,1.15,29.5,894.5,970.54,678.43
2016,9,5,13,0,896.0,118.0,1.1,30.0,885.0,957.95,668.95
2016,9,5,13,15,892.0,117.0,1.0,30.0,869.5,941.13,657.53
2016,9,5,13,30,888.0,116.0,0.9,30.0,854.0,920.82,644.08
2016,9,5,13,45,883.0,114.5,0.8,30.0,831.0,895.76,627.8
2016,9,5,14,0,878.0,113.0,0.7,30.0,808.0,867.49,609.62
2016,9,5,14,15,869.5,111.0,0.6,30.0,777.5,832.78,587.48
2016,9,5,14,30,861.0,109.0,0.5,30.0,747.0,795.38,563.66
2016,9,5,14,45,851.0,106.5,0.45,30.0,710.0,753.86,537.98
2016,9,5,15,0,841.0,104.0,0.4,30.0,673.0,716.75,513.71
2016,9,5,15,15,825.5,101.0,0.35,30.0,630.5,666.06,479.78
2016,9,5,15,30,810.0,98.0,0.3,30.0,588.0,614.18,444.35
2016,9,5,15,45,791.0,94.5,0.25,30.0,540.5,558.89,405.64
2016,9,5,16,0,772.0,91.0,0.2,30.0,493.0,503.35,365.58
2016,9,5,16,15,744.5,87.0,0.15,29.5,442.0,443.41,321.83
2016,9,5,16,30,717.0,83.0,0.1,29.0,391.0,384.22,277.05
2016,9,5,16,45,679.5,77.5,0.1,29.0,338.5,322.04,228.43
2016,9,5,17,0,642.0,72.0,0.1,29.0,286.0,263.05,181.0
2016,9,5,17,15,586.0,65.0,0.2,28.0,233.5,201.91,132.81
2016,9,5,17,30,530.0,58.0,0.3,27.0,181.0,146.9,89.72
2016,9,5,17,45,443.5,48.0,0.45,26.5,132.5,92.48,50.61
2016,9,5,18,0,357.0,38.0,0.6,26.0,84.0,48.7,24.19
2016,9,5,18,15,218.5,24.0,0.7,25.0,48.0,19.64,7.08
2016,9,5,18,30,80.0,10.0,0.8,24.0,12.0,7.87,0.0
2016,9,5,18,45,40.0,5.0,0.9,23.0,6.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,6,6,15,176.5,15.5,1.85,17.5,34.5,12.58,0.0
2016,9,6,6,30,353.0,31.0,2.0,18.0,69.0,34.19,16.61
2016,9,6,6,45,444.0,41.0,2.15,19.0,116.5,76.36,40.36
2016,9,6,7,0,535.0,51.0,2.3,20.0,164.0,129.8,78.58
2016,9,6,7,15,594.5,58.0,2.2,20.5,217.0,184.86,123.6
2016,9,6,7,30,654.0,65.0,2.1,21.0,270.0,246.6,175.82
2016,9,6,7,45,690.5,71.0,2.05,22.0,322.5,306.03,226.51
2016,9,6,8,0,727.0,77.0,2.0,23.0,375.0,369.38,278.96
2016,9,6,8,15,755.0,81.0,2.2,24.0,427.0,428.85,327.35
2016,9,6,8,30,783.0,85.0,2.4,25.0,479.0,489.76,375.19
2016,9,6,8,45,802.0,89.5,2.6,26.0,527.0,547.27,418.9
2016,9,6,9,0,821.0,94.0,2.8,27.0,575.0,604.62,461.0
2016,9,6,9,15,836.5,96.5,2.65,27.5,619.0,657.18,497.98
2016,9,6,9,30,852.0,99.0,2.5,28.0,663.0,702.5,528.71
2016,9,6,9,45,863.0,101.5,2.35,28.5,701.0,748.3,558.36
2016,9,6,10,0,874.0,104.0,2.2,29.0,739.0,792.04,584.37
2016,9,6,10,15,882.5,106.0,2.0,29.5,771.0,830.98,606.09
2016,9,6,10,30,891.0,108.0,1.8,30.0,803.0,867.23,625.36
2016,9,6,10,45,897.0,109.0,1.65,30.5,827.5,897.46,640.68
2016,9,6,11,0,903.0,110.0,1.5,31.0,852.0,924.5,653.6
2016,9,6,11,15,906.5,111.0,1.4,31.0,869.0,945.94,664.73
2016,9,6,11,30,910.0,112.0,1.3,31.0,886.0,963.86,673.61
2016,9,6,11,45,912.5,112.0,1.2,31.5,894.5,976.23,677.69
2016,9,6,12,0,915.0,112.0,1.1,32.0,903.0,984.9,679.53
2016,9,6,12,15,915.0,112.0,1.15,32.0,904.0,987.44,681.72
2016,9,6,12,30,915.0,112.0,1.2,32.0,905.0,986.19,681.81
2016,9,6,12,45,913.5,111.5,1.3,32.0,897.0,979.25,679.39
2016,9,6,13,0,912.0,111.0,1.4,32.0,889.0,968.56,674.75
2016,9,6,13,15,908.0,110.5,1.45,32.0,873.5,951.89,665.76
2016,9,6,13,30,904.0,110.0,1.5,32.0,858.0,931.68,654.64
2016,9,6,13,45,898.5,108.5,1.55,32.5,834.5,905.72,638.64
2016,9,6,14,0,893.0,107.0,1.6,33.0,811.0,876.5,620.6
2016,9,6,14,15,884.5,105.5,1.65,32.5,780.0,841.73,601.4
2016,9,6,14,30,876.0,104.0,1.7,32.0,749.0,804.2,580.14
2016,9,6,14,45,864.5,101.5,1.75,32.0,711.5,760.9,553.56
2016,9,6,15,0,853.0,99.0,1.8,32.0,674.0,715.51,524.34
2016,9,6,15,15,837.0,96.5,1.8,32.0,630.5,670.77,493.61
2016,9,6,15,30,821.0,94.0,1.8,32.0,587.0,618.48,457.0
2016,9,6,15,45,799.5,91.0,1.8,32.0,538.5,561.66,416.17
2016,9,6,16,0,778.0,88.0,1.8,32.0,490.0,504.81,374.06
2016,9,6,16,15,750.0,84.0,1.65,31.5,439.0,444.24,328.13
2016,9,6,16,30,722.0,80.0,1.5,31.0,388.0,385.02,281.74
2016,9,6,16,45,681.5,75.0,1.35,30.5,334.5,321.35,230.91
2016,9,6,17,0,641.0,70.0,1.2,30.0,281.0,261.78,182.14
2016,9,6,17,15,585.0,63.0,1.1,29.0,229.0,200.63,132.7
2016,9,6,17,30,529.0,56.0,1.0,28.0,177.0,145.63,88.87
2016,9,6,17,45,441.0,46.5,0.95,27.0,128.5,91.45,49.78
2016,9,6,18,0,353.0,37.0,0.9,26.0,80.0,48.11,23.57
2016,9,6,18,15,216.5,23.0,0.9,25.5,45.0,18.85,5.19
2016,9,6,18,30,80.0,9.0,0.9,25.0,10.0,7.08,0.0
2016,9,6,18,45,40.0,4.5,0.95,24.5,5.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,7,6,15,111.5,18.0,1.85,20.5,30.0,13.69,0.0
2016,9,7,6,30,223.0,36.0,2.0,21.0,60.0,34.46,17.76
2016,9,7,6,45,319.0,49.5,2.2,22.0,104.5,71.74,40.54
2016,9,7,7,0,415.0,63.0,2.4,23.0,149.0,123.91,78.01
2016,9,7,7,15,477.0,72.5,2.35,23.5,199.0,174.81,118.85
2016,9,7,7,30,539.0,82.0,2.3,24.0,249.0,232.87,166.87
2016,9,7,7,45,588.5,87.5,2.25,25.0,301.0,289.95,214.2
2016,9,7,8,0,638.0,93.0,2.2,26.0,353.0,351.81,264.29
2016,9,7,8,15,669.0,98.5,2.15,27.0,403.5,409.73,310.12
2016,9,7,8,30,700.0,104.0,2.1,28.0,454.0,469.62,355.7
2016,9,7,8,45,727.0,106.5,2.1,29.0,501.5,525.95,397.14
2016,9,7,9,0,754.0,109.0,2.1,30.0,549.0,581.9,436.8
2016,9,7,9,15,771.0,112.5,1.95,30.5,592.0,633.52,472.12
2016,9,7,9,30,788.0,116.0,1.8,31.0,635.0,684.31,505.49
2016,9,7,9,45,808.0,115.0,1.65,31.5,674.0,731.72,535.41
2016,9,7,10,0,828.0,114.0,1.5,32.0,713.0,777.82,562.5
2016,9,7,10,15,837.0,115.5,1.5,32.0,744.0,815.95,585.84
2016,9,7,10,30,846.0,117.0,1.5,32.0,775.0,841.31,600.86
2016,9,7,10,45,854.5,117.5,1.5,32.5,799.5,872.0,618.1
2016,9,7,11,0,863.0,118.0,1.5,33.0,824.0,899.77,633.29
2016,9,7,11,15,867.0,118.5,1.55,33.0,841.0,920.37,645.89
2016,9,7,11,30,871.0,119.0,1.6,33.0,858.0,937.6,656.54
2016,9,7,11,45,874.5,119.0,1.65,33.5,866.5,950.42,663.24
2016,9,7,12,0,878.0,119.0,1.7,34.0,875.0,959.7,667.87
2016,9,7,12,15,878.0,119.0,1.7,34.0,876.0,962.06,669.14
2016,9,7,12,30,878.0,119.0,1.7,34.0,877.0,960.77,668.37
2016,9,7,12,45,873.0,120.5,1.75,34.0,868.5,952.59,664.12
2016,9,7,13,0,868.0,122.0,1.8,34.0,860.0,940.88,657.84
2016,9,7,13,15,434.0,116.0,1.8,34.0,485.0,540.57,395.96
2016,9,7,13,30,0.0,110.0,1.8,34.0,110.0,85.63,59.5
2016,9,7,13,45,58.0,244.0,1.85,34.0,289.5,260.63,192.24
2016,9,7,14,0,116.0,378.0,1.9,34.0,469.0,451.82,328.98
2016,9,7,14,15,245.0,344.5,1.85,34.0,527.0,537.95,390.86
2016,9,7,14,30,374.0,311.0,1.8,34.0,585.0,597.6,433.85
2016,9,7,14,45,595.0,208.5,1.8,34.0,618.5,673.89,489.34
2016,9,7,15,0,816.0,106.0,1.8,34.0,652.0,704.41,513.11
2016,9,7,15,15,800.0,103.0,1.75,33.5,609.5,654.21,479.1
2016,9,7,15,30,784.0,100.0,1.7,33.0,567.0,602.93,444.03
2016,9,7,15,45,765.0,96.0,1.7,33.0,520.5,548.17,404.84
2016,9,7,16,0,746.0,92.0,1.7,33.0,474.0,493.24,364.3
2016,9,7,16,15,717.5,88.0,1.6,32.5,424.0,433.84,319.6
2016,9,7,16,30,689.0,84.0,1.5,32.0,374.0,375.83,274.5
2016,9,7,16,45,650.5,78.0,1.4,31.5,322.5,314.2,225.52
2016,9,7,17,0,612.0,72.0,1.3,31.0,271.0,255.95,178.05
2016,9,7,17,15,554.5,64.5,1.2,30.0,219.5,195.6,129.49
2016,9,7,17,30,497.0,57.0,1.1,29.0,168.0,141.64,86.71
2016,9,7,17,45,411.0,46.5,1.0,28.5,121.5,88.7,48.37
2016,9,7,18,0,325.0,36.0,0.9,28.0,75.0,46.39,22.43
2016,9,7,18,15,162.5,18.0,0.9,27.5,37.5,14.54,1.14
2016,9,7,18,30,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,0.95,26.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,8,6,15,135.5,16.5,1.1,20.5,30.0,12.63,0.0
2016,9,8,6,30,271.0,33.0,1.2,21.0,60.0,36.54,17.96
2016,9,8,6,45,365.0,44.5,1.35,22.0,105.0,75.8,41.77
2016,9,8,7,0,459.0,56.0,1.5,23.0,150.0,126.82,78.38
2016,9,8,7,15,520.0,64.0,1.35,23.5,200.0,179.02,120.47
2016,9,8,7,30,581.0,72.0,1.2,24.0,250.0,238.16,169.34
2016,9,8,7,45,622.0,78.0,1.1,25.0,301.5,295.23,216.52
2016,9,8,8,0,663.0,84.0,1.0,26.0,353.0,356.09,265.21
2016,9,8,8,15,693.0,88.5,1.05,27.0,403.0,413.92,310.47
2016,9,8,8,30,723.0,93.0,1.1,28.0,453.0,473.36,355.23
2016,9,8,8,45,745.0,97.0,1.15,29.5,499.5,529.17,394.92
2016,9,8,9,0,767.0,101.0,1.2,31.0,546.0,585.21,433.1
2016,9,8,9,15,783.5,104.0,1.25,31.5,589.0,636.57,468.39
2016,9,8,9,30,800.0,107.0,1.3,32.0,632.0,687.0,502.08
2016,9,8,9,45,819.5,105.5,1.4,32.5,670.5,733.86,533.09
2016,9,8,10,0,839.0,104.0,1.5,33.0,709.0,771.3,556.04
2016,9,8,10,15,848.0,105.5,1.6,33.0,740.0,808.91,580.08
2016,9,8,10,30,857.0,107.0,1.7,33.0,771.0,844.0,602.38
2016,9,8,10,45,858.5,111.0,1.8,33.5,794.0,872.26,619.04
2016,9,8,11,0,860.0,115.0,1.9,34.0,817.0,897.24,633.62
2016,9,8,11,15,864.0,116.0,1.9,34.0,833.5,918.21,646.0
2016,9,8,11,30,868.0,117.0,1.9,34.0,850.0,935.83,656.36
2016,9,8,11,45,864.0,121.0,1.95,34.0,856.5,945.38,662.35
2016,9,8,12,0,860.0,125.0,2.0,34.0,863.0,951.27,666.25
2016,9,8,12,15,860.0,125.0,2.0,34.0,863.5,953.5,667.5
2016,9,8,12,30,860.0,125.0,2.0,34.0,864.0,952.15,666.69
2016,9,8,12,45,847.5,131.0,2.05,34.5,854.0,941.17,659.2
2016,9,8,13,0,835.0,137.0,2.1,35.0,844.0,941.07,658.7
2016,9,8,13,15,831.0,136.0,2.1,35.0,828.5,924.27,648.62
2016,9,8,13,30,827.0,135.0,2.1,35.0,813.0,904.11,636.65
2016,9,8,13,45,812.0,138.0,2.15,35.0,788.0,875.04,619.53
2016,9,8,14,0,797.0,141.0,2.2,35.0,763.0,843.3,600.66
2016,9,8,14,15,787.5,138.5,2.2,34.5,733.0,808.35,580.37
2016,9,8,14,30,778.0,136.0,2.2,34.0,703.0,770.99,558.27
2016,9,8,14,45,756.0,137.0,2.2,34.0,664.5,725.35,528.23
2016,9,8,15,0,734.0,138.0,2.2,34.0,626.0,682.13,499.01
2016,9,8,15,15,716.5,133.5,2.15,33.5,584.0,632.08,465.42
2016,9,8,15,30,699.0,129.0,2.1,33.0,542.0,581.36,430.48
2016,9,8,15,45,666.0,127.0,2.1,33.0,494.5,523.71,388.9
2016,9,8,16,0,633.0,125.0,2.1,33.0,447.0,467.42,347.23
2016,9,8,16,15,601.0,118.0,1.95,32.5,398.0,408.79,303.08
2016,9,8,16,30,569.0,111.0,1.8,32.0,349.0,352.32,259.31
2016,9,8,16,45,518.5,104.0,1.65,32.0,297.5,286.88,207.62
2016,9,8,17,0,468.0,97.0,1.5,32.0,246.0,232.05,163.38
2016,9,8,17,15,409.5,84.5,1.35,30.5,197.0,175.96,119.27
2016,9,8,17,30,351.0,72.0,1.2,29.0,148.0,126.65,80.94
2016,9,8,17,45,269.0,55.5,1.1,28.0,104.0,78.57,46.07
2016,9,8,18,0,187.0,39.0,1.0,27.0,60.0,40.83,21.33
2016,9,8,18,15,93.5,19.5,1.0,26.5,30.0,14.76,0.0
2016,9,8,18,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,9,6,15,98.5,17.5,0.85,21.5,27.0,13.28,0.0
2016,9,9,6,30,197.0,35.0,0.9,22.0,54.0,35.1,17.51
2016,9,9,6,45,290.0,49.0,0.95,22.5,97.5,71.57,40.96
2016,9,9,7,0,383.0,63.0,1.0,23.0,141.0,119.65,75.78
2016,9,9,7,15,420.5,74.5,1.0,23.5,183.0,164.67,112.79
2016,9,9,7,30,458.0,86.0,1.0,24.0,225.0,213.92,154.03
2016,9,9,7,45,530.5,92.0,1.0,25.0,283.0,279.27,206.38
2016,9,9,8,0,603.0,98.0,1.0,26.0,341.0,347.97,260.27
2016,9,9,8,15,635.0,104.0,0.95,27.0,390.0,405.19,304.32
2016,9,9,8,30,667.0,110.0,0.9,28.0,439.0,464.56,348.17
2016,9,9,8,45,527.0,166.5,0.9,29.0,443.5,468.77,350.42
2016,9,9,9,0,387.0,223.0,0.9,30.0,448.0,450.76,335.76
2016,9,9,9,15,239.0,259.0,0.95,30.5,401.5,406.59,302.34
2016,9,9,9,30,91.0,295.0,1.0,31.0,355.0,320.66,237.74
2016,9,9,9,45,424.0,219.0,1.05,32.0,521.0,547.6,403.32
2016,9,9,10,0,757.0,143.0,1.1,33.0,687.0,757.14,544.58
2016,9,9,10,15,767.5,145.5,1.15,33.0,717.5,795.31,566.77
2016,9,9,10,30,778.0,148.0,1.2,33.0,748.0,831.23,588.96
2016,9,9,10,45,780.5,152.5,1.3,33.5,770.5,859.6,605.72
2016,9,9,11,0,783.0,157.0,1.4,34.0,793.0,884.95,620.6
2016,9,9,11,15,787.5,158.5,1.4,34.0,809.5,906.11,632.92
2016,9,9,11,30,792.0,160.0,1.4,34.0,826.0,924.09,643.36
2016,9,9,11,45,795.0,160.5,1.45,34.5,834.5,936.4,649.74
2016,9,9,12,0,798.0,161.0,1.5,35.0,843.0,945.3,654.18
2016,9,9,12,15,798.0,161.0,1.5,35.0,843.5,947.4,655.29
2016,9,9,12,30,798.0,161.0,1.5,35.0,844.0,946.01,654.47
2016,9,9,12,45,628.0,248.5,1.55,35.0,783.0,874.1,609.25
2016,9,9,13,0,458.0,336.0,1.6,35.0,722.0,784.88,550.11
2016,9,9,13,15,618.0,249.0,1.55,35.0,759.0,847.88,594.72
2016,9,9,13,30,778.0,162.0,1.5,35.0,796.0,888.61,621.56
2016,9,9,13,45,772.5,159.0,1.5,35.0,773.5,862.79,605.64
2016,9,9,14,0,767.0,156.0,1.5,35.0,751.0,834.08,588.56
2016,9,9,14,15,756.5,153.5,1.45,35.0,721.0,798.98,566.84
2016,9,9,14,30,746.0,151.0,1.4,35.0,691.0,766.73,546.41
2016,9,9,14,45,734.0,146.5,1.4,35.0,655.0,723.77,518.87
2016,9,9,15,0,722.0,142.0,1.4,35.0,619.0,679.16,489.76
2016,9,9,15,15,703.5,138.0,1.35,34.5,577.5,629.28,456.96
2016,9,9,15,30,685.0,134.0,1.3,34.0,536.0,578.84,422.9
2016,9,9,15,45,662.0,128.5,1.3,34.0,490.0,524.09,384.32
2016,9,9,16,0,639.0,123.0,1.3,34.0,444.0,469.85,344.97
2016,9,9,16,15,607.0,116.0,1.2,33.5,395.0,410.82,301.3
2016,9,9,16,30,575.0,109.0,1.1,33.0,346.0,353.94,257.92
2016,9,9,16,45,530.0,101.0,1.05,32.5,295.5,294.04,211.43
2016,9,9,17,0,485.0,93.0,1.0,32.0,245.0,234.32,164.16
2016,9,9,17,15,424.5,81.5,0.9,31.0,196.5,177.55,119.44
2016,9,9,17,30,364.0,70.0,0.8,30.0,148.0,127.78,80.75
2016,9,9,17,45,279.5,54.5,0.75,29.0,104.0,79.34,45.9
2016,9,9,18,0,195.0,39.0,0.7,28.0,60.0,41.5,21.24
2016,9,9,18,15,97.5,19.5,0.75,27.5,30.0,14.76,0.0
2016,9,9,18,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,0.9,26.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
