Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,10,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,10,6,15,72.5,17.5,0.85,21.5,24.5,13.25,0.0
2016,9,10,6,30,145.0,35.0,0.9,22.0,49.0,34.19,17.36
2016,9,10,6,45,230.0,52.5,0.95,22.5,91.0,69.77,41.69
2016,9,10,7,0,315.0,70.0,1.0,23.0,133.0,116.14,75.84
2016,9,10,7,15,376.5,83.0,1.0,23.5,181.0,164.0,114.05
2016,9,10,7,30,438.0,96.0,1.0,24.0,229.0,219.12,158.92
2016,9,10,7,45,482.5,106.5,1.05,25.0,278.5,273.07,202.88
2016,9,10,8,0,527.0,117.0,1.1,26.0,328.0,331.54,249.36
2016,9,10,8,15,561.0,124.5,1.1,27.0,376.5,392.42,296.15
2016,9,10,8,30,595.0,132.0,1.1,28.0,425.0,450.69,339.38
2016,9,10,8,45,620.0,138.5,1.15,29.0,471.0,505.08,378.54
2016,9,10,9,0,645.0,145.0,1.2,30.0,517.0,560.33,416.94
2016,9,10,9,15,664.5,150.0,1.2,30.5,558.5,611.04,451.47
2016,9,10,9,30,684.0,155.0,1.2,31.0,600.0,661.41,484.77
2016,9,10,9,45,720.0,148.0,1.25,32.0,641.0,711.72,516.94
2016,9,10,10,0,756.0,141.0,1.3,33.0,682.0,757.51,545.42
2016,9,10,10,15,766.5,143.0,1.4,33.0,712.5,795.14,569.52
2016,9,10,10,30,777.0,145.0,1.5,33.0,743.0,830.51,592.05
2016,9,10,10,45,780.5,149.0,1.65,33.5,765.5,859.22,609.57
2016,9,10,11,0,784.0,153.0,1.8,34.0,788.0,884.95,625.2
2016,9,10,11,15,789.0,154.5,1.85,34.0,804.5,906.52,638.5
2016,9,10,11,30,794.0,156.0,1.9,34.0,821.0,924.93,649.9
2016,9,10,11,45,791.0,160.0,2.0,34.0,828.0,934.92,656.7
2016,9,10,12,0,788.0,164.0,2.1,34.0,835.0,941.4,661.47
2016,9,10,12,15,459.5,293.5,2.15,34.0,685.0,758.33,539.87
2016,9,10,12,30,131.0,423.0,2.2,34.0,535.0,529.64,379.85
2016,9,10,12,45,104.5,409.5,2.25,34.0,498.5,469.14,339.24
2016,9,10,13,0,78.0,396.0,2.3,34.0,462.0,429.7,311.56
2016,9,10,13,15,42.5,296.5,2.35,34.0,333.0,299.44,218.78
2016,9,10,13,30,7.0,197.0,2.4,34.0,204.0,163.23,118.41
2016,9,10,13,45,19.0,252.0,2.45,34.0,268.0,220.33,161.55
2016,9,10,14,0,31.0,307.0,2.5,34.0,332.0,295.89,217.18
2016,9,10,14,15,77.0,324.0,2.5,34.0,381.0,348.98,256.93
2016,9,10,14,30,123.0,341.0,2.5,34.0,430.0,415.26,305.44
2016,9,10,14,45,225.5,311.0,2.55,34.0,463.0,458.3,338.64
2016,9,10,15,0,328.0,281.0,2.6,34.0,496.0,507.39,375.3
2016,9,10,15,15,297.0,266.0,2.6,33.5,451.0,455.97,339.11
2016,9,10,15,30,266.0,251.0,2.6,33.0,406.0,406.54,304.13
2016,9,10,15,45,213.0,233.5,2.6,33.0,351.0,333.24,250.26
2016,9,10,16,0,160.0,216.0,2.6,33.0,296.0,277.19,208.35
2016,9,10,16,15,188.0,190.0,2.45,32.5,274.0,256.97,193.32
2016,9,10,16,30,216.0,164.0,2.3,32.0,252.0,241.27,180.76
2016,9,10,16,45,180.5,147.5,2.2,31.5,214.0,192.69,143.11
2016,9,10,17,0,145.0,131.0,2.1,31.0,176.0,155.77,114.27
2016,9,10,17,15,190.0,107.0,1.95,30.0,154.0,139.89,99.36
2016,9,10,17,30,235.0,83.0,1.8,29.0,132.0,113.21,75.15
2016,9,10,17,45,167.0,61.0,1.7,28.5,90.5,70.21,43.28
2016,9,10,18,0,99.0,39.0,1.6,28.0,49.0,36.12,19.17
2016,9,10,18,15,49.5,19.5,1.7,27.5,24.5,14.65,0.0
2016,9,10,18,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.1,26.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,11,6,15,100.5,16.0,1.35,21.5,25.5,12.59,0.0
2016,9,11,6,30,201.0,32.0,1.5,22.0,51.0,35.11,16.32
2016,9,11,6,45,295.0,46.0,1.7,22.5,94.0,72.54,41.14
2016,9,11,7,0,389.0,60.0,1.9,23.0,137.0,121.76,77.38
2016,9,11,7,15,274.0,88.0,2.1,23.5,150.0,141.76,100.4
2016,9,11,7,30,159.0,116.0,2.3,24.0,163.0,146.17,109.52
2016,9,11,7,45,382.5,105.0,2.5,24.5,249.0,238.89,180.4
2016,9,11,8,0,606.0,94.0,2.7,25.0,335.0,350.9,267.39
2016,9,11,8,15,638.0,99.5,2.6,25.5,384.0,407.97,313.14
2016,9,11,8,30,670.0,105.0,2.5,26.0,433.0,467.16,359.16
2016,9,11,8,45,499.0,169.5,2.4,27.0,428.0,460.57,353.1
2016,9,11,9,0,328.0,234.0,2.3,28.0,423.0,428.53,326.86
2016,9,11,9,15,245.5,267.0,2.15,28.0,414.5,421.81,320.52
2016,9,11,9,30,163.0,300.0,2.0,28.0,406.0,392.8,297.23
2016,9,11,9,45,251.0,305.0,1.9,28.5,479.0,487.14,365.94
2016,9,11,10,0,339.0,310.0,1.8,29.0,552.0,573.05,426.04
2016,9,11,10,15,239.0,340.5,1.7,29.0,515.0,516.19,382.81
2016,9,11,10,30,139.0,371.0,1.6,29.0,478.0,468.67,346.3
2016,9,11,10,45,137.0,383.0,1.55,29.5,491.5,483.46,355.62
2016,9,11,11,0,135.0,395.0,1.5,30.0,505.0,497.57,363.98
2016,9,11,11,15,231.0,391.0,1.45,30.0,582.0,585.74,426.61
2016,9,11,11,30,327.0,387.0,1.4,30.0,659.0,696.51,501.55
2016,9,11,11,45,574.0,267.0,1.4,30.5,751.0,838.33,597.93
2016,9,11,12,0,821.0,147.0,1.4,31.0,843.0,958.83,673.33
2016,9,11,12,15,678.0,233.0,1.35,31.0,808.0,917.86,645.2
2016,9,11,12,30,535.0,319.0,1.3,31.0,773.0,855.81,602.28
2016,9,11,12,45,576.5,285.5,1.3,31.0,770.5,859.37,606.72
2016,9,11,13,0,618.0,252.0,1.3,31.0,768.0,864.96,611.64
2016,9,11,13,15,618.0,246.0,1.2,31.0,754.0,849.33,600.81
2016,9,11,13,30,618.0,240.0,1.1,31.0,740.0,830.84,588.4
2016,9,11,13,45,450.0,293.5,1.05,31.0,652.5,711.28,508.08
2016,9,11,14,0,282.0,347.0,1.0,31.0,565.0,586.91,423.16
2016,9,11,14,15,274.0,338.0,0.95,30.5,542.5,561.19,407.66
2016,9,11,14,30,266.0,329.0,0.9,30.0,520.0,534.89,390.7
2016,9,11,14,45,405.5,267.5,0.85,30.0,541.0,584.87,427.9
2016,9,11,15,0,545.0,206.0,0.8,30.0,562.0,608.81,446.0
2016,9,11,15,15,654.5,155.0,0.75,30.0,553.5,615.49,451.25
2016,9,11,15,30,764.0,104.0,0.7,30.0,545.0,599.83,440.91
2016,9,11,15,45,500.5,155.5,0.65,30.0,434.5,451.48,334.86
2016,9,11,16,0,237.0,207.0,0.6,30.0,324.0,320.29,239.23
2016,9,11,16,15,449.5,146.5,0.55,29.5,338.0,360.35,268.71
2016,9,11,16,30,662.0,86.0,0.5,29.0,352.0,370.63,271.99
2016,9,11,16,45,624.5,79.0,0.45,29.0,301.5,309.51,222.83
2016,9,11,17,0,587.0,72.0,0.4,29.0,251.0,251.76,175.68
2016,9,11,17,15,524.5,64.0,0.4,28.5,200.0,190.86,126.89
2016,9,11,17,30,462.0,56.0,0.4,28.0,149.0,137.04,84.3
2016,9,11,17,45,368.5,44.0,0.45,27.5,104.0,83.76,45.77
2016,9,11,18,0,275.0,32.0,0.5,27.0,59.0,42.2,19.04
2016,9,11,18,15,137.5,16.0,0.55,26.5,29.5,13.02,0.0
2016,9,11,18,30,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,0.65,25.5,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,12,6,15,13.0,15.0,1.9,18.5,16.5,11.8,0.0
2016,9,12,6,30,26.0,30.0,2.0,19.0,33.0,24.35,12.04
2016,9,12,6,45,55.5,52.0,2.15,19.5,61.5,48.77,32.0
2016,9,12,7,0,85.0,74.0,2.3,20.0,90.0,76.75,54.42
2016,9,12,7,15,111.5,94.5,2.35,20.5,123.0,106.73,79.05
2016,9,12,7,30,138.0,115.0,2.4,21.0,156.0,140.11,106.65
2016,9,12,7,45,120.0,138.5,2.45,22.0,179.0,163.64,126.76
2016,9,12,8,0,102.0,162.0,2.5,23.0,202.0,185.15,144.34
2016,9,12,8,15,88.5,183.0,2.5,23.5,221.5,196.07,153.02
2016,9,12,8,30,75.0,204.0,2.5,24.0,241.0,212.81,165.85
2016,9,12,8,45,142.0,228.0,2.55,25.0,306.5,288.14,224.07
2016,9,12,9,0,209.0,252.0,2.6,26.0,372.0,360.54,278.66
2016,9,12,9,15,388.5,223.5,2.5,26.5,467.0,492.56,377.97
2016,9,12,9,30,568.0,195.0,2.4,27.0,562.0,614.62,466.65
2016,9,12,9,45,560.0,213.5,2.35,27.5,592.5,651.93,490.5
2016,9,12,10,0,552.0,232.0,2.3,28.0,623.0,686.73,512.53
2016,9,12,10,15,483.0,272.5,2.2,28.5,626.0,689.06,510.25
2016,9,12,10,30,414.0,313.0,2.1,29.0,629.0,684.43,503.28
2016,9,12,10,45,271.0,352.5,2.05,29.5,562.0,592.58,435.68
2016,9,12,11,0,128.0,392.0,2.0,30.0,495.0,489.68,359.54
2016,9,12,11,15,171.0,400.5,1.95,30.0,541.5,541.19,396.78
2016,9,12,11,30,214.0,409.0,1.9,30.0,588.0,593.33,432.97
2016,9,12,11,45,200.0,415.0,1.85,30.5,583.5,588.78,427.8
2016,9,12,12,0,186.0,421.0,1.8,31.0,579.0,582.98,422.24
2016,9,12,12,15,257.0,407.0,1.75,31.0,624.5,658.95,474.96
2016,9,12,12,30,328.0,393.0,1.7,31.0,670.0,712.46,511.43
2016,9,12,12,45,559.0,280.0,1.7,31.0,747.5,839.51,600.0
2016,9,12,13,0,790.0,167.0,1.7,31.0,825.0,938.03,664.84
2016,9,12,13,15,535.0,274.0,1.7,31.0,715.5,795.38,569.51
2016,9,12,13,30,280.0,381.0,1.7,31.0,606.0,636.93,459.92
2016,9,12,13,45,518.0,273.0,1.7,31.0,674.5,753.88,545.51
2016,9,12,14,0,756.0,165.0,1.7,31.0,743.0,845.86,609.47
2016,9,12,14,15,431.0,249.0,1.7,30.5,576.0,624.96,458.18
2016,9,12,14,30,106.0,333.0,1.7,30.0,409.0,379.74,281.77
2016,9,12,14,45,115.5,315.5,1.75,30.0,394.0,381.36,284.9
2016,9,12,15,0,125.0,298.0,1.8,30.0,379.0,365.6,274.24
2016,9,12,15,15,354.5,228.5,1.8,29.5,436.5,461.48,348.93
2016,9,12,15,30,584.0,159.0,1.8,29.0,494.0,542.62,409.56
2016,9,12,15,45,443.5,177.0,1.8,29.0,418.5,439.52,332.92
2016,9,12,16,0,303.0,195.0,1.8,29.0,343.0,344.86,262.14
2016,9,12,16,15,413.5,158.0,1.65,28.5,336.0,354.49,268.83
2016,9,12,16,30,524.0,121.0,1.5,28.0,329.0,340.88,255.71
2016,9,12,16,45,473.0,111.5,1.4,28.0,279.0,280.65,207.23
2016,9,12,17,0,422.0,102.0,1.3,28.0,229.0,225.64,162.44
2016,9,12,17,15,358.5,88.0,1.15,27.0,180.5,169.38,117.54
2016,9,12,17,30,295.0,74.0,1.0,26.0,132.0,120.65,79.2
2016,9,12,17,45,212.0,55.0,0.9,25.5,90.0,73.47,44.3
2016,9,12,18,0,129.0,36.0,0.8,25.0,48.0,35.74,17.46
2016,9,12,18,15,64.5,18.0,0.85,24.5,24.0,14.16,0.0
2016,9,12,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,13,6,15,72.0,16.5,0.85,19.5,23.0,12.98,0.0
2016,9,13,6,30,144.0,33.0,1.0,20.0,46.0,35.33,16.88
2016,9,13,6,45,242.0,50.0,1.15,20.5,89.0,72.88,43.59
2016,9,13,7,0,340.0,67.0,1.3,21.0,132.0,122.85,80.95
2016,9,13,7,15,174.0,84.5,1.3,21.5,118.5,117.84,85.42
2016,9,13,7,30,8.0,102.0,1.3,22.0,105.0,82.37,62.47
2016,9,13,7,45,297.5,103.0,1.35,23.0,219.5,210.47,160.51
2016,9,13,8,0,587.0,104.0,1.4,24.0,334.0,357.54,272.56
2016,9,13,8,15,621.0,110.5,1.35,24.5,384.0,415.91,318.1
2016,9,13,8,30,655.0,117.0,1.3,25.0,434.0,476.64,364.23
2016,9,13,8,45,687.5,119.5,1.3,26.0,482.5,534.64,406.24
2016,9,13,9,0,720.0,122.0,1.3,27.0,531.0,593.96,447.62
2016,9,13,9,15,739.0,126.0,1.3,27.5,574.0,646.63,483.71
2016,9,13,9,30,758.0,130.0,1.3,28.0,617.0,698.71,518.32
2016,9,13,9,45,780.5,129.0,1.3,28.5,656.0,743.91,547.6
2016,9,13,10,0,803.0,128.0,1.3,29.0,695.0,791.36,576.72
2016,9,13,10,15,813.0,130.0,1.3,29.5,726.5,830.0,599.18
2016,9,13,10,30,823.0,132.0,1.3,30.0,758.0,866.2,619.84
2016,9,13,10,45,835.0,131.0,1.3,30.5,783.0,898.45,637.78
2016,9,13,11,0,847.0,130.0,1.3,31.0,808.0,927.89,653.83
2016,9,13,11,15,852.0,131.0,1.3,31.0,824.5,949.88,666.53
2016,9,13,11,30,857.0,132.0,1.3,31.0,841.0,954.41,668.6
2016,9,13,11,45,863.0,130.5,1.35,31.5,850.5,967.64,675.75
2016,9,13,12,0,869.0,129.0,1.4,32.0,860.0,977.38,680.73
2016,9,13,12,15,869.5,128.5,1.4,32.0,860.0,979.21,681.67
2016,9,13,12,30,870.0,128.0,1.4,32.0,860.0,977.41,680.62
2016,9,13,12,45,875.5,123.0,1.4,32.0,854.0,972.35,677.75
2016,9,13,13,0,881.0,118.0,1.4,32.0,848.0,963.53,672.72
2016,9,13,13,15,877.0,117.5,1.4,32.0,832.0,946.56,662.83
2016,9,13,13,30,873.0,117.0,1.4,32.0,816.0,926.15,650.96
2016,9,13,13,45,868.5,114.5,1.4,32.0,792.5,900.0,635.57
2016,9,13,14,0,864.0,112.0,1.4,32.0,769.0,870.66,618.2
2016,9,13,14,15,854.5,110.5,1.35,32.0,738.0,835.12,596.22
2016,9,13,14,30,845.0,109.0,1.3,32.0,707.0,805.81,578.24
2016,9,13,14,45,833.0,106.5,1.3,32.0,669.5,761.57,550.92
2016,9,13,15,0,821.0,104.0,1.3,32.0,632.0,715.39,521.27
2016,9,13,15,15,804.0,101.0,1.3,31.5,588.5,663.63,487.51
2016,9,13,15,30,787.0,98.0,1.3,31.0,545.0,610.91,452.0
2016,9,13,15,45,764.5,94.5,1.35,31.0,497.5,553.84,411.64
2016,9,13,16,0,742.0,91.0,1.4,31.0,450.0,496.96,370.01
2016,9,13,16,15,711.0,86.0,1.3,30.5,399.0,435.4,323.61
2016,9,13,16,30,680.0,81.0,1.2,30.0,348.0,375.19,276.69
2016,9,13,16,45,637.5,75.0,1.15,30.0,296.0,312.09,225.98
2016,9,13,17,0,595.0,69.0,1.1,30.0,244.0,252.91,177.23
2016,9,13,17,15,530.0,61.0,1.0,29.0,193.0,190.78,127.13
2016,9,13,17,30,465.0,53.0,0.9,28.0,142.0,136.06,83.57
2016,9,13,17,45,364.5,41.0,0.85,27.0,97.0,81.65,44.12
2016,9,13,18,0,264.0,29.0,0.8,26.0,52.0,39.78,16.26
2016,9,13,18,15,132.0,14.5,0.85,25.5,26.0,11.41,0.0
2016,9,13,18,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,14,6,15,112.0,14.5,0.95,20.0,24.0,11.41,0.0
2016,9,14,6,30,224.0,29.0,1.1,21.0,48.0,37.16,15.49
2016,9,14,6,45,328.0,41.5,1.25,22.0,92.0,79.18,44.67
2016,9,14,7,0,432.0,54.0,1.4,23.0,136.0,132.69,84.44
2016,9,14,7,15,498.0,63.0,1.4,23.5,186.0,186.76,128.76
2016,9,14,7,30,564.0,72.0,1.4,24.0,236.0,248.42,180.01
2016,9,14,7,45,609.0,78.0,1.45,25.0,287.5,306.9,228.55
2016,9,14,8,0,654.0,84.0,1.5,26.0,339.0,369.61,279.05
2016,9,14,8,15,685.5,89.0,1.35,26.5,389.0,428.77,325.34
2016,9,14,8,30,717.0,94.0,1.2,27.0,439.0,489.89,371.07
2016,9,14,8,45,740.5,98.0,1.1,27.5,486.0,545.93,411.45
2016,9,14,9,0,764.0,102.0,1.0,28.0,533.0,603.08,450.84
2016,9,14,9,15,781.0,105.0,0.9,28.5,575.5,654.83,484.84
2016,9,14,9,30,798.0,108.0,0.8,29.0,618.0,705.67,516.82
2016,9,14,9,45,825.0,103.0,0.7,30.0,658.0,754.63,544.69
2016,9,14,10,0,852.0,98.0,0.6,31.0,698.0,794.34,564.72
2016,9,14,10,15,861.0,100.0,0.6,31.0,729.0,832.75,587.38
2016,9,14,10,30,870.0,102.0,0.6,31.0,760.0,868.56,608.21
2016,9,14,10,45,877.0,102.5,0.6,31.5,783.5,898.25,623.89
2016,9,14,11,0,884.0,103.0,0.6,32.0,807.0,924.85,637.65
2016,9,14,11,15,888.0,103.5,0.65,32.0,823.0,945.42,650.07
2016,9,14,11,30,892.0,104.0,0.7,32.0,839.0,962.52,660.57
2016,9,14,11,45,895.5,103.5,0.8,32.5,847.5,974.55,667.84
2016,9,14,12,0,899.0,103.0,0.9,33.0,856.0,982.94,673.04
2016,9,14,12,15,899.0,103.0,0.95,33.0,856.0,984.74,674.88
2016,9,14,12,30,899.0,103.0,1.0,33.0,856.0,982.79,674.67
2016,9,14,12,45,895.0,103.5,1.1,33.0,847.0,973.8,671.24
2016,9,14,13,0,891.0,104.0,1.2,33.0,838.0,961.16,665.67
2016,9,14,13,15,887.0,103.5,1.2,33.0,822.0,943.94,655.79
2016,9,14,13,30,883.0,103.0,1.2,33.0,806.0,923.26,643.89
2016,9,14,13,45,876.5,101.5,1.3,33.0,782.0,895.97,629.35
2016,9,14,14,0,870.0,100.0,1.4,33.0,758.0,865.59,612.69
2016,9,14,14,15,861.0,98.5,1.4,33.0,727.0,830.18,591.45
2016,9,14,14,30,852.0,97.0,1.4,33.0,696.0,792.18,568.41
2016,9,14,14,45,839.0,95.5,1.4,33.0,658.5,748.74,541.58
2016,9,14,15,0,826.0,94.0,1.4,33.0,621.0,710.01,517.17
2016,9,14,15,15,810.0,91.0,1.4,32.5,578.0,658.71,483.6
2016,9,14,15,30,794.0,88.0,1.4,32.0,535.0,606.37,448.3
2016,9,14,15,45,771.0,85.0,1.45,32.0,488.0,549.21,407.8
2016,9,14,16,0,748.0,82.0,1.5,32.0,441.0,492.31,366.07
2016,9,14,16,15,717.5,78.0,1.45,31.5,390.5,431.42,320.29
2016,9,14,16,30,687.0,74.0,1.4,31.0,340.0,372.1,274.07
2016,9,14,16,45,641.5,69.0,1.4,30.5,288.5,308.56,223.5
2016,9,14,17,0,596.0,64.0,1.4,30.0,237.0,249.27,174.93
2016,9,14,17,15,530.5,56.5,1.3,29.0,186.5,187.46,124.78
2016,9,14,17,30,465.0,49.0,1.2,28.0,136.0,133.1,81.3
2016,9,14,17,45,357.5,38.0,1.15,27.0,92.0,78.73,41.97
2016,9,14,18,0,250.0,27.0,1.1,26.0,48.0,37.53,14.02
2016,9,14,18,15,125.0,13.5,1.25,25.5,24.0,10.62,0.0
2016,9,14,18,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,15,6,15,116.5,14.0,2.05,19.5,23.5,11.02,0.0
2016,9,15,6,30,233.0,28.0,2.3,20.0,47.0,39.39,16.17
2016,9,15,6,45,336.5,40.0,2.55,20.5,90.5,80.5,45.5
2016,9,15,7,0,440.0,52.0,2.8,21.0,134.0,134.39,86.41
2016,9,15,7,15,505.5,60.5,2.85,21.5,184.0,188.59,131.7
2016,9,15,7,30,571.0,69.0,2.9,22.0,234.0,250.29,184.08
2016,9,15,7,45,615.0,75.0,3.0,23.0,285.0,308.9,233.87
2016,9,15,8,0,659.0,81.0,3.1,24.0,336.0,371.63,285.67
2016,9,15,8,15,690.5,86.0,3.0,25.0,386.0,431.1,333.21
2016,9,15,8,30,722.0,91.0,2.9,26.0,436.0,492.53,380.37
2016,9,15,8,45,574.5,148.5,2.85,27.0,441.0,501.34,385.63
2016,9,15,9,0,427.0,206.0,2.8,28.0,446.0,485.9,371.72
2016,9,15,9,15,612.0,156.0,2.7,28.5,530.0,595.45,452.82
2016,9,15,9,30,797.0,106.0,2.6,29.0,614.0,706.01,531.68
2016,9,15,9,45,806.0,110.5,2.55,29.5,650.0,751.03,560.11
2016,9,15,10,0,815.0,115.0,2.5,30.0,686.0,793.97,586.33
2016,9,15,10,15,824.5,117.0,2.4,30.0,717.0,832.43,609.97
2016,9,15,10,30,834.0,119.0,2.3,30.0,748.0,868.39,631.65
2016,9,15,10,45,836.5,123.0,2.25,30.5,770.5,897.48,647.74
2016,9,15,11,0,839.0,127.0,2.2,31.0,793.0,923.35,661.63
2016,9,15,11,15,843.5,128.0,2.1,31.0,809.0,931.16,664.81
2016,9,15,11,30,848.0,129.0,2.0,31.0,825.0,948.52,674.26
2016,9,15,11,45,846.0,131.5,1.95,31.5,832.0,957.72,677.65
2016,9,15,12,0,844.0,134.0,1.9,32.0,839.0,978.2,688.2
2016,9,15,12,15,844.0,134.0,1.85,32.0,838.5,979.88,688.37
2016,9,15,12,30,844.0,134.0,1.8,32.0,838.0,977.89,686.59
2016,9,15,12,45,829.5,140.5,1.75,32.5,827.0,965.09,676.88
2016,9,15,13,0,815.0,147.0,1.7,33.0,816.0,948.8,665.28
2016,9,15,13,15,810.0,146.0,1.65,33.0,799.5,930.6,653.99
2016,9,15,13,30,805.0,145.0,1.6,33.0,783.0,909.15,640.76
2016,9,15,13,45,793.5,145.5,1.6,33.0,758.5,880.24,623.49
2016,9,15,14,0,782.0,146.0,1.6,33.0,734.0,848.63,604.51
2016,9,15,14,15,771.0,143.5,1.6,32.5,703.0,812.05,583.43
2016,9,15,14,30,760.0,141.0,1.6,32.0,672.0,778.01,563.77
2016,9,15,14,45,741.5,139.5,1.65,32.0,634.0,732.09,534.31
2016,9,15,15,0,723.0,138.0,1.7,32.0,596.0,684.97,503.27
2016,9,15,15,15,703.0,133.5,1.7,31.5,553.5,632.93,468.76
2016,9,15,15,30,683.0,129.0,1.7,31.0,511.0,580.51,432.94
2016,9,15,15,45,646.5,127.0,1.75,31.0,463.0,520.78,390.09
2016,9,15,16,0,610.0,125.0,1.8,31.0,415.0,462.81,347.28
2016,9,15,16,15,574.0,117.5,1.7,30.5,365.5,402.29,301.63
2016,9,15,16,30,538.0,110.0,1.6,30.0,316.0,339.24,252.81
2016,9,15,16,45,479.0,102.5,1.55,29.5,265.0,277.05,203.74
2016,9,15,17,0,420.0,95.0,1.5,29.0,214.0,220.99,158.62
2016,9,15,17,15,354.0,80.5,1.35,28.0,166.5,163.67,112.83
2016,9,15,17,30,288.0,66.0,1.2,27.0,119.0,114.26,73.92
2016,9,15,17,45,198.5,47.5,1.1,26.5,78.0,67.03,39.1
2016,9,15,18,0,109.0,29.0,1.0,26.0,37.0,29.59,10.73
2016,9,15,18,15,54.5,14.5,1.05,25.5,18.5,11.41,0.0
2016,9,15,18,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,16,6,15,36.5,15.0,1.7,19.0,18.0,11.8,0.0
2016,9,16,6,30,73.0,30.0,1.9,19.0,36.0,29.77,13.02
2016,9,16,6,45,154.5,51.5,2.1,19.5,76.0,64.78,40.47
2016,9,16,7,0,236.0,73.0,2.3,20.0,116.0,110.06,75.38
2016,9,16,7,15,300.0,89.5,2.3,20.5,163.0,161.81,117.67
2016,9,16,7,30,364.0,106.0,2.3,21.0,210.0,217.67,163.92
2016,9,16,7,45,417.5,117.0,2.3,21.5,259.5,272.22,209.27
2016,9,16,8,0,471.0,128.0,2.3,22.0,309.0,332.41,258.38
2016,9,16,8,15,507.5,137.0,2.2,22.5,357.0,387.8,302.64
2016,9,16,8,30,544.0,146.0,2.1,23.0,405.0,446.14,347.78
2016,9,16,8,45,578.5,150.5,2.05,24.0,451.5,508.05,393.44
2016,9,16,9,0,613.0,155.0,2.0,25.0,498.0,566.22,434.8
2016,9,16,9,15,634.0,160.5,1.9,25.5,539.5,617.43,470.33
2016,9,16,9,30,655.0,166.0,1.8,26.0,581.0,668.47,504.59
2016,9,16,9,45,684.5,163.5,1.75,26.5,620.0,717.87,537.26
2016,9,16,10,0,714.0,161.0,1.7,27.0,659.0,766.81,568.75
2016,9,16,10,15,725.0,163.5,1.6,27.5,689.0,804.49,591.04
2016,9,16,10,30,736.0,166.0,1.5,28.0,719.0,840.05,610.88
2016,9,16,10,45,486.5,273.5,1.45,28.5,643.5,734.84,534.36
2016,9,16,11,0,237.0,381.0,1.4,29.0,568.0,584.4,426.23
2016,9,16,11,15,272.0,381.5,1.3,29.0,601.0,643.63,467.15
2016,9,16,11,30,307.0,382.0,1.2,29.0,634.0,682.4,492.21
2016,9,16,11,45,174.0,368.0,1.2,29.5,511.0,522.71,380.48
2016,9,16,12,0,41.0,354.0,1.2,30.0,388.0,359.35,262.79
2016,9,16,12,15,184.5,369.0,1.2,30.0,522.5,535.61,391.29
2016,9,16,12,30,328.0,384.0,1.2,30.0,657.0,710.74,510.13
2016,9,16,12,45,325.5,380.5,1.2,30.0,649.0,702.17,502.9
2016,9,16,13,0,323.0,377.0,1.2,30.0,641.0,692.0,496.48
2016,9,16,13,15,310.0,372.0,1.2,30.0,621.5,668.97,481.41
2016,9,16,13,30,297.0,367.0,1.2,30.0,602.0,644.9,465.71
2016,9,16,13,45,272.5,360.0,1.25,30.5,570.0,607.73,440.39
2016,9,16,14,0,248.0,353.0,1.3,31.0,538.0,551.83,402.41
2016,9,16,14,15,310.5,322.0,1.3,30.5,544.0,582.91,426.77
2016,9,16,14,30,373.0,291.0,1.3,30.0,550.0,590.19,434.33
2016,9,16,14,45,377.0,270.5,1.35,30.0,519.5,557.4,412.67
2016,9,16,15,0,381.0,250.0,1.4,30.0,489.0,523.17,389.86
2016,9,16,15,15,540.5,184.0,1.45,29.5,497.0,564.75,422.93
2016,9,16,15,30,700.0,118.0,1.5,29.0,505.0,581.57,437.14
2016,9,16,15,45,672.5,113.5,1.55,29.0,458.5,523.97,395.14
2016,9,16,16,0,645.0,109.0,1.6,29.0,412.0,467.33,353.08
2016,9,16,16,15,610.0,103.0,1.55,28.5,363.0,406.99,307.28
2016,9,16,16,30,575.0,97.0,1.5,28.0,314.0,349.15,261.9
2016,9,16,16,45,524.5,89.0,1.5,28.0,263.5,286.74,211.62
2016,9,16,17,0,474.0,81.0,1.5,28.0,213.0,229.38,164.41
2016,9,16,17,15,404.5,69.5,1.3,27.0,165.5,166.67,113.86
2016,9,16,17,30,335.0,58.0,1.1,26.0,118.0,116.25,73.77
2016,9,16,17,45,239.0,42.0,0.95,25.5,77.5,67.46,37.76
2016,9,16,18,0,143.0,26.0,0.8,25.0,37.0,30.05,8.7
2016,9,16,18,15,71.5,13.0,0.85,24.5,18.5,10.23,0.0
2016,9,16,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,17,6,15,81.0,14.0,1.3,18.5,20.5,11.02,0.0
2016,9,17,6,30,162.0,28.0,1.4,19.0,41.0,35.58,13.87
2016,9,17,6,45,268.5,42.0,1.55,19.5,82.5,74.74,43.59
2016,9,17,7,0,375.0,56.0,1.7,20.0,124.0,126.75,83.24
2016,9,17,7,15,445.0,66.0,1.65,20.5,173.0,182.77,129.67
2016,9,17,7,30,515.0,76.0,1.6,21.0,222.0,244.21,181.18
2016,9,17,7,45,257.5,91.0,1.55,22.0,164.0,190.86,146.52
2016,9,17,8,0,0.0,106.0,1.5,23.0,106.0,82.99,62.68
2016,9,17,8,15,0.0,108.5,1.45,23.5,108.5,84.72,63.91
2016,9,17,8,30,0.0,111.0,1.4,24.0,111.0,86.53,65.02
2016,9,17,8,45,9.5,156.5,1.4,25.0,162.0,129.94,99.26
2016,9,17,9,0,19.0,202.0,1.4,26.0,213.0,175.31,134.12
2016,9,17,9,15,18.5,213.5,1.4,26.5,224.5,185.43,141.18
2016,9,17,9,30,18.0,225.0,1.4,27.0,236.0,195.53,148.27
2016,9,17,9,45,28.0,254.5,1.4,27.5,273.5,244.28,184.8
2016,9,17,10,0,38.0,284.0,1.4,28.0,311.0,281.76,212.08
2016,9,17,10,15,121.5,321.5,1.4,28.0,411.5,408.19,306.15
2016,9,17,10,30,205.0,359.0,1.4,28.0,512.0,522.9,388.15
2016,9,17,10,45,253.0,362.5,1.4,28.5,557.5,595.56,437.22
2016,9,17,11,0,301.0,366.0,1.4,29.0,603.0,650.43,473.65
2016,9,17,11,15,253.0,383.5,1.4,29.0,585.0,629.62,457.49
2016,9,17,11,30,205.0,401.0,1.4,29.0,567.0,584.74,425.86
2016,9,17,11,45,139.0,394.0,1.4,29.5,507.5,516.54,376.77
2016,9,17,12,0,73.0,387.0,1.4,30.0,448.0,424.36,310.4
2016,9,17,12,15,56.0,368.0,1.4,30.0,414.5,388.81,285.36
2016,9,17,12,30,39.0,349.0,1.4,30.0,381.0,353.19,259.68
2016,9,17,12,45,455.0,230.5,1.45,30.5,600.0,699.74,511.27
2016,9,17,13,0,871.0,112.0,1.5,31.0,819.0,956.89,676.5
2016,9,17,13,15,594.0,236.0,1.55,31.0,714.0,829.4,592.19
2016,9,17,13,30,317.0,360.0,1.6,31.0,609.0,657.81,474.76
2016,9,17,13,45,585.0,233.0,1.65,31.0,674.5,789.74,571.04
2016,9,17,14,0,853.0,106.0,1.7,31.0,740.0,862.31,620.56
2016,9,17,14,15,589.0,204.0,1.75,31.0,633.0,728.11,530.73
2016,9,17,14,30,325.0,302.0,1.8,31.0,526.0,563.8,415.29
2016,9,17,14,45,568.0,199.5,1.9,31.0,564.5,653.0,483.91
2016,9,17,15,0,811.0,97.0,2.0,31.0,603.0,706.6,524.91
2016,9,17,15,15,794.0,94.0,2.0,30.5,560.5,654.94,489.49
2016,9,17,15,30,777.0,91.0,2.0,30.0,518.0,602.39,453.18
2016,9,17,15,45,755.0,87.0,2.05,30.0,471.0,545.3,411.76
2016,9,17,16,0,733.0,83.0,2.1,30.0,424.0,488.44,369.13
2016,9,17,16,15,701.0,78.5,2.0,29.5,373.5,427.08,322.02
2016,9,17,16,30,669.0,74.0,1.9,29.0,323.0,367.34,274.6
2016,9,17,16,45,624.0,68.0,1.85,29.0,272.0,303.77,222.63
2016,9,17,17,0,579.0,62.0,1.8,29.0,221.0,244.48,173.0
2016,9,17,17,15,508.5,54.0,1.55,28.0,171.5,181.8,121.74
2016,9,17,17,30,438.0,46.0,1.3,27.0,122.0,127.28,77.89
2016,9,17,17,45,323.5,34.5,1.05,26.0,79.5,73.12,38.44
2016,9,17,18,0,209.0,23.0,0.8,25.0,37.0,32.36,6.33
2016,9,17,18,15,104.5,11.5,0.8,24.5,18.5,9.05,0.0
2016,9,17,18,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,0.1,20.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,0.05,20.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,0.0,20.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.05,19.5,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.1,19.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.45,19.5,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,6,15,71.5,13.0,0.6,20.0,18.5,10.49,0.0
2016,9,18,6,30,143.0,26.0,0.7,20.0,37.0,33.46,12.01
2016,9,18,6,45,225.5,41.5,0.8,20.5,75.0,70.12,41.37
2016,9,18,7,0,308.0,57.0,0.9,21.0,113.0,116.53,77.31
2016,9,18,7,15,367.0,69.5,0.8,21.5,157.5,164.51,116.91
2016,9,18,7,30,426.0,82.0,0.7,22.0,202.0,219.49,162.49
2016,9,18,7,45,429.5,101.0,0.6,23.0,243.0,266.34,201.61
2016,9,18,8,0,433.0,120.0,0.5,24.0,284.0,313.1,238.85
2016,9,18,8,15,435.0,139.5,0.55,24.5,324.5,359.34,275.05
2016,9,18,8,30,437.0,159.0,0.6,25.0,365.0,405.04,309.52
2016,9,18,8,45,445.5,177.0,0.7,26.0,406.0,452.52,343.81
2016,9,18,9,0,454.0,195.0,0.8,27.0,447.0,499.82,376.83
2016,9,18,9,15,397.5,229.0,0.9,27.5,462.0,502.19,377.35
2016,9,18,9,30,341.0,263.0,1.0,28.0,477.0,512.8,383.32
2016,9,18,9,45,346.5,279.5,1.15,28.5,508.5,548.77,408.14
2016,9,18,10,0,352.0,296.0,1.3,29.0,540.0,584.07,431.9
2016,9,18,10,15,376.0,304.0,1.4,29.0,575.0,625.79,460.81
2016,9,18,10,30,400.0,312.0,1.5,29.0,610.0,667.58,489.44
2016,9,18,10,45,254.0,344.5,1.65,29.5,536.0,580.29,425.75
2016,9,18,11,0,108.0,377.0,1.8,30.0,462.0,443.87,326.95
2016,9,18,11,15,211.0,377.0,1.85,30.0,547.0,564.16,414.56
2016,9,18,11,30,314.0,377.0,1.9,30.0,632.0,687.82,500.12
2016,9,18,11,45,181.5,369.5,1.95,30.5,517.5,534.12,390.78
2016,9,18,12,0,49.0,362.0,2.0,31.0,403.0,376.74,276.38
2016,9,18,12,15,24.5,251.5,2.05,31.0,272.0,245.14,181.13
2016,9,18,12,30,0.0,141.0,2.1,31.0,141.0,110.95,80.01
2016,9,18,12,45,117.5,267.5,2.15,31.0,362.5,370.0,276.82
2016,9,18,13,0,235.0,394.0,2.2,31.0,584.0,607.15,444.56
2016,9,18,13,15,158.0,379.5,2.2,31.0,506.0,516.06,378.41
2016,9,18,13,30,81.0,365.0,2.2,31.0,428.0,406.45,299.77
2016,9,18,13,45,85.0,350.0,2.2,31.0,414.5,393.06,291.2
2016,9,18,14,0,89.0,335.0,2.2,31.0,401.0,379.28,281.87
2016,9,18,14,15,45.5,251.5,2.2,30.5,285.5,258.52,193.37
2016,9,18,14,30,2.0,168.0,2.2,30.0,170.0,134.82,99.51
2016,9,18,14,45,52.0,224.5,2.2,30.0,257.0,234.63,177.43
2016,9,18,15,0,102.0,281.0,2.2,30.0,344.0,323.46,244.79
2016,9,18,15,15,102.5,259.0,2.1,29.5,319.0,298.24,226.48
2016,9,18,15,30,103.0,237.0,2.0,29.0,294.0,272.93,208.25
2016,9,18,15,45,51.5,134.5,1.9,29.0,163.0,142.55,107.98
2016,9,18,16,0,0.0,32.0,1.8,29.0,32.0,24.44,14.08
2016,9,18,16,15,0.0,28.0,1.6,28.5,28.0,21.36,11.73
2016,9,18,16,30,0.0,24.0,1.4,28.0,24.0,18.28,9.3
2016,9,18,16,45,0.0,20.0,1.2,28.0,20.0,15.22,6.82
2016,9,18,17,0,0.0,16.0,1.0,28.0,16.0,12.15,4.3
2016,9,18,17,15,0.0,12.0,0.9,27.5,12.0,9.1,1.78
2016,9,18,17,30,0.0,8.0,0.8,27.0,8.0,6.06,0.0
2016,9,18,17,45,0.0,5.0,0.75,26.5,5.0,3.78,0.0
2016,9,18,18,0,0.0,2.0,0.7,26.0,2.0,1.51,0.0
2016,9,18,18,15,0.0,1.0,0.7,25.5,1.0,0.79,0.0
2016,9,18,18,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,19,6,15,40.0,12.0,0.8,22.0,15.0,9.74,0.0
2016,9,19,6,30,80.0,24.0,1.0,22.0,30.0,26.61,8.34
2016,9,19,6,45,137.0,42.5,1.25,22.0,62.5,57.41,34.57
2016,9,19,7,0,194.0,61.0,1.5,22.0,95.0,94.96,64.27
2016,9,19,7,15,228.0,80.0,1.4,22.0,133.5,134.25,97.28
2016,9,19,7,30,262.0,99.0,1.3,22.0,172.0,177.73,133.95
2016,9,19,7,45,162.5,124.0,1.25,22.5,172.5,173.01,133.56
2016,9,19,8,0,63.0,149.0,1.2,23.0,173.0,154.56,120.14
2016,9,19,8,15,31.5,93.0,1.1,23.5,105.0,91.75,69.63
2016,9,19,8,30,0.0,37.0,1.0,24.0,37.0,28.28,17.63
2016,9,19,8,45,12.0,121.5,0.95,24.5,128.5,102.3,77.61
2016,9,19,9,0,24.0,206.0,0.9,25.0,220.0,182.75,140.43
2016,9,19,9,15,12.0,180.5,0.85,25.0,187.5,152.78,116.25
2016,9,19,9,30,0.0,155.0,0.8,25.0,155.0,122.53,92.11
2016,9,19,9,45,0.0,133.5,0.8,25.0,133.5,104.57,77.89
2016,9,19,10,0,0.0,112.0,0.8,25.0,112.0,87.02,63.95
2016,9,19,10,15,0.0,117.5,0.8,25.0,117.5,91.51,67.4
2016,9,19,10,30,0.0,123.0,0.8,25.0,123.0,96.03,70.82
2016,9,19,10,45,7.0,190.0,0.8,25.5,196.0,158.09,118.92
2016,9,19,11,0,14.0,257.0,0.8,26.0,269.0,222.68,167.45
2016,9,19,11,15,71.5,327.0,0.85,26.0,385.0,362.18,271.64
2016,9,19,11,30,129.0,397.0,0.9,26.0,501.0,510.92,377.12
2016,9,19,11,45,125.0,400.0,0.95,26.0,501.5,511.79,376.45
2016,9,19,12,0,121.0,403.0,1.0,26.0,502.0,511.92,376.6
2016,9,19,12,15,273.5,371.0,1.0,26.0,594.5,650.72,475.86
2016,9,19,12,30,426.0,339.0,1.0,26.0,687.0,785.35,566.96
2016,9,19,12,45,359.0,359.5,1.05,26.0,650.5,718.39,520.89
2016,9,19,13,0,292.0,380.0,1.1,26.0,614.0,670.41,488.48
2016,9,19,13,15,568.0,245.0,1.2,26.0,689.0,810.3,590.6
2016,9,19,13,30,844.0,110.0,1.3,26.0,764.0,904.31,653.97
2016,9,19,13,45,834.5,110.0,1.4,26.5,740.0,876.24,635.6
2016,9,19,14,0,825.0,110.0,1.5,27.0,716.0,855.92,623.58
2016,9,19,14,15,602.5,196.5,1.6,26.5,628.5,735.37,544.74
2016,9,19,14,30,380.0,283.0,1.7,26.0,541.0,591.92,444.42
2016,9,19,14,45,308.0,279.5,1.85,26.0,481.5,517.08,392.19
2016,9,19,15,0,236.0,276.0,2.0,26.0,422.0,431.62,330.29
2016,9,19,15,15,238.0,253.0,2.05,26.0,391.0,399.36,307.49
2016,9,19,15,30,240.0,230.0,2.1,26.0,360.0,379.41,293.01
2016,9,19,15,45,455.0,162.5,2.2,26.0,379.5,439.74,340.53
2016,9,19,16,0,670.0,95.0,2.3,26.0,399.0,469.82,362.67
2016,9,19,16,15,634.5,89.5,2.25,25.5,350.0,408.38,314.32
2016,9,19,16,30,599.0,84.0,2.2,25.0,301.0,349.49,266.91
2016,9,19,16,45,541.5,78.0,2.15,25.0,250.5,285.02,213.69
2016,9,19,17,0,484.0,72.0,2.1,25.0,200.0,226.34,164.34
2016,9,19,17,15,409.5,61.5,1.9,24.5,152.5,165.8,114.29
2016,9,19,17,30,335.0,51.0,1.7,24.0,105.0,111.71,70.53
2016,9,19,17,45,227.5,36.0,1.55,23.5,66.5,62.31,33.65
2016,9,19,18,0,120.0,21.0,1.4,23.0,28.0,24.95,0.0
2016,9,19,18,15,60.0,10.5,1.5,22.5,14.0,8.26,0.0
2016,9,19,18,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
