Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,20,0,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,9,20,6,15,0.0,6.5,2.7,17.5,6.5,5.11,0.0
2016,9,20,6,30,0.0,13.0,2.8,18.0,13.0,9.89,0.0
2016,9,20,6,45,0.0,27.0,2.9,18.5,27.0,20.62,11.06
2016,9,20,7,0,0.0,41.0,3.0,19.0,41.0,31.44,20.5
2016,9,20,7,15,0.0,57.5,3.15,19.5,57.5,44.45,31.63
2016,9,20,7,30,0.0,74.0,3.3,20.0,74.0,57.58,42.68
2016,9,20,7,45,0.0,91.0,3.45,20.5,91.0,71.23,53.96
2016,9,20,8,0,0.0,108.0,3.6,21.0,108.0,84.98,65.1
2016,9,20,8,15,0.0,113.0,3.7,21.5,113.0,88.71,67.83
2016,9,20,8,30,0.0,118.0,3.8,22.0,118.0,92.53,70.58
2016,9,20,8,45,92.0,180.5,3.9,22.5,231.0,221.9,175.5
2016,9,20,9,0,184.0,243.0,4.0,23.0,344.0,347.29,274.0
2016,9,20,9,15,98.0,225.5,4.0,23.5,279.5,279.27,218.8
2016,9,20,9,30,12.0,208.0,4.0,24.0,215.0,177.05,136.29
2016,9,20,9,45,134.5,261.0,4.05,24.5,353.0,351.99,274.38
2016,9,20,10,0,257.0,314.0,4.1,25.0,491.0,528.18,406.91
2016,9,20,10,15,196.5,334.0,4.1,25.5,473.0,488.32,374.23
2016,9,20,10,30,136.0,354.0,4.1,26.0,455.0,461.75,351.87
2016,9,20,10,45,85.0,335.5,4.1,26.5,399.0,380.87,289.93
2016,9,20,11,0,34.0,317.0,4.1,27.0,343.0,316.87,239.92
2016,9,20,11,15,94.0,357.0,4.1,27.0,431.5,414.49,314.38
2016,9,20,11,30,154.0,397.0,4.1,27.0,520.0,536.32,403.97
2016,9,20,11,45,99.5,375.0,4.15,27.5,455.0,440.44,331.84
2016,9,20,12,0,45.0,353.0,4.2,28.0,390.0,365.46,274.66
2016,9,20,12,15,22.5,248.0,4.25,28.0,266.5,240.65,181.19
2016,9,20,12,30,0.0,143.0,4.3,28.0,143.0,112.63,82.59
2016,9,20,12,45,153.5,258.0,4.35,28.0,381.0,396.95,303.72
2016,9,20,13,0,307.0,373.0,4.4,28.0,619.0,679.27,508.97
2016,9,20,13,15,566.0,246.5,4.4,28.0,687.5,811.66,607.37
2016,9,20,13,30,825.0,120.0,4.4,28.0,756.0,911.2,677.65
2016,9,20,13,45,559.5,227.0,4.4,28.0,652.0,759.02,570.62
2016,9,20,14,0,294.0,334.0,4.4,28.0,548.0,597.25,450.64
2016,9,20,14,15,147.0,228.5,4.35,27.5,335.5,339.91,261.36
2016,9,20,14,30,0.0,123.0,4.3,27.0,123.0,95.98,70.55
2016,9,20,14,45,375.5,117.0,4.25,26.5,346.0,434.1,341.43
2016,9,20,15,0,751.0,111.0,4.2,26.0,569.0,681.43,528.03
2016,9,20,15,15,375.5,130.5,4.1,26.0,359.5,403.21,316.11
2016,9,20,15,30,0.0,150.0,4.0,26.0,150.0,118.98,89.82
2016,9,20,15,45,330.0,122.5,3.95,26.0,271.0,328.43,258.97
2016,9,20,16,0,660.0,95.0,3.9,26.0,392.0,465.48,363.1
2016,9,20,16,15,624.0,89.5,3.75,25.5,343.0,404.26,313.74
2016,9,20,16,30,588.0,84.0,3.6,25.0,294.0,345.67,265.83
2016,9,20,16,45,539.5,76.0,3.5,25.0,245.0,283.14,213.4
2016,9,20,17,0,491.0,68.0,3.4,25.0,196.0,225.48,164.12
2016,9,20,17,15,414.0,58.0,3.1,24.5,148.5,164.34,113.22
2016,9,20,17,30,337.0,48.0,2.8,24.0,101.0,109.91,69.0
2016,9,20,17,45,168.5,36.5,2.5,23.5,63.0,56.35,30.97
2016,9,20,18,0,0.0,25.0,2.2,23.0,25.0,18.94,0.0
2016,9,20,18,15,0.0,12.5,2.15,22.5,12.5,9.83,0.0
2016,9,20,18,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.9,20.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,9,21,6,15,29.5,11.5,3.3,19.0,13.5,9.5,0.0
2016,9,21,6,30,59.0,23.0,3.4,19.0,27.0,24.99,5.95
2016,9,21,6,45,118.0,41.5,3.5,19.5,58.5,55.6,34.05
2016,9,21,7,0,177.0,60.0,3.6,20.0,90.0,92.84,63.83
2016,9,21,7,15,209.5,79.5,3.75,20.0,127.5,131.45,96.82
2016,9,21,7,30,242.0,99.0,3.9,20.0,165.0,174.08,133.47
2016,9,21,7,45,260.0,119.5,4.1,20.5,204.0,215.89,169.22
2016,9,21,8,0,278.0,140.0,4.3,21.0,243.0,259.65,205.83
2016,9,21,8,15,222.5,168.5,4.55,21.0,258.5,276.08,220.24
2016,9,21,8,30,167.0,197.0,4.8,21.0,274.0,275.13,219.76
2016,9,21,8,45,86.5,185.5,5.05,21.5,225.5,212.55,168.75
2016,9,21,9,0,6.0,174.0,5.3,22.0,177.0,143.51,111.43
2016,9,21,9,15,5.5,179.5,5.4,22.5,182.5,147.77,114.38
2016,9,21,9,30,5.0,185.0,5.5,23.0,188.0,152.05,117.26
2016,9,21,9,45,20.0,230.0,5.6,23.5,243.0,203.09,157.57
2016,9,21,10,0,35.0,275.0,5.7,24.0,298.0,273.36,212.15
2016,9,21,10,15,18.5,219.0,5.7,24.0,231.5,192.95,148.63
2016,9,21,10,30,2.0,163.0,5.7,24.0,165.0,130.91,99.09
2016,9,21,10,45,31.0,255.0,5.75,24.0,279.5,253.36,195.88
2016,9,21,11,0,60.0,347.0,5.8,24.0,394.0,372.0,287.21
2016,9,21,11,15,36.0,294.0,5.7,24.0,322.0,297.42,229.13
2016,9,21,11,30,12.0,241.0,5.6,24.0,250.0,207.51,158.85
2016,9,21,11,45,6.0,138.5,5.6,24.0,143.0,114.77,86.1
2016,9,21,12,0,0.0,36.0,5.6,24.0,36.0,27.76,16.65
2016,9,21,12,15,0.0,29.5,5.55,24.0,29.5,22.74,12.63
2016,9,21,12,30,0.0,23.0,5.5,24.0,23.0,17.72,8.6
2016,9,21,12,45,9.5,152.5,5.45,24.0,160.0,129.71,98.18
2016,9,21,13,0,19.0,282.0,5.4,24.0,297.0,250.57,192.63
2016,9,21,13,15,20.5,283.5,5.35,24.0,300.0,253.14,194.6
2016,9,21,13,30,22.0,285.0,5.3,24.0,303.0,255.64,196.74
2016,9,21,13,45,20.0,271.0,5.25,24.0,286.5,240.92,185.5
2016,9,21,14,0,18.0,257.0,5.2,24.0,270.0,226.33,174.37
2016,9,21,14,15,48.0,279.5,5.05,24.0,312.5,289.48,224.49
2016,9,21,14,30,78.0,302.0,4.9,24.0,355.0,334.72,260.2
2016,9,21,14,45,215.0,275.5,4.8,24.0,408.5,427.41,334.66
2016,9,21,15,0,352.0,249.0,4.7,24.0,462.0,506.97,397.21
2016,9,21,15,15,245.5,241.5,4.5,24.0,385.0,409.42,321.19
2016,9,21,15,30,139.0,234.0,4.3,24.0,308.0,307.89,241.67
2016,9,21,15,45,69.5,186.0,4.15,24.0,223.0,201.78,158.02
2016,9,21,16,0,0.0,138.0,4.0,24.0,138.0,109.82,84.02
2016,9,21,16,15,0.0,121.0,3.8,23.5,121.0,95.85,73.18
2016,9,21,16,30,0.0,104.0,3.6,23.0,104.0,81.99,62.17
2016,9,21,16,45,0.0,86.5,3.4,23.0,86.5,67.82,50.59
2016,9,21,17,0,0.0,69.0,3.2,23.0,69.0,53.75,38.91
2016,9,21,17,15,0.0,52.0,3.0,22.5,52.0,40.21,27.56
2016,9,21,17,30,0.0,35.0,2.8,22.0,35.0,26.78,16.17
2016,9,21,17,45,0.0,21.5,2.6,22.0,21.5,16.4,6.86
2016,9,21,18,0,0.0,8.0,2.4,22.0,8.0,6.07,0.0
2016,9,21,18,15,0.0,4.0,2.35,21.5,4.0,3.15,0.0
2016,9,21,18,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,3.6,19.5,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,22,6,15,0.0,2.5,2.8,19.0,2.5,1.97,0.0
2016,9,22,6,30,0.0,5.0,2.9,19.0,5.0,3.78,0.0
2016,9,22,6,45,0.0,11.0,3.05,19.5,11.0,8.34,1.04
2016,9,22,7,0,0.0,17.0,3.2,20.0,17.0,12.91,5.05
2016,9,22,7,15,0.0,24.5,3.35,20.0,24.5,18.64,9.98
2016,9,22,7,30,0.0,32.0,3.5,20.0,32.0,24.39,14.89
2016,9,22,7,45,0.0,39.5,3.65,20.5,39.5,30.16,19.7
2016,9,22,8,0,0.0,47.0,3.8,21.0,47.0,35.93,24.44
2016,9,22,8,15,0.0,54.0,3.8,21.5,54.0,41.34,28.79
2016,9,22,8,30,0.0,61.0,3.8,22.0,61.0,46.76,33.09
2016,9,22,8,45,0.0,68.0,3.8,22.5,68.0,52.19,37.35
2016,9,22,9,0,0.0,75.0,3.8,23.0,75.0,57.64,41.58
2016,9,22,9,15,0.0,80.5,3.75,23.5,80.5,61.93,44.83
2016,9,22,9,30,0.0,86.0,3.7,24.0,86.0,66.24,48.07
2016,9,22,9,45,1.0,128.5,3.65,24.5,129.5,101.35,75.94
2016,9,22,10,0,2.0,171.0,3.6,25.0,173.0,137.72,104.32
2016,9,22,10,15,19.5,236.0,3.55,25.5,250.5,209.02,159.93
2016,9,22,10,30,37.0,301.0,3.5,26.0,328.0,303.48,231.68
2016,9,22,10,45,39.5,308.5,3.45,26.5,338.5,314.13,238.72
2016,9,22,11,0,42.0,316.0,3.4,27.0,349.0,324.81,245.99
2016,9,22,11,15,28.5,290.0,3.4,27.0,313.0,286.96,217.04
2016,9,22,11,30,15.0,264.0,3.4,27.0,277.0,230.96,174.28
2016,9,22,11,45,10.5,226.5,3.4,27.5,235.5,193.69,145.52
2016,9,22,12,0,6.0,189.0,3.4,28.0,194.0,157.09,117.13
2016,9,22,12,15,6.5,188.5,3.35,28.0,194.0,157.17,117.25
2016,9,22,12,30,7.0,188.0,3.3,28.0,194.0,157.21,117.31
2016,9,22,12,45,13.5,236.5,3.3,28.0,247.5,205.3,154.32
2016,9,22,13,0,20.0,285.0,3.3,28.0,301.0,254.55,191.73
2016,9,22,13,15,11.0,221.0,3.25,28.0,230.0,189.12,141.9
2016,9,22,13,30,2.0,157.0,3.2,28.0,159.0,126.05,93.32
2016,9,22,13,45,2.0,160.5,3.2,28.0,162.5,128.92,95.74
2016,9,22,14,0,2.0,164.0,3.2,28.0,166.0,131.82,98.12
2016,9,22,14,15,57.0,237.0,3.2,28.0,275.5,256.35,195.73
2016,9,22,14,30,112.0,310.0,3.2,28.0,385.0,371.23,283.13
2016,9,22,14,45,83.0,282.0,3.2,28.0,335.5,316.92,241.92
2016,9,22,15,0,54.0,254.0,3.2,28.0,286.0,265.04,202.59
2016,9,22,15,15,379.5,179.5,3.15,27.5,380.5,456.97,354.31
2016,9,22,15,30,705.0,105.0,3.1,27.0,475.0,578.39,447.1
2016,9,22,15,45,667.0,103.5,3.1,27.0,427.0,517.13,399.98
2016,9,22,16,0,629.0,102.0,3.1,27.0,379.0,457.83,354.13
2016,9,22,16,15,590.5,95.5,2.95,26.5,330.0,395.79,305.46
2016,9,22,16,30,552.0,89.0,2.8,26.0,281.0,336.75,257.72
2016,9,22,16,45,483.5,83.0,2.7,25.5,230.5,270.49,203.65
2016,9,22,17,0,415.0,77.0,2.6,25.0,180.0,207.92,151.86
2016,9,22,17,15,337.5,64.0,2.4,24.5,134.5,149.17,103.47
2016,9,22,17,30,260.0,51.0,2.2,24.0,89.0,99.85,63.76
2016,9,22,17,45,130.0,34.0,2.0,23.5,53.0,47.8,24.79
2016,9,22,18,0,0.0,17.0,1.8,23.0,17.0,13.38,0.0
2016,9,22,18,15,0.0,8.5,1.85,23.0,8.5,0.0,0.0
2016,9,22,18,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.45,21.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.25,20.5,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,23,6,15,102.5,10.0,1.75,18.5,16.5,10.21,0.0
2016,9,23,6,30,205.0,20.0,1.9,19.0,33.0,38.28,5.37
2016,9,23,6,45,323.5,31.0,2.05,19.5,74.0,83.52,47.35
2016,9,23,7,0,442.0,42.0,2.2,20.0,115.0,141.74,93.23
2016,9,23,7,15,513.5,49.5,2.15,20.5,164.0,198.38,141.5
2016,9,23,7,30,585.0,57.0,2.1,21.0,213.0,263.22,196.91
2016,9,23,7,45,292.5,36.0,2.1,22.0,114.0,161.23,123.65
2016,9,23,8,0,0.0,15.0,2.1,23.0,15.0,11.41,3.83
2016,9,23,8,15,0.0,53.5,2.1,23.5,53.5,40.95,28.25
2016,9,23,8,30,0.0,92.0,2.1,24.0,92.0,71.19,52.74
2016,9,23,8,45,8.0,142.0,2.1,24.5,146.5,117.66,89.95
2016,9,23,9,0,16.0,192.0,2.1,25.0,201.0,166.43,128.15
2016,9,23,9,15,18.5,208.5,2.1,25.5,219.5,182.95,140.42
2016,9,23,9,30,21.0,225.0,2.1,26.0,238.0,199.76,152.84
2016,9,23,9,45,57.0,267.5,2.1,26.5,305.5,283.81,217.21
2016,9,23,10,0,93.0,310.0,2.1,27.0,373.0,357.93,272.26
2016,9,23,10,15,59.0,294.0,2.1,27.0,335.0,315.25,239.0
2016,9,23,10,30,25.0,278.0,2.1,27.0,297.0,252.24,190.63
2016,9,23,10,45,17.0,247.0,2.1,27.5,260.0,217.44,163.75
2016,9,23,11,0,9.0,216.0,2.1,28.0,223.0,182.97,136.94
2016,9,23,11,15,446.0,157.0,2.1,28.5,510.0,624.25,471.2
2016,9,23,11,30,883.0,98.0,2.1,29.0,797.0,970.9,699.38
2016,9,23,11,45,885.5,98.0,2.1,29.5,804.5,981.68,700.92
2016,9,23,12,0,888.0,98.0,2.1,30.0,812.0,988.83,703.73
2016,9,23,12,15,888.0,98.0,2.1,30.0,811.5,989.82,704.24
2016,9,23,12,30,888.0,98.0,2.1,30.0,811.0,987.1,702.63
2016,9,23,12,45,887.5,97.0,2.1,30.0,802.5,979.13,697.87
2016,9,23,13,0,887.0,96.0,2.1,30.0,794.0,967.48,690.98
2016,9,23,13,15,883.0,95.0,2.05,30.0,777.5,948.9,679.29
2016,9,23,13,30,879.0,94.0,2.0,30.0,761.0,926.9,665.56
2016,9,23,13,45,874.5,92.0,2.0,30.5,737.0,900.05,648.02
2016,9,23,14,0,870.0,90.0,2.0,31.0,713.0,870.05,628.51
2016,9,23,14,15,861.0,88.5,1.95,31.0,682.0,833.76,605.7
2016,9,23,14,30,852.0,87.0,1.9,31.0,651.0,794.93,581.13
2016,9,23,14,45,842.0,84.0,1.9,31.0,614.0,751.38,553.62
2016,9,23,15,0,832.0,81.0,1.9,31.0,577.0,705.8,524.4
2016,9,23,15,15,815.0,78.5,1.9,30.5,534.0,654.16,490.49
2016,9,23,15,30,798.0,76.0,1.9,30.0,491.0,606.55,457.49
2016,9,23,15,45,777.0,72.5,1.9,30.0,444.0,549.22,415.64
2016,9,23,16,0,756.0,69.0,1.9,30.0,397.0,492.02,372.57
2016,9,23,16,15,723.5,65.0,1.7,29.5,347.0,429.2,323.97
2016,9,23,16,30,691.0,61.0,1.5,29.0,297.0,368.43,275.35
2016,9,23,16,45,645.0,55.5,1.35,28.5,246.5,303.6,222.45
2016,9,23,17,0,599.0,50.0,1.2,28.0,196.0,243.13,171.71
2016,9,23,17,15,522.0,42.5,1.1,27.0,147.0,177.94,118.15
2016,9,23,17,30,445.0,35.0,1.0,26.0,98.0,121.79,72.63
2016,9,23,17,45,313.0,24.0,0.95,25.0,59.0,65.21,29.33
2016,9,23,18,0,181.0,13.0,0.9,24.0,20.0,20.15,0.0
2016,9,23,18,15,90.5,6.5,0.9,23.5,10.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,24,6,15,119.5,9.5,1.35,17.5,16.5,10.67,0.0
2016,9,24,6,30,239.0,19.0,1.6,18.0,33.0,41.26,3.11
2016,9,24,6,45,359.0,29.5,1.85,19.0,75.5,89.08,50.14
2016,9,24,7,0,479.0,40.0,2.1,20.0,118.0,149.75,98.33
2016,9,24,7,15,549.5,47.5,1.95,20.5,168.0,208.56,148.72
2016,9,24,7,30,620.0,55.0,1.8,21.0,218.0,275.45,205.88
2016,9,24,7,45,666.0,59.5,1.65,22.0,270.0,337.03,257.8
2016,9,24,8,0,712.0,64.0,1.5,23.0,322.0,402.9,311.01
2016,9,24,8,15,742.5,68.0,1.45,24.0,372.0,464.09,358.74
2016,9,24,8,30,773.0,72.0,1.4,25.0,422.0,526.93,405.53
2016,9,24,8,45,796.0,75.0,1.35,26.5,469.0,585.35,446.16
2016,9,24,9,0,819.0,78.0,1.3,28.0,516.0,643.91,484.88
2016,9,24,9,15,835.0,80.0,1.2,28.5,558.0,690.05,515.04
2016,9,24,9,30,851.0,82.0,1.1,29.0,600.0,740.4,545.15
2016,9,24,9,45,865.5,82.5,1.0,30.0,637.0,786.47,570.26
2016,9,24,10,0,880.0,83.0,0.9,31.0,674.0,830.68,593.27
2016,9,24,10,15,888.0,84.5,0.8,31.0,704.0,868.22,613.75
2016,9,24,10,30,896.0,86.0,0.7,31.0,734.0,902.99,632.1
2016,9,24,10,45,901.0,87.5,0.6,31.5,756.5,932.01,645.28
2016,9,24,11,0,906.0,89.0,0.5,32.0,779.0,957.75,656.22
2016,9,24,11,15,909.0,89.5,0.5,32.0,794.0,977.05,666.71
2016,9,24,11,30,912.0,90.0,0.5,32.0,809.0,992.74,675.23
2016,9,24,11,45,912.5,91.0,0.5,32.5,815.5,1002.85,679.24
2016,9,24,12,0,913.0,92.0,0.5,33.0,822.0,1009.17,681.22
2016,9,24,12,15,912.5,92.0,0.5,33.0,821.0,1009.61,681.35
2016,9,24,12,30,912.0,92.0,0.5,33.0,820.0,1006.24,679.49
2016,9,24,12,45,899.5,97.0,0.55,33.5,808.0,992.77,671.66
2016,9,24,13,0,887.0,102.0,0.6,34.0,796.0,975.76,661.97
2016,9,24,13,15,882.0,101.5,0.6,34.0,778.5,956.67,651.45
2016,9,24,13,30,877.0,101.0,0.6,34.0,761.0,934.2,638.99
2016,9,24,13,45,868.0,100.5,0.6,34.0,736.0,904.84,622.44
2016,9,24,14,0,859.0,100.0,0.6,34.0,711.0,872.58,604.14
2016,9,24,14,15,581.5,194.5,0.55,34.0,600.0,722.53,509.08
2016,9,24,14,30,304.0,289.0,0.5,34.0,489.0,542.77,387.91
2016,9,24,14,45,555.0,191.0,0.45,34.0,529.0,643.53,461.25
2016,9,24,15,0,806.0,93.0,0.4,34.0,569.0,707.68,505.43
2016,9,24,15,15,787.0,90.0,0.3,33.5,526.0,654.29,469.29
2016,9,24,15,30,768.0,87.0,0.2,33.0,483.0,600.26,433.26
2016,9,24,15,45,735.5,85.5,0.15,33.0,434.5,539.45,391.23
2016,9,24,16,0,703.0,84.0,0.1,33.0,386.0,481.03,349.61
2016,9,24,16,15,666.5,79.0,0.15,32.5,336.0,417.64,304.4
2016,9,24,16,30,630.0,74.0,0.2,32.0,286.0,356.89,259.15
2016,9,24,16,45,568.0,68.5,0.3,31.5,234.5,289.28,207.53
2016,9,24,17,0,506.0,63.0,0.4,31.0,183.0,227.97,159.04
2016,9,24,17,15,424.0,52.5,0.5,30.0,136.0,163.97,108.62
2016,9,24,17,30,342.0,42.0,0.6,29.0,89.0,109.76,66.16
2016,9,24,17,45,214.5,27.5,0.7,28.0,52.0,54.97,23.99
2016,9,24,18,0,87.0,13.0,0.8,27.0,15.0,15.08,0.0
2016,9,24,18,15,43.5,6.5,0.8,26.5,7.5,0.0,0.0
2016,9,24,18,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,0.85,25.5,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,25,6,15,51.0,10.5,1.7,18.5,13.0,9.82,0.0
2016,9,25,6,30,102.0,21.0,1.9,19.0,26.0,30.17,0.0
2016,9,25,6,45,198.0,38.5,2.15,19.5,64.5,72.14,43.14
2016,9,25,7,0,294.0,56.0,2.4,20.0,103.0,123.65,84.38
2016,9,25,7,15,367.0,68.5,2.4,20.5,149.5,176.13,128.39
2016,9,25,7,30,440.0,81.0,2.4,21.0,196.0,237.33,180.01
2016,9,25,7,45,220.0,59.5,2.4,22.0,117.0,155.37,120.07
2016,9,25,8,0,0.0,38.0,2.4,23.0,38.0,29.01,18.45
2016,9,25,8,15,0.0,56.5,2.2,23.5,56.5,43.27,30.15
2016,9,25,8,30,0.0,75.0,2.0,24.0,75.0,57.59,41.69
2016,9,25,8,45,0.0,85.0,1.85,24.5,85.0,65.38,47.76
2016,9,25,9,0,0.0,95.0,1.7,25.0,95.0,73.39,53.94
2016,9,25,9,15,0.0,79.5,1.5,25.5,79.5,61.15,43.83
2016,9,25,9,30,0.0,64.0,1.3,26.0,64.0,49.18,34.04
2016,9,25,9,45,0.0,89.0,1.15,26.5,89.0,68.59,49.33
2016,9,25,10,0,0.0,114.0,1.0,27.0,114.0,88.72,64.93
2016,9,25,10,15,1.0,141.5,0.8,27.0,143.0,112.27,83.14
2016,9,25,10,30,2.0,169.0,0.6,27.0,172.0,136.28,101.43
2016,9,25,10,45,1.5,160.5,0.45,27.5,162.5,128.66,95.05
2016,9,25,11,0,1.0,152.0,0.3,28.0,153.0,121.1,88.87
2016,9,25,11,15,10.5,217.5,0.25,28.0,225.5,186.16,138.25
2016,9,25,11,30,20.0,283.0,0.2,28.0,298.0,253.82,187.81
2016,9,25,11,45,12.0,228.5,0.15,28.5,238.0,197.44,145.26
2016,9,25,12,0,4.0,174.0,0.1,29.0,178.0,142.65,104.14
2016,9,25,12,15,19.5,250.5,0.15,29.0,266.5,224.33,165.65
2016,9,25,12,30,35.0,327.0,0.2,29.0,355.0,333.15,243.92
2016,9,25,12,45,26.0,298.5,0.25,29.5,319.0,295.37,215.79
2016,9,25,13,0,17.0,270.0,0.3,30.0,283.0,239.09,175.16
2016,9,25,13,15,17.0,266.0,0.3,30.0,279.5,235.34,172.92
2016,9,25,13,30,17.0,262.0,0.3,30.0,276.0,231.58,170.37
2016,9,25,13,45,65.5,298.0,0.3,30.0,345.5,329.0,242.45
2016,9,25,14,0,114.0,334.0,0.3,30.0,415.0,406.95,298.03
2016,9,25,14,15,57.0,240.5,0.25,30.0,281.0,261.29,192.87
2016,9,25,14,30,0.0,147.0,0.2,30.0,147.0,116.11,84.34
2016,9,25,14,45,0.0,146.5,0.2,30.0,146.5,115.82,84.87
2016,9,25,15,0,0.0,146.0,0.2,30.0,146.0,115.59,84.93
2016,9,25,15,15,0.0,136.0,0.3,29.5,136.0,107.38,79.08
2016,9,25,15,30,0.0,126.0,0.4,29.0,126.0,99.22,73.22
2016,9,25,15,45,266.0,128.0,0.55,29.0,240.5,286.05,220.17
2016,9,25,16,0,532.0,130.0,0.7,29.0,355.0,428.9,324.44
2016,9,25,16,15,490.5,120.0,0.8,28.5,307.0,367.52,277.54
2016,9,25,16,30,449.0,110.0,0.9,28.0,259.0,309.82,233.29
2016,9,25,16,45,395.5,97.0,1.05,27.5,211.5,248.99,185.33
2016,9,25,17,0,342.0,84.0,1.2,27.0,164.0,194.04,140.76
2016,9,25,17,15,267.5,67.0,1.15,26.0,119.5,136.57,94.62
2016,9,25,17,30,193.0,50.0,1.1,25.0,75.0,84.58,53.47
2016,9,25,17,45,110.5,29.5,1.1,24.5,42.5,41.8,17.56
2016,9,25,18,0,28.0,9.0,1.1,24.0,10.0,8.67,0.0
2016,9,25,18,15,14.0,4.5,1.25,23.5,5.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,2.15,20.5,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,26,6,15,18.0,8.5,2.1,18.0,9.5,7.31,0.0
2016,9,26,6,30,36.0,17.0,2.2,18.0,19.0,18.02,0.0
2016,9,26,6,45,101.0,40.5,2.3,18.5,54.5,56.37,34.67
2016,9,26,7,0,166.0,64.0,2.4,19.0,90.0,99.91,70.24
2016,9,26,7,15,230.5,83.5,2.45,19.0,135.0,147.57,110.0
2016,9,26,7,30,295.0,103.0,2.5,19.0,180.0,203.16,156.92
2016,9,26,7,45,147.5,103.0,2.6,19.5,141.5,154.09,121.04
2016,9,26,8,0,0.0,103.0,2.7,20.0,103.0,81.46,62.41
2016,9,26,8,15,0.0,90.5,2.75,20.5,90.5,70.33,53.0
2016,9,26,8,30,0.0,78.0,2.8,21.0,78.0,59.91,44.14
2016,9,26,8,45,0.0,43.5,2.85,21.5,43.5,33.29,21.96
2016,9,26,9,0,0.0,9.0,2.9,22.0,9.0,6.87,0.02
2016,9,26,9,15,0.0,9.5,2.95,22.5,9.5,7.26,0.32
2016,9,26,9,30,0.0,10.0,3.0,23.0,10.0,7.65,0.61
2016,9,26,9,45,0.0,58.0,3.05,23.5,58.0,44.58,30.63
2016,9,26,10,0,0.0,106.0,3.1,24.0,106.0,82.22,60.7
2016,9,26,10,15,2.0,144.5,3.1,24.0,146.5,115.69,87.23
2016,9,26,10,30,4.0,183.0,3.1,24.0,187.0,150.13,114.24
2016,9,26,10,45,10.5,222.5,3.1,24.5,231.0,190.5,145.47
2016,9,26,11,0,17.0,262.0,3.1,25.0,275.0,231.95,177.05
2016,9,26,11,15,43.5,311.0,3.1,25.5,345.0,324.92,247.71
2016,9,26,11,30,70.0,360.0,3.1,26.0,415.0,401.65,304.41
2016,9,26,11,45,81.0,369.5,3.1,26.5,433.5,422.99,319.37
2016,9,26,12,0,92.0,379.0,3.1,27.0,452.0,444.23,334.36
2016,9,26,12,15,68.5,360.0,3.1,27.0,414.5,401.15,302.15
2016,9,26,12,30,45.0,341.0,3.1,27.0,377.0,358.1,269.92
2016,9,26,12,45,49.5,342.0,3.1,27.0,381.0,363.23,274.11
2016,9,26,13,0,54.0,343.0,3.1,27.0,385.0,368.1,278.0
2016,9,26,13,15,181.0,342.0,3.1,27.0,477.5,509.02,385.14
2016,9,26,13,30,308.0,341.0,3.1,27.0,570.0,643.54,483.55
2016,9,26,13,45,340.5,319.5,3.1,27.0,565.0,642.33,483.38
2016,9,26,14,0,373.0,298.0,3.1,27.0,560.0,638.12,481.91
2016,9,26,14,15,200.0,273.5,3.1,27.0,413.5,434.37,332.13
2016,9,26,14,30,27.0,249.0,3.1,27.0,267.0,227.89,173.51
2016,9,26,14,45,64.0,254.5,3.1,27.0,293.0,277.78,213.54
2016,9,26,15,0,101.0,260.0,3.1,27.0,319.0,308.7,238.19
2016,9,26,15,15,65.5,227.0,3.05,26.5,264.5,247.41,191.25
2016,9,26,15,30,30.0,194.0,3.0,26.0,210.0,189.78,146.55
2016,9,26,15,45,22.0,171.5,2.95,26.0,182.5,152.88,117.74
2016,9,26,16,0,14.0,149.0,2.9,26.0,155.0,128.27,98.36
2016,9,26,16,15,8.0,130.0,2.65,25.5,133.5,108.75,83.04
2016,9,26,16,30,2.0,111.0,2.4,25.0,112.0,90.0,68.16
2016,9,26,16,45,1.0,90.5,2.15,24.5,91.0,72.58,54.09
2016,9,26,17,0,0.0,70.0,1.9,24.0,70.0,55.39,39.96
2016,9,26,17,15,0.0,50.5,1.8,23.5,50.5,39.55,26.69
2016,9,26,17,30,0.0,31.0,1.7,23.0,31.0,23.8,13.35
2016,9,26,17,45,0.0,17.0,1.6,22.5,17.0,12.96,1.97
2016,9,26,18,0,0.0,3.0,1.5,22.0,3.0,2.36,0.0
2016,9,26,18,15,0.0,1.5,1.6,22.0,1.5,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,1.5,1.55,20.0,1.5,1.18,0.0
2016,9,27,6,30,0.0,3.0,1.5,20.0,3.0,2.27,0.0
2016,9,27,6,45,0.0,10.5,1.45,20.0,10.5,7.96,0.57
2016,9,27,7,0,0.0,18.0,1.4,20.0,18.0,13.68,5.64
2016,9,27,7,15,0.0,27.5,1.35,20.0,27.5,20.95,11.89
2016,9,27,7,30,0.0,37.0,1.3,20.0,37.0,28.24,18.13
2016,9,27,7,45,0.0,47.0,1.3,20.0,47.0,35.93,24.63
2016,9,27,8,0,0.0,57.0,1.3,20.0,57.0,43.65,31.06
2016,9,27,8,15,36.0,120.0,1.25,20.0,136.5,120.58,94.76
2016,9,27,8,30,72.0,183.0,1.2,20.0,216.0,202.98,161.2
2016,9,27,8,45,36.0,130.0,1.15,20.5,146.5,132.61,103.72
2016,9,27,9,0,0.0,77.0,1.1,21.0,77.0,59.18,43.16
2016,9,27,9,15,4.0,134.5,1.1,21.0,137.0,108.98,83.63
2016,9,27,9,30,8.0,192.0,1.1,21.0,197.0,161.65,125.37
2016,9,27,9,45,8.5,201.0,1.15,21.5,207.0,169.88,131.18
2016,9,27,10,0,9.0,210.0,1.2,22.0,217.0,178.2,137.17
2016,9,27,10,15,5.5,188.0,1.2,22.5,192.5,155.89,119.12
2016,9,27,10,30,2.0,166.0,1.2,23.0,168.0,133.9,101.42
2016,9,27,10,45,74.5,266.0,1.2,23.5,322.0,307.57,236.73
2016,9,27,11,0,147.0,366.0,1.2,24.0,476.0,501.66,377.75
2016,9,27,11,15,84.5,327.5,1.2,24.0,391.5,382.05,288.61
2016,9,27,11,30,22.0,289.0,1.2,24.0,307.0,261.98,198.3
2016,9,27,11,45,19.5,281.5,1.25,24.5,297.5,252.76,191.43
2016,9,27,12,0,17.0,274.0,1.3,25.0,288.0,243.51,184.08
2016,9,27,12,15,17.0,274.0,1.3,25.0,287.5,243.52,184.11
2016,9,27,12,30,17.0,274.0,1.3,25.0,287.0,243.49,184.12
2016,9,27,12,45,319.0,258.5,1.3,25.5,504.0,586.73,442.08
2016,9,27,13,0,621.0,243.0,1.3,26.0,721.0,889.2,645.81
2016,9,27,13,15,614.0,240.5,1.3,26.0,704.0,868.73,629.33
2016,9,27,13,30,607.0,238.0,1.3,26.0,687.0,839.86,611.37
2016,9,27,13,45,504.5,264.0,1.3,26.5,629.0,756.35,553.88
2016,9,27,14,0,402.0,290.0,1.3,27.0,571.0,656.76,485.26
2016,9,27,14,15,493.0,248.0,1.2,26.5,576.0,696.29,515.61
2016,9,27,14,30,584.0,206.0,1.1,26.0,581.0,709.35,526.69
2016,9,27,14,45,300.5,206.0,1.05,26.0,398.5,446.0,338.84
2016,9,27,15,0,17.0,206.0,1.0,26.0,216.0,181.06,137.14
2016,9,27,15,15,141.5,207.5,0.9,26.0,279.0,295.09,228.06
2016,9,27,15,30,266.0,209.0,0.8,26.0,342.0,383.17,294.49
2016,9,27,15,45,186.0,191.0,0.75,26.0,280.0,291.1,224.24
2016,9,27,16,0,106.0,173.0,0.7,26.0,218.0,220.43,169.95
2016,9,27,16,15,87.0,153.5,0.65,25.5,187.0,177.32,136.8
2016,9,27,16,30,68.0,134.0,0.6,25.0,156.0,146.75,112.77
2016,9,27,16,45,51.0,110.0,0.6,25.0,125.0,114.73,86.98
2016,9,27,17,0,34.0,86.0,0.6,25.0,94.0,84.88,62.68
2016,9,27,17,15,17.0,62.0,0.6,24.0,66.0,57.24,40.29
2016,9,27,17,30,0.0,38.0,0.6,23.0,38.0,30.08,18.23
2016,9,27,17,45,0.0,19.0,0.65,22.5,19.0,14.56,1.62
2016,9,27,18,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,28,6,15,31.5,8.5,1.25,17.0,10.0,8.01,0.0
2016,9,28,6,30,63.0,17.0,1.3,17.0,20.0,22.35,0.0
2016,9,28,6,45,155.5,36.5,1.4,17.5,57.0,66.87,40.23
2016,9,28,7,0,248.0,56.0,1.5,18.0,94.0,117.74,81.92
2016,9,28,7,15,321.0,71.0,1.25,18.5,140.0,170.44,126.1
2016,9,28,7,30,394.0,86.0,1.0,19.0,186.0,231.98,177.52
2016,9,28,7,45,267.5,113.5,0.8,19.5,188.5,223.36,174.78
2016,9,28,8,0,141.0,141.0,0.6,20.0,191.0,198.33,156.4
2016,9,28,8,15,145.5,164.0,0.6,20.5,222.0,230.97,182.54
2016,9,28,8,30,150.0,187.0,0.6,21.0,253.0,264.05,207.98
2016,9,28,8,45,389.0,163.5,0.65,22.0,360.5,425.39,331.97
2016,9,28,9,0,628.0,140.0,0.7,23.0,468.0,592.91,453.16
2016,9,28,9,15,470.0,196.5,0.9,23.5,453.5,558.14,425.32
2016,9,28,9,30,312.0,253.0,1.1,24.0,439.0,499.5,381.13
2016,9,28,9,45,556.5,182.5,1.35,25.0,539.0,657.11,497.65
2016,9,28,10,0,801.0,112.0,1.6,26.0,639.0,815.93,606.05
2016,9,28,10,15,438.0,217.5,1.7,26.0,508.0,631.67,474.44
2016,9,28,10,30,75.0,323.0,1.8,26.0,377.0,365.13,275.51
2016,9,28,10,45,175.0,337.0,1.9,26.5,466.5,495.04,373.25
2016,9,28,11,0,275.0,351.0,2.0,27.0,556.0,630.53,469.2
2016,9,28,11,15,280.0,357.5,2.1,27.0,570.0,647.87,480.39
2016,9,28,11,30,285.0,364.0,2.2,27.0,584.0,664.02,491.69
2016,9,28,11,45,296.0,365.0,2.35,27.5,595.0,679.07,501.79
2016,9,28,12,0,307.0,366.0,2.5,28.0,606.0,692.78,510.98
2016,9,28,12,15,209.5,373.0,2.5,28.0,537.0,580.21,430.7
2016,9,28,12,30,112.0,380.0,2.5,28.0,468.0,467.1,348.48
2016,9,28,12,45,133.5,377.5,2.55,28.0,481.0,507.7,378.8
2016,9,28,13,0,155.0,375.0,2.6,28.0,494.0,524.04,391.21
2016,9,28,13,15,160.5,361.5,2.55,28.0,482.5,512.23,383.16
2016,9,28,13,30,166.0,348.0,2.5,28.0,471.0,499.59,374.69
2016,9,28,13,45,465.0,242.0,2.5,28.0,568.5,699.91,524.13
2016,9,28,14,0,764.0,136.0,2.5,28.0,666.0,843.24,625.16
2016,9,28,14,15,653.0,170.5,2.4,27.5,608.5,765.1,571.96
2016,9,28,14,30,542.0,205.0,2.3,27.0,551.0,675.31,509.36
2016,9,28,14,45,436.5,220.5,2.25,27.0,488.5,585.15,444.66
2016,9,28,15,0,331.0,236.0,2.2,27.0,426.0,486.32,372.41
2016,9,28,15,15,321.5,218.5,2.05,26.5,391.0,445.93,343.85
2016,9,28,15,30,312.0,201.0,1.9,26.0,356.0,405.65,314.44
2016,9,28,15,45,156.0,167.0,1.8,26.0,244.5,250.12,194.7
2016,9,28,16,0,0.0,133.0,1.7,26.0,133.0,106.99,80.97
2016,9,28,16,15,0.0,114.0,1.55,25.5,114.0,91.18,68.83
2016,9,28,16,30,0.0,95.0,1.4,25.0,95.0,75.48,56.35
2016,9,28,16,45,0.0,76.0,1.25,25.0,76.0,59.9,43.63
2016,9,28,17,0,0.0,57.0,1.1,25.0,57.0,44.44,30.8
2016,9,28,17,15,0.0,40.0,1.05,24.5,40.0,30.79,19.38
2016,9,28,17,30,0.0,23.0,1.0,24.0,23.0,17.54,8.15
2016,9,28,17,45,0.0,11.5,1.0,23.5,11.5,8.74,0.0
2016,9,28,18,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,29,6,15,0.0,10.5,1.35,19.0,10.5,8.26,0.0
2016,9,29,6,30,0.0,21.0,1.6,19.0,21.0,16.55,0.0
2016,9,29,6,45,159.5,35.0,1.85,19.5,59.0,67.18,39.57
2016,9,29,7,0,319.0,49.0,2.1,20.0,97.0,128.88,87.76
2016,9,29,7,15,396.0,61.0,2.25,20.5,144.0,184.41,134.76
2016,9,29,7,30,473.0,73.0,2.4,21.0,191.0,253.2,192.9
2016,9,29,7,45,521.5,82.0,2.55,21.5,239.5,313.06,243.84
2016,9,29,8,0,570.0,91.0,2.7,22.0,288.0,377.64,297.29
2016,9,29,8,15,606.5,97.5,2.8,22.0,336.5,437.83,346.53
2016,9,29,8,30,643.0,104.0,2.9,22.0,385.0,500.56,396.43
2016,9,29,8,45,667.5,109.5,3.05,22.5,429.5,556.9,439.51
2016,9,29,9,0,692.0,115.0,3.2,23.0,474.0,613.82,481.86
2016,9,29,9,15,711.5,119.0,3.2,23.5,514.5,665.8,519.0
2016,9,29,9,30,731.0,123.0,3.2,24.0,555.0,717.23,554.78
2016,9,29,9,45,516.0,206.5,3.2,24.5,521.0,650.93,501.18
2016,9,29,10,0,301.0,290.0,3.2,25.0,487.0,556.19,426.62
2016,9,29,10,15,195.0,308.5,3.2,25.0,438.5,473.91,363.97
2016,9,29,10,30,89.0,327.0,3.2,25.0,390.0,383.0,293.41
2016,9,29,10,45,79.0,333.0,3.2,25.5,390.5,381.77,291.58
2016,9,29,11,0,69.0,339.0,3.2,26.0,391.0,379.91,288.97
2016,9,29,11,15,97.5,356.5,3.2,26.0,431.0,426.87,324.31
2016,9,29,11,30,126.0,374.0,3.2,26.0,471.0,497.39,375.97
2016,9,29,11,45,91.0,361.5,3.2,26.0,432.0,427.59,323.81
2016,9,29,12,0,56.0,349.0,3.2,26.0,393.0,380.02,287.8
2016,9,29,12,15,36.5,309.0,3.25,26.0,337.5,319.24,242.26
2016,9,29,12,30,17.0,269.0,3.3,26.0,282.0,239.57,181.72
2016,9,29,12,45,91.5,321.0,3.35,26.5,390.5,385.29,293.68
2016,9,29,13,0,166.0,373.0,3.4,27.0,499.0,533.88,402.8
2016,9,29,13,15,248.5,350.5,3.35,27.0,534.5,608.07,457.57
2016,9,29,13,30,331.0,328.0,3.3,27.0,570.0,655.71,493.41
2016,9,29,13,45,165.5,241.0,3.3,27.0,362.0,385.25,295.35
2016,9,29,14,0,0.0,154.0,3.3,27.0,154.0,122.13,90.81
2016,9,29,14,15,0.0,129.5,3.15,26.5,129.5,101.6,75.33
2016,9,29,14,30,0.0,105.0,3.0,26.0,105.0,81.43,59.67
2016,9,29,14,45,0.0,63.5,2.95,26.0,63.5,48.79,33.73
2016,9,29,15,0,0.0,22.0,2.9,26.0,22.0,16.82,8.01
2016,9,29,15,15,304.0,77.0,2.8,25.5,226.0,312.18,248.95
2016,9,29,15,30,608.0,132.0,2.7,25.0,430.0,550.38,430.03
2016,9,29,15,45,307.0,135.0,2.65,25.0,285.5,320.13,251.98
2016,9,29,16,0,6.0,138.0,2.6,25.0,141.0,114.99,87.86
2016,9,29,16,15,223.0,120.5,2.4,24.5,190.5,230.39,181.21
2016,9,29,16,30,440.0,103.0,2.2,24.0,240.0,302.4,234.58
2016,9,29,16,45,369.5,91.5,2.0,24.0,192.0,237.07,180.17
2016,9,29,17,0,299.0,80.0,1.8,24.0,144.0,179.67,132.33
2016,9,29,17,15,219.5,61.5,1.7,23.5,101.5,116.99,81.28
2016,9,29,17,30,140.0,43.0,1.6,23.0,59.0,70.58,43.81
2016,9,29,17,45,70.0,21.5,1.5,22.5,29.5,29.49,0.0
2016,9,29,18,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
