Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,30,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,6,15,0.0,2.5,1.55,19.0,2.5,0.0,0.0
2016,9,30,6,30,0.0,5.0,1.8,19.0,5.0,3.93,0.0
2016,9,30,6,45,0.0,15.0,2.05,19.5,15.0,11.4,3.02
2016,9,30,7,0,0.0,25.0,2.3,20.0,25.0,19.05,9.98
2016,9,30,7,15,0.0,38.5,2.35,20.5,38.5,29.42,18.85
2016,9,30,7,30,0.0,52.0,2.4,21.0,52.0,39.82,27.67
2016,9,30,7,45,0.0,66.0,2.45,21.5,66.0,50.96,36.95
2016,9,30,8,0,0.0,80.0,2.5,22.0,80.0,62.2,46.14
2016,9,30,8,15,292.5,99.5,2.6,22.5,226.5,268.9,214.86
2016,9,30,8,30,585.0,119.0,2.7,23.0,373.0,483.74,382.41
2016,9,30,8,45,292.5,103.5,2.85,23.5,230.5,306.43,243.96
2016,9,30,9,0,0.0,88.0,3.0,24.0,88.0,67.76,49.52
2016,9,30,9,15,29.5,169.5,3.05,24.5,187.5,168.71,130.9
2016,9,30,9,30,59.0,251.0,3.1,25.0,287.0,272.88,211.89
2016,9,30,9,45,116.5,278.0,3.15,25.5,353.0,366.13,283.17
2016,9,30,10,0,174.0,305.0,3.2,26.0,419.0,447.26,343.73
2016,9,30,10,15,224.0,314.0,3.2,26.0,467.5,506.49,387.69
2016,9,30,10,30,274.0,323.0,3.2,26.0,516.0,588.72,447.29
2016,9,30,10,45,551.5,223.0,3.25,26.5,626.0,773.69,583.25
2016,9,30,11,0,829.0,123.0,3.3,27.0,736.0,948.46,700.99
2016,9,30,11,15,521.5,247.5,3.3,27.0,636.0,793.61,591.66
2016,9,30,11,30,214.0,372.0,3.3,27.0,536.0,583.01,436.98
2016,9,30,11,45,538.0,244.0,3.3,27.0,660.0,819.34,611.79
2016,9,30,12,0,862.0,116.0,3.3,27.0,784.0,996.74,730.95
2016,9,30,12,15,862.5,116.0,3.25,27.0,783.5,997.64,729.63
2016,9,30,12,30,863.0,116.0,3.2,27.0,783.0,994.93,727.6
2016,9,30,12,45,863.5,114.5,3.2,27.0,774.5,987.04,722.75
2016,9,30,13,0,864.0,113.0,3.2,27.0,766.0,975.56,715.72
2016,9,30,13,15,859.5,111.5,3.15,27.0,748.5,955.75,702.97
2016,9,30,13,30,855.0,110.0,3.1,27.0,731.0,932.62,688.18
2016,9,30,13,45,569.0,210.5,3.05,27.0,617.5,764.98,573.66
2016,9,30,14,0,283.0,311.0,3.0,27.0,504.0,577.28,436.11
2016,9,30,14,15,555.5,205.0,2.9,27.0,561.5,710.35,538.34
2016,9,30,14,30,828.0,99.0,2.8,27.0,619.0,805.97,606.85
2016,9,30,14,45,817.5,94.5,2.75,27.0,581.0,759.91,575.29
2016,9,30,15,0,807.0,90.0,2.7,27.0,543.0,711.97,543.17
2016,9,30,15,15,787.0,87.0,2.55,26.5,499.5,657.44,505.19
2016,9,30,15,30,767.0,84.0,2.4,26.0,456.0,602.4,465.42
2016,9,30,15,45,735.5,81.0,2.3,26.0,407.5,540.29,418.61
2016,9,30,16,0,704.0,78.0,2.2,26.0,359.0,480.81,372.45
2016,9,30,16,15,663.5,73.0,1.95,25.5,309.0,415.16,320.6
2016,9,30,16,30,623.0,68.0,1.7,25.0,259.0,352.66,269.6
2016,9,30,16,45,554.0,62.0,1.45,24.5,208.0,282.07,211.35
2016,9,30,17,0,485.0,56.0,1.2,24.0,157.0,218.69,157.93
2016,9,30,17,15,390.0,45.0,1.1,23.5,111.0,151.94,102.87
2016,9,30,17,30,295.0,34.0,1.0,23.0,65.0,96.73,57.18
2016,9,30,17,45,147.5,17.0,0.9,22.5,32.5,38.14,0.0
2016,9,30,18,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,6,15,89.5,7.5,0.8,14.5,10.5,0.0,0.0
2016,10,1,6,30,179.0,15.0,0.8,15.0,21.0,31.76,0.0
2016,10,1,6,45,313.0,27.0,0.85,15.5,62.0,90.25,50.63
2016,10,1,7,0,447.0,39.0,0.9,16.0,103.0,155.45,105.86
2016,10,1,7,15,525.5,47.0,0.8,16.5,153.0,216.8,158.94
2016,10,1,7,30,604.0,55.0,0.7,17.0,203.0,287.16,218.94
2016,10,1,7,45,655.0,61.0,0.6,17.5,255.0,352.47,273.8
2016,10,1,8,0,706.0,67.0,0.5,18.0,307.0,421.62,329.28
2016,10,1,8,15,739.5,71.0,0.9,19.0,357.5,484.63,380.57
2016,10,1,8,30,773.0,75.0,1.3,20.0,408.0,549.52,431.56
2016,10,1,8,45,797.5,78.0,1.7,21.0,455.5,609.11,477.04
2016,10,1,9,0,822.0,81.0,2.1,22.0,503.0,668.92,521.31
2016,10,1,9,15,839.5,84.0,2.2,22.0,545.5,723.49,560.39
2016,10,1,9,30,857.0,87.0,2.3,22.0,588.0,769.32,591.55
2016,10,1,9,45,869.0,89.0,2.4,22.5,624.5,815.03,621.19
2016,10,1,10,0,881.0,91.0,2.5,23.0,661.0,858.64,649.02
2016,10,1,10,15,890.0,92.5,2.5,23.0,691.0,896.73,673.32
2016,10,1,10,30,899.0,94.0,2.5,23.0,721.0,932.05,695.64
2016,10,1,10,45,605.0,215.0,2.5,23.5,642.5,825.21,619.69
2016,10,1,11,0,311.0,336.0,2.5,24.0,564.0,654.09,492.86
2016,10,1,11,15,614.5,217.0,2.45,24.0,679.5,862.75,645.3
2016,10,1,11,30,918.0,98.0,2.4,24.0,795.0,1022.97,749.18
2016,10,1,11,45,629.0,223.5,2.4,24.5,703.5,898.65,663.77
2016,10,1,12,0,340.0,349.0,2.4,25.0,612.0,712.5,530.03
2016,10,1,12,15,629.5,223.5,2.35,25.0,708.0,902.72,667.57
2016,10,1,12,30,919.0,98.0,2.3,25.0,804.0,1032.99,750.83
2016,10,1,12,45,915.5,97.5,2.3,25.5,793.5,1021.68,741.05
2016,10,1,13,0,912.0,97.0,2.3,26.0,783.0,1006.66,730.54
2016,10,1,13,15,906.5,96.0,2.3,26.0,764.0,985.56,717.71
2016,10,1,13,30,901.0,95.0,2.3,26.0,745.0,961.01,702.75
2016,10,1,13,45,890.5,95.0,2.35,26.0,718.5,929.68,683.87
2016,10,1,14,0,880.0,95.0,2.4,26.0,692.0,895.48,663.0
2016,10,1,14,15,868.5,93.5,2.35,25.5,659.0,856.11,638.94
2016,10,1,14,30,857.0,92.0,2.3,25.0,626.0,814.38,613.04
2016,10,1,14,45,838.5,90.5,2.25,25.0,586.0,772.97,585.91
2016,10,1,15,0,820.0,89.0,2.2,25.0,546.0,721.53,551.45
2016,10,1,15,15,799.5,86.0,2.1,25.0,501.5,666.02,512.22
2016,10,1,15,30,779.0,83.0,2.0,25.0,457.0,610.01,471.14
2016,10,1,15,45,749.0,79.5,1.9,25.0,408.5,547.63,424.28
2016,10,1,16,0,719.0,76.0,1.8,25.0,360.0,486.35,376.91
2016,10,1,16,15,679.0,70.5,1.55,24.0,309.0,420.9,325.76
2016,10,1,16,30,639.0,65.0,1.3,23.0,258.0,357.22,274.2
2016,10,1,16,45,577.5,58.0,1.1,22.5,207.0,287.51,216.24
2016,10,1,17,0,516.0,51.0,0.9,22.0,156.0,224.21,162.29
2016,10,1,17,15,420.5,40.5,0.9,21.5,109.5,155.97,105.55
2016,10,1,17,30,325.0,30.0,0.9,21.0,63.0,99.41,57.63
2016,10,1,17,45,162.5,15.0,0.95,20.5,31.5,38.06,0.0
2016,10,1,18,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,8.0,1.3,13.0,8.0,0.0,0.0
2016,10,2,6,30,0.0,16.0,1.5,13.0,16.0,12.59,0.0
2016,10,2,6,45,128.0,31.0,1.75,13.5,49.0,56.51,32.02
2016,10,2,7,0,256.0,46.0,2.0,14.0,82.0,115.47,81.1
2016,10,2,7,15,302.5,63.0,1.9,14.5,123.0,163.5,123.45
2016,10,2,7,30,349.0,80.0,1.8,15.0,164.0,217.12,170.35
2016,10,2,7,45,389.0,92.5,1.75,16.0,206.5,268.89,214.67
2016,10,2,8,0,429.0,105.0,1.7,17.0,249.0,324.81,260.97
2016,10,2,8,15,501.0,108.5,1.65,18.0,303.0,392.56,315.06
2016,10,2,8,30,573.0,112.0,1.6,19.0,357.0,474.45,377.93
2016,10,2,8,45,680.0,99.5,1.55,20.0,422.5,561.74,442.95
2016,10,2,9,0,787.0,87.0,1.5,21.0,488.0,654.06,509.06
2016,10,2,9,15,804.5,90.0,1.4,21.5,529.5,707.11,544.12
2016,10,2,9,30,822.0,93.0,1.3,22.0,571.0,759.16,576.29
2016,10,2,9,45,840.5,92.5,1.25,22.5,607.5,806.78,605.06
2016,10,2,10,0,859.0,92.0,1.2,23.0,644.0,843.49,625.95
2016,10,2,10,15,867.5,93.5,1.1,23.5,673.5,880.37,645.92
2016,10,2,10,30,876.0,95.0,1.0,24.0,703.0,914.54,663.61
2016,10,2,10,45,882.0,96.5,0.95,24.5,725.0,943.47,678.46
2016,10,2,11,0,888.0,98.0,0.9,25.0,747.0,969.21,691.17
2016,10,2,11,15,891.5,98.5,0.8,25.0,761.0,988.09,699.89
2016,10,2,11,30,895.0,99.0,0.7,25.0,775.0,1003.44,706.43
2016,10,2,11,45,896.0,99.5,0.65,25.0,781.5,1012.7,710.4
2016,10,2,12,0,897.0,100.0,0.6,25.0,788.0,1018.24,712.31
2016,10,2,12,15,617.0,223.0,0.55,25.0,696.0,891.35,632.55
2016,10,2,12,30,337.0,346.0,0.5,25.0,604.0,706.48,508.18
2016,10,2,12,45,235.5,354.5,0.45,25.5,533.5,588.78,428.76
2016,10,2,13,0,134.0,363.0,0.4,26.0,463.0,495.8,362.68
2016,10,2,13,15,105.5,346.0,0.4,26.0,423.5,425.62,314.53
2016,10,2,13,30,77.0,329.0,0.4,26.0,384.0,379.03,281.65
2016,10,2,13,45,115.0,324.0,0.4,26.0,403.5,407.18,303.66
2016,10,2,14,0,153.0,319.0,0.4,26.0,423.0,452.88,336.99
2016,10,2,14,15,198.0,299.0,0.45,26.0,426.5,465.18,347.38
2016,10,2,14,30,243.0,279.0,0.5,26.0,430.0,473.95,355.52
2016,10,2,14,45,522.0,183.5,0.55,26.0,480.0,619.26,463.11
2016,10,2,15,0,801.0,88.0,0.6,26.0,530.0,707.44,526.37
2016,10,2,15,15,780.0,85.0,0.65,25.5,486.5,652.39,489.72
2016,10,2,15,30,759.0,82.0,0.7,25.0,443.0,596.95,452.62
2016,10,2,15,45,726.0,79.5,0.75,25.0,394.5,534.79,408.23
2016,10,2,16,0,693.0,77.0,0.8,25.0,346.0,475.57,364.26
2016,10,2,16,15,651.5,71.5,0.75,24.5,296.0,409.42,313.54
2016,10,2,16,30,610.0,66.0,0.7,24.0,246.0,346.59,263.46
2016,10,2,16,45,545.0,59.0,0.7,23.5,196.5,277.17,207.05
2016,10,2,17,0,480.0,52.0,0.7,23.0,147.0,214.61,154.67
2016,10,2,17,15,382.0,41.0,0.7,22.5,102.0,147.37,99.31
2016,10,2,17,30,284.0,30.0,0.7,22.0,57.0,92.17,52.34
2016,10,2,17,45,142.0,15.0,0.75,21.5,28.5,29.37,0.0
2016,10,2,18,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,7.5,1.75,15.0,7.5,0.0,0.0
2016,10,3,6,30,0.0,15.0,1.9,15.0,15.0,11.8,0.0
2016,10,3,6,45,126.5,31.5,2.05,15.5,48.5,57.42,31.72
2016,10,3,7,0,253.0,48.0,2.2,16.0,82.0,118.08,82.65
2016,10,3,7,15,320.0,62.5,2.2,16.5,125.5,169.84,127.38
2016,10,3,7,30,387.0,77.0,2.2,17.0,169.0,229.71,179.0
2016,10,3,7,45,451.0,83.5,2.2,17.5,215.5,287.96,228.86
2016,10,3,8,0,515.0,90.0,2.2,18.0,262.0,358.95,287.75
2016,10,3,8,15,588.5,93.5,2.15,18.5,320.0,433.4,347.64
2016,10,3,8,30,662.0,97.0,2.1,19.0,378.0,514.2,410.48
2016,10,3,8,45,692.0,101.0,2.05,20.0,424.0,573.44,453.98
2016,10,3,9,0,722.0,105.0,2.0,21.0,470.0,633.68,496.63
2016,10,3,9,15,742.0,108.5,1.85,21.5,511.5,686.67,532.76
2016,10,3,9,30,762.0,112.0,1.7,22.0,553.0,735.23,563.77
2016,10,3,9,45,801.5,104.0,1.55,22.5,593.5,790.13,597.47
2016,10,3,10,0,841.0,96.0,1.4,23.0,634.0,844.43,629.47
2016,10,3,10,15,850.5,98.0,1.25,23.5,663.5,872.55,643.12
2016,10,3,10,30,860.0,100.0,1.1,24.0,693.0,907.64,661.08
2016,10,3,10,45,681.0,181.5,0.95,24.5,661.0,867.56,630.29
2016,10,3,11,0,502.0,263.0,0.8,25.0,629.0,785.91,570.24
2016,10,3,11,15,690.5,184.5,0.7,25.0,697.5,908.08,650.94
2016,10,3,11,30,879.0,106.0,0.6,25.0,766.0,997.25,701.87
2016,10,3,11,45,876.0,109.0,0.5,25.0,771.5,1005.01,702.59
2016,10,3,12,0,873.0,112.0,0.4,25.0,777.0,1009.07,702.42
2016,10,3,12,15,873.0,111.5,0.35,25.0,775.5,1008.71,700.98
2016,10,3,12,30,873.0,111.0,0.3,25.0,774.0,1004.71,697.6
2016,10,3,12,45,864.5,113.5,0.25,25.5,763.0,991.88,687.83
2016,10,3,13,0,856.0,116.0,0.2,26.0,752.0,989.13,684.46
2016,10,3,13,15,850.5,115.0,0.2,26.0,734.0,968.3,672.6
2016,10,3,13,30,845.0,114.0,0.2,26.0,716.0,944.16,659.07
2016,10,3,13,45,520.0,214.5,0.25,26.0,581.0,728.11,523.24
2016,10,3,14,0,195.0,315.0,0.3,26.0,446.0,487.02,357.95
2016,10,3,14,15,97.5,236.0,0.35,26.0,301.5,314.4,236.59
2016,10,3,14,30,0.0,157.0,0.4,26.0,157.0,125.41,93.26
2016,10,3,14,45,1.0,161.0,0.5,26.0,162.0,130.04,97.88
2016,10,3,15,0,2.0,165.0,0.6,26.0,167.0,134.81,101.95
2016,10,3,15,15,13.5,171.0,0.65,25.5,178.0,148.91,113.82
2016,10,3,15,30,25.0,177.0,0.7,25.0,189.0,162.44,125.18
2016,10,3,15,45,20.5,158.5,0.75,25.0,167.5,142.75,109.86
2016,10,3,16,0,16.0,140.0,0.8,25.0,146.0,123.62,94.89
2016,10,3,16,15,265.5,112.0,0.8,24.5,190.0,245.25,191.82
2016,10,3,16,30,515.0,84.0,0.8,24.0,234.0,323.74,248.29
2016,10,3,16,45,450.0,73.5,0.8,23.5,185.5,252.32,189.62
2016,10,3,17,0,385.0,63.0,0.8,23.0,137.0,192.91,140.1
2016,10,3,17,15,287.5,48.0,0.8,22.0,93.5,128.64,87.75
2016,10,3,17,30,190.0,33.0,0.8,21.0,50.0,76.68,43.28
2016,10,3,17,45,95.0,16.5,0.85,20.5,25.0,24.84,0.0
2016,10,3,18,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,4,6,15,37.0,6.5,1.95,14.5,7.5,0.0,0.0
2016,10,4,6,30,74.0,13.0,2.1,15.0,15.0,19.26,0.0
2016,10,4,6,45,197.0,29.0,2.3,15.5,51.0,72.57,39.05
2016,10,4,7,0,320.0,45.0,2.5,16.0,87.0,133.0,92.42
2016,10,4,7,15,402.5,56.0,2.55,16.5,134.0,193.3,144.57
2016,10,4,7,30,485.0,67.0,2.6,17.0,181.0,261.69,203.63
2016,10,4,7,45,544.5,74.5,2.7,18.0,231.0,326.12,258.7
2016,10,4,8,0,604.0,82.0,2.8,19.0,281.0,396.38,316.85
2016,10,4,8,15,642.5,87.5,2.9,19.5,330.0,458.69,367.67
2016,10,4,8,30,681.0,93.0,3.0,20.0,379.0,523.65,418.94
2016,10,4,8,45,711.0,96.5,3.1,20.5,425.5,583.24,464.6
2016,10,4,9,0,741.0,100.0,3.2,21.0,472.0,643.78,509.67
2016,10,4,9,15,761.0,103.5,3.15,21.5,514.0,694.32,545.63
2016,10,4,9,30,781.0,107.0,3.1,22.0,556.0,747.17,581.05
2016,10,4,9,45,804.0,106.0,3.05,22.5,593.5,796.67,613.1
2016,10,4,10,0,827.0,105.0,3.0,23.0,631.0,844.88,643.64
2016,10,4,10,15,837.0,107.0,2.95,23.0,660.5,883.33,668.23
2016,10,4,10,30,847.0,109.0,2.9,23.0,690.0,919.2,690.91
2016,10,4,10,45,852.5,111.0,2.9,23.5,712.0,948.06,707.74
2016,10,4,11,0,858.0,113.0,2.9,24.0,734.0,973.73,722.42
2016,10,4,11,15,862.5,114.0,2.9,24.0,748.0,980.6,726.11
2016,10,4,11,30,867.0,115.0,2.9,24.0,762.0,996.97,736.39
2016,10,4,11,45,867.0,116.0,2.9,24.5,768.0,1005.37,740.0
2016,10,4,12,0,867.0,117.0,2.9,25.0,774.0,1010.16,741.44
2016,10,4,12,15,866.5,117.0,2.9,25.0,772.0,1009.77,741.14
2016,10,4,12,30,866.0,117.0,2.9,25.0,770.0,1005.76,738.68
2016,10,4,12,45,860.5,117.5,2.95,25.0,759.5,1007.67,740.72
2016,10,4,13,0,855.0,118.0,3.0,25.0,749.0,991.9,731.24
2016,10,4,13,15,849.5,117.0,3.0,25.0,731.0,971.01,718.21
2016,10,4,13,30,844.0,116.0,3.0,25.0,713.0,946.81,703.08
2016,10,4,13,45,833.5,115.0,3.05,25.0,687.0,914.85,683.14
2016,10,4,14,0,823.0,114.0,3.1,25.0,661.0,880.14,661.27
2016,10,4,14,15,811.0,111.5,3.1,24.5,628.0,839.98,636.43
2016,10,4,14,30,799.0,109.0,3.1,24.0,595.0,797.63,609.76
2016,10,4,14,45,781.5,106.5,3.15,24.0,556.5,749.02,577.36
2016,10,4,15,0,764.0,104.0,3.2,24.0,518.0,699.15,543.44
2016,10,4,15,15,741.5,100.0,3.15,23.5,474.0,646.34,505.85
2016,10,4,15,30,719.0,96.0,3.1,23.0,430.0,590.15,464.75
2016,10,4,15,45,688.0,91.0,3.1,23.0,382.5,528.03,417.21
2016,10,4,16,0,657.0,86.0,3.1,23.0,335.0,467.35,369.37
2016,10,4,16,15,613.5,79.5,2.9,22.5,285.5,400.82,315.85
2016,10,4,16,30,570.0,73.0,2.7,22.0,236.0,337.87,263.53
2016,10,4,16,45,508.0,64.0,2.5,21.5,187.0,269.57,205.82
2016,10,4,17,0,446.0,55.0,2.3,21.0,138.0,207.84,152.49
2016,10,4,17,15,344.0,42.0,2.1,20.0,94.0,139.64,95.43
2016,10,4,17,30,242.0,29.0,1.9,19.0,50.0,83.29,44.68
2016,10,4,17,45,121.0,14.5,1.7,18.5,25.0,26.65,0.0
2016,10,4,18,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,5,6,15,34.0,6.5,2.7,13.5,7.0,0.0,0.0
2016,10,5,6,30,68.0,13.0,2.9,14.0,14.0,18.76,0.0
2016,10,5,6,45,189.5,29.0,3.1,14.5,49.5,71.84,37.58
2016,10,5,7,0,311.0,45.0,3.3,15.0,85.0,132.3,92.51
2016,10,5,7,15,398.5,56.0,3.45,15.5,132.5,193.61,145.78
2016,10,5,7,30,486.0,67.0,3.6,16.0,180.0,263.9,206.85
2016,10,5,7,45,243.0,58.0,3.75,16.5,114.5,174.88,140.04
2016,10,5,8,0,0.0,49.0,3.9,17.0,49.0,37.47,26.18
2016,10,5,8,15,0.0,88.5,3.85,17.5,88.5,69.21,52.84
2016,10,5,8,30,0.0,128.0,3.8,18.0,128.0,103.12,80.79
2016,10,5,8,45,0.0,126.0,3.8,18.5,126.0,100.48,78.18
2016,10,5,9,0,0.0,124.0,3.8,19.0,124.0,98.17,75.88
2016,10,5,9,15,0.0,138.5,3.75,19.0,138.5,110.3,85.58
2016,10,5,9,30,0.0,153.0,3.7,19.0,153.0,122.52,95.29
2016,10,5,9,45,32.0,215.0,3.65,19.5,235.5,219.17,173.53
2016,10,5,10,0,64.0,277.0,3.6,20.0,318.0,311.03,245.66
2016,10,5,10,15,46.5,272.5,3.55,20.5,303.0,291.96,229.13
2016,10,5,10,30,29.0,268.0,3.5,21.0,288.0,271.99,212.27
2016,10,5,10,45,21.0,253.5,3.45,21.5,268.5,230.88,179.43
2016,10,5,11,0,13.0,239.0,3.4,22.0,249.0,209.93,162.32
2016,10,5,11,15,12.5,239.0,3.35,22.0,248.5,209.45,161.82
2016,10,5,11,30,12.0,239.0,3.3,22.0,248.0,208.97,161.3
2016,10,5,11,45,10.5,228.5,3.25,22.0,236.5,197.98,152.6
2016,10,5,12,0,9.0,218.0,3.2,22.0,225.0,187.07,144.0
2016,10,5,12,15,8.5,217.0,3.15,22.0,223.5,185.68,142.9
2016,10,5,12,30,8.0,216.0,3.1,22.0,222.0,184.28,141.8
2016,10,5,12,45,5.5,193.5,3.1,22.5,197.5,161.88,123.94
2016,10,5,13,0,3.0,171.0,3.1,23.0,173.0,139.84,106.38
2016,10,5,13,15,3.0,174.0,3.05,23.0,176.5,142.44,108.55
2016,10,5,13,30,3.0,177.0,3.0,23.0,180.0,145.08,110.74
2016,10,5,13,45,2.5,175.5,3.0,23.0,177.5,143.38,109.53
2016,10,5,14,0,2.0,174.0,3.0,23.0,175.0,141.76,108.41
2016,10,5,14,15,1.0,164.0,3.0,23.0,164.5,132.34,101.1
2016,10,5,14,30,0.0,154.0,3.0,23.0,154.0,123.06,93.9
2016,10,5,14,45,15.0,181.0,3.0,23.0,189.5,159.23,123.49
2016,10,5,15,0,30.0,208.0,3.0,23.0,225.0,209.93,164.28
2016,10,5,15,15,15.0,143.0,2.95,22.5,151.5,125.28,96.97
2016,10,5,15,30,0.0,78.0,2.9,22.0,78.0,59.92,43.87
2016,10,5,15,45,0.0,69.5,2.9,22.0,69.5,53.32,38.62
2016,10,5,16,0,0.0,61.0,2.9,22.0,61.0,46.74,33.28
2016,10,5,16,15,272.5,68.5,2.75,21.5,145.0,215.93,172.76
2016,10,5,16,30,545.0,76.0,2.6,21.0,229.0,330.61,259.65
2016,10,5,16,45,476.5,66.5,2.5,20.5,180.0,260.69,200.01
2016,10,5,17,0,408.0,57.0,2.4,20.0,131.0,198.1,146.12
2016,10,5,17,15,300.5,43.5,2.2,19.5,88.0,128.8,88.14
2016,10,5,17,30,193.0,30.0,2.0,19.0,45.0,73.83,37.3
2016,10,5,17,45,96.5,15.0,1.85,18.5,22.5,24.07,0.0
2016,10,5,18,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,6,6,15,50.5,6.0,2.25,12.5,7.0,0.0,0.0
2016,10,6,6,30,101.0,12.0,2.5,13.0,14.0,22.46,0.0
2016,10,6,6,45,252.5,24.5,2.8,13.5,51.5,81.47,40.36
2016,10,6,7,0,404.0,37.0,3.1,14.0,89.0,151.72,105.45
2016,10,6,7,15,490.0,45.5,3.25,14.5,137.5,214.42,161.18
2016,10,6,7,30,576.0,54.0,3.4,15.0,186.0,287.04,225.17
2016,10,6,7,45,634.0,59.0,3.6,15.5,237.0,353.28,283.61
2016,10,6,8,0,692.0,64.0,3.8,16.0,288.0,423.77,343.99
2016,10,6,8,15,727.0,68.0,3.85,16.5,337.5,487.04,396.68
2016,10,6,8,30,762.0,72.0,3.9,17.0,387.0,552.33,449.16
2016,10,6,8,45,788.0,75.0,3.95,18.0,434.0,612.34,494.92
2016,10,6,9,0,814.0,78.0,4.0,19.0,481.0,672.71,539.34
2016,10,6,9,15,831.5,80.5,3.95,19.5,522.5,726.21,576.74
2016,10,6,9,30,849.0,83.0,3.9,20.0,564.0,770.8,606.28
2016,10,6,9,45,863.0,84.5,3.85,20.5,600.5,817.04,636.53
2016,10,6,10,0,877.0,86.0,3.8,21.0,637.0,861.36,664.88
2016,10,6,10,15,885.5,87.5,3.75,21.0,666.0,898.57,689.17
2016,10,6,10,30,894.0,89.0,3.7,21.0,695.0,933.02,711.4
2016,10,6,10,45,901.0,89.5,3.65,21.5,717.0,961.95,728.33
2016,10,6,11,0,908.0,90.0,3.6,22.0,739.0,987.67,743.01
2016,10,6,11,15,911.5,90.5,3.55,22.0,753.0,1006.58,754.53
2016,10,6,11,30,915.0,91.0,3.5,22.0,767.0,1021.9,763.77
2016,10,6,11,45,647.0,208.5,3.45,22.5,688.5,910.28,686.14
2016,10,6,12,0,379.0,326.0,3.4,23.0,610.0,734.61,556.7
2016,10,6,12,15,387.5,318.5,3.35,23.0,608.0,735.07,558.35
2016,10,6,12,30,396.0,311.0,3.3,23.0,606.0,733.68,557.61
2016,10,6,12,45,289.5,332.0,3.3,23.5,546.5,646.87,492.27
2016,10,6,13,0,183.0,353.0,3.3,24.0,487.0,537.8,410.55
2016,10,6,13,15,537.5,222.5,3.3,24.0,600.5,783.12,596.66
2016,10,6,13,30,892.0,92.0,3.3,24.0,714.0,955.91,716.19
2016,10,6,13,45,700.0,159.0,3.3,24.0,636.5,848.83,642.62
2016,10,6,14,0,508.0,226.0,3.3,24.0,559.0,716.23,548.21
2016,10,6,14,15,398.0,243.5,3.3,24.0,496.0,601.68,465.31
2016,10,6,14,30,288.0,261.0,3.3,24.0,433.0,514.65,399.89
2016,10,6,14,45,276.5,244.0,3.3,24.0,400.5,475.53,371.61
2016,10,6,15,0,265.0,227.0,3.3,24.0,368.0,436.58,342.81
2016,10,6,15,15,169.5,208.5,3.25,23.5,296.0,322.92,255.21
2016,10,6,15,30,74.0,190.0,3.2,23.0,224.0,220.96,174.48
2016,10,6,15,45,69.5,169.5,3.2,23.0,198.5,195.17,154.3
2016,10,6,16,0,65.0,149.0,3.2,23.0,173.0,169.93,134.07
2016,10,6,16,15,345.0,104.0,3.0,22.5,202.0,289.59,230.37
2016,10,6,16,30,625.0,59.0,2.8,22.0,231.0,348.86,272.42
2016,10,6,16,45,552.5,52.5,2.65,21.5,181.0,276.24,210.45
2016,10,6,17,0,480.0,46.0,2.5,21.0,131.0,211.37,154.27
2016,10,6,17,15,367.0,35.5,2.4,20.5,87.5,140.68,94.68
2016,10,6,17,30,254.0,25.0,2.3,20.0,44.0,81.43,36.5
2016,10,6,17,45,127.0,12.5,2.2,19.5,22.0,26.13,0.0
2016,10,6,18,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,2.0,3.1,16.0,2.0,0.0,0.0
2016,10,7,6,30,0.0,4.0,3.1,16.0,4.0,3.15,0.0
2016,10,7,6,45,0.0,15.0,3.15,16.5,15.0,11.42,1.49
2016,10,7,7,0,0.0,26.0,3.2,17.0,26.0,19.84,10.56
2016,10,7,7,15,0.0,41.0,3.2,17.0,41.0,31.52,20.78
2016,10,7,7,30,0.0,56.0,3.2,17.0,56.0,43.64,31.29
2016,10,7,7,45,0.0,72.5,3.2,17.0,72.5,57.12,42.84
2016,10,7,8,0,0.0,89.0,3.2,17.0,89.0,70.69,54.29
2016,10,7,8,15,0.0,112.0,3.2,17.5,112.0,90.2,70.41
2016,10,7,8,30,0.0,135.0,3.2,18.0,135.0,109.93,86.43
2016,10,7,8,45,0.0,117.5,3.25,18.5,117.5,93.28,72.24
2016,10,7,9,0,0.0,100.0,3.3,19.0,100.0,77.85,59.17
2016,10,7,9,15,0.0,123.0,3.3,19.0,123.0,97.09,74.82
2016,10,7,9,30,0.0,146.0,3.3,19.0,146.0,116.65,90.55
2016,10,7,9,45,0.0,134.0,3.3,19.0,134.0,105.97,81.62
2016,10,7,10,0,0.0,122.0,3.3,19.0,122.0,95.65,73.05
2016,10,7,10,15,1.5,150.0,3.3,19.0,151.5,120.67,93.27
2016,10,7,10,30,3.0,178.0,3.3,19.0,181.0,146.28,113.76
2016,10,7,10,45,3.5,181.0,3.3,19.5,184.0,149.29,115.77
2016,10,7,11,0,4.0,184.0,3.3,20.0,187.0,152.35,117.87
2016,10,7,11,15,5.0,187.0,3.3,20.0,190.5,155.94,120.66
2016,10,7,11,30,6.0,190.0,3.3,20.0,194.0,159.57,123.5
2016,10,7,11,45,16.0,239.5,3.3,20.5,251.5,213.97,166.49
2016,10,7,12,0,26.0,289.0,3.3,21.0,309.0,270.18,210.05
2016,10,7,12,15,16.5,246.5,3.25,21.0,259.5,220.91,171.3
2016,10,7,12,30,7.0,204.0,3.2,21.0,210.0,172.95,133.44
2016,10,7,12,45,6.5,202.0,3.2,21.5,207.5,170.67,131.51
2016,10,7,13,0,6.0,200.0,3.2,22.0,205.0,168.42,129.55
2016,10,7,13,15,7.0,203.5,3.15,22.0,209.0,172.54,132.95
2016,10,7,13,30,8.0,207.0,3.1,22.0,213.0,176.69,136.39
2016,10,7,13,45,7.0,201.0,3.05,22.5,206.0,170.46,131.34
2016,10,7,14,0,6.0,195.0,3.0,23.0,199.0,164.32,126.42
2016,10,7,14,15,4.0,183.5,2.9,22.5,186.5,152.5,117.47
2016,10,7,14,30,2.0,172.0,2.8,22.0,174.0,140.89,108.63
2016,10,7,14,45,14.0,186.5,2.75,22.0,194.5,164.02,127.78
2016,10,7,15,0,26.0,201.0,2.7,22.0,215.0,186.97,146.64
2016,10,7,15,15,13.0,166.0,2.65,22.0,173.0,145.23,113.22
2016,10,7,15,30,0.0,131.0,2.6,22.0,131.0,105.33,80.99
2016,10,7,15,45,0.0,116.0,2.55,22.0,116.0,92.84,71.08
2016,10,7,16,0,0.0,101.0,2.5,22.0,101.0,80.44,61.1
2016,10,7,16,15,0.0,85.0,2.45,21.5,85.0,67.25,50.43
2016,10,7,16,30,0.0,69.0,2.4,21.0,69.0,54.14,39.63
2016,10,7,16,45,0.0,54.0,2.35,21.0,54.0,41.99,29.35
2016,10,7,17,0,0.0,39.0,2.3,21.0,39.0,29.87,18.99
2016,10,7,17,15,0.0,25.5,2.25,21.0,25.5,19.46,9.94
2016,10,7,17,30,0.0,12.0,2.2,21.0,12.0,9.12,0.0
2016,10,7,17,45,0.0,6.0,2.2,21.0,6.0,4.72,0.0
2016,10,7,18,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,2.25,20.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,3.0,19.5,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,10,8,6,45,0.0,2.0,4.1,19.0,2.0,1.51,0.0
2016,10,8,7,0,0.0,4.0,4.2,19.0,4.0,3.02,0.0
2016,10,8,7,15,0.0,6.5,4.3,19.0,6.5,4.92,0.0
2016,10,8,7,30,0.0,9.0,4.4,19.0,9.0,6.82,0.09
2016,10,8,7,45,0.0,12.0,4.55,19.0,12.0,9.11,2.05
2016,10,8,8,0,0.0,15.0,4.7,19.0,15.0,11.4,3.99
2016,10,8,8,15,0.0,15.5,4.9,19.0,15.5,11.79,4.31
2016,10,8,8,30,0.0,16.0,5.1,19.0,16.0,12.18,4.61
2016,10,8,8,45,0.0,18.5,5.35,19.5,18.5,14.1,6.18
2016,10,8,9,0,0.0,21.0,5.6,20.0,21.0,16.03,7.73
2016,10,8,9,15,0.0,16.5,5.8,20.0,16.5,12.6,4.83
2016,10,8,9,30,0.0,12.0,6.0,20.0,12.0,9.17,1.95
2016,10,8,9,45,0.0,13.5,6.25,20.0,13.5,10.32,2.89
2016,10,8,10,0,0.0,15.0,6.5,20.0,15.0,11.48,3.83
2016,10,8,10,15,0.0,16.5,6.6,20.0,16.5,12.64,4.77
2016,10,8,10,30,0.0,18.0,6.7,20.0,18.0,13.8,5.71
2016,10,8,10,45,0.0,19.5,6.85,20.0,19.5,14.96,6.65
2016,10,8,11,0,0.0,21.0,7.0,20.0,21.0,16.12,7.59
2016,10,8,11,15,0.0,21.0,6.95,20.0,21.0,16.13,7.58
2016,10,8,11,30,0.0,21.0,6.9,20.0,21.0,16.13,7.58
2016,10,8,11,45,0.0,27.0,6.9,20.0,27.0,20.75,11.36
2016,10,8,12,0,0.0,33.0,6.9,20.0,33.0,25.38,15.14
2016,10,8,12,15,0.0,39.5,6.8,20.0,39.5,30.4,19.24
2016,10,8,12,30,0.0,46.0,6.7,20.0,46.0,35.41,23.35
2016,10,8,12,45,0.0,93.0,6.6,20.0,93.0,71.84,53.04
2016,10,8,13,0,0.0,140.0,6.5,20.0,140.0,110.63,84.49
2016,10,8,13,15,0.0,113.0,6.4,20.0,113.0,88.09,66.31
2016,10,8,13,30,0.0,86.0,6.3,20.0,86.0,66.33,48.69
2016,10,8,13,45,0.0,89.5,6.25,20.0,89.5,69.02,50.97
2016,10,8,14,0,0.0,93.0,6.2,20.0,93.0,71.71,53.26
2016,10,8,14,15,0.0,85.5,6.2,19.5,85.5,65.85,48.67
2016,10,8,14,30,0.0,78.0,6.2,19.0,78.0,60.0,44.07
2016,10,8,14,45,0.0,51.0,6.2,19.0,51.0,39.11,26.89
2016,10,8,15,0,0.0,24.0,6.2,19.0,24.0,18.34,9.67
2016,10,8,15,15,0.0,19.0,6.2,18.5,19.0,14.5,6.52
2016,10,8,15,30,0.0,14.0,6.2,18.0,14.0,10.67,3.34
2016,10,8,15,45,0.0,12.5,6.2,18.0,12.5,9.51,2.39
2016,10,8,16,0,0.0,11.0,6.2,18.0,11.0,8.36,1.43
2016,10,8,16,15,0.0,9.0,6.15,18.0,9.0,6.83,0.14
2016,10,8,16,30,0.0,7.0,6.1,18.0,7.0,5.31,0.0
2016,10,8,16,45,0.0,5.5,6.1,18.0,5.5,4.16,0.0
2016,10,8,17,0,0.0,4.0,6.1,18.0,4.0,3.03,0.0
2016,10,8,17,15,0.0,2.5,6.1,17.5,2.5,1.89,0.0
2016,10,8,17,30,0.0,1.0,6.1,17.0,1.0,0.75,0.0
2016,10,8,17,45,0.0,0.5,6.1,17.0,0.5,0.39,0.0
2016,10,8,18,0,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,6.15,17.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,6.2,17.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,6.25,17.0,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,6.3,17.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,6.35,17.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,6.45,17.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,6.55,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,6.6,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,6.55,16.5,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,6.45,16.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,6.3,15.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,5.9,14.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,5.5,13.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,5.1,11.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,10,9,6,45,256.0,15.0,4.0,10.5,45.0,74.18,27.88
2016,10,9,7,0,512.0,30.0,4.1,11.0,90.0,176.42,122.95
2016,10,9,7,15,598.0,36.5,4.25,11.5,141.0,244.37,185.71
2016,10,9,7,30,684.0,43.0,4.4,12.0,192.0,321.88,255.86
2016,10,9,7,45,734.5,47.5,4.55,12.5,245.0,390.69,318.22
2016,10,9,8,0,785.0,52.0,4.7,13.0,298.0,463.95,382.31
2016,10,9,8,15,818.5,55.0,4.75,13.0,350.0,526.13,436.18
2016,10,9,8,30,852.0,58.0,4.8,13.0,402.0,593.29,492.23
2016,10,9,8,45,874.0,61.0,4.9,13.5,450.0,654.24,540.88
2016,10,9,9,0,896.0,64.0,5.0,14.0,498.0,714.98,587.12
2016,10,9,9,15,912.0,66.0,5.0,14.5,541.0,769.5,625.68
2016,10,9,9,30,928.0,68.0,5.0,15.0,584.0,822.59,662.46
2016,10,9,9,45,940.5,69.0,5.05,15.5,620.5,869.86,694.6
2016,10,9,10,0,953.0,70.0,5.1,16.0,657.0,914.85,724.7
2016,10,9,10,15,960.5,71.0,5.05,16.5,686.5,952.79,748.69
2016,10,9,10,30,968.0,72.0,5.0,17.0,716.0,987.64,770.24
2016,10,9,10,45,973.5,72.0,5.0,17.5,738.0,1016.12,787.53
2016,10,9,11,0,979.0,72.0,5.0,18.0,760.0,1041.04,802.33
2016,10,9,11,15,981.5,72.5,4.95,18.0,774.0,1059.91,814.09
2016,10,9,11,30,984.0,73.0,4.9,18.0,788.0,1074.87,823.29
2016,10,9,11,45,986.0,73.0,4.85,18.5,793.5,1084.76,827.52
2016,10,9,12,0,988.0,73.0,4.8,19.0,799.0,1090.6,829.14
2016,10,9,12,15,987.0,72.5,4.7,19.0,796.5,1088.73,826.83
2016,10,9,12,30,986.0,72.0,4.6,19.0,794.0,1082.78,821.97
2016,10,9,12,45,983.0,72.0,4.6,19.5,783.0,1071.38,813.03
2016,10,9,13,0,980.0,72.0,4.6,20.0,772.0,1056.02,801.62
2016,10,9,13,15,975.0,71.5,4.55,20.0,752.5,1034.27,787.12
2016,10,9,13,30,970.0,71.0,4.5,20.0,733.0,1008.83,770.24
2016,10,9,13,45,963.0,69.5,4.5,20.0,706.0,976.82,749.35
2016,10,9,14,0,956.0,68.0,4.5,20.0,679.0,941.53,726.17
2016,10,9,14,15,946.0,67.0,4.45,20.0,645.5,901.17,698.92
2016,10,9,14,30,936.0,66.0,4.4,20.0,612.0,858.15,669.66
2016,10,9,14,45,922.0,64.0,4.35,20.0,571.5,808.37,635.28
2016,10,9,15,0,908.0,62.0,4.3,20.0,531.0,756.75,599.29
2016,10,9,15,15,889.0,60.0,4.15,19.5,485.5,700.09,559.76
2016,10,9,15,30,870.0,58.0,4.0,19.0,440.0,642.67,517.11
2016,10,9,15,45,842.0,55.5,3.9,18.5,390.5,578.81,467.59
2016,10,9,16,0,814.0,53.0,3.8,18.0,341.0,515.79,416.96
2016,10,9,16,15,773.0,49.5,3.6,17.5,288.5,449.61,361.71
2016,10,9,16,30,732.0,46.0,3.4,17.0,236.0,382.54,303.81
2016,10,9,16,45,665.0,40.5,3.2,16.5,184.0,306.9,237.5
2016,10,9,17,0,598.0,35.0,3.0,16.0,132.0,238.17,175.56
2016,10,9,17,15,477.5,27.0,2.85,15.0,86.0,160.77,107.36
2016,10,9,17,30,357.0,19.0,2.7,14.0,40.0,93.93,16.33
2016,10,9,17,45,178.5,9.5,2.6,13.5,20.0,31.08,0.0
2016,10,9,18,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,10,10,6,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,10,10,6,45,239.5,15.5,1.95,7.5,43.0,72.53,23.69
2016,10,10,7,0,479.0,31.0,2.2,8.0,86.0,170.14,119.71
2016,10,10,7,15,567.5,38.5,2.35,8.5,136.5,238.28,182.73
2016,10,10,7,30,656.0,46.0,2.5,9.0,187.0,316.28,253.14
2016,10,10,7,45,708.5,51.0,2.65,10.0,239.5,385.17,314.71
2016,10,10,8,0,761.0,56.0,2.8,11.0,292.0,458.72,377.82
2016,10,10,8,15,795.5,59.5,2.9,11.5,343.5,524.86,433.36
