Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,9,10,45,528.0,184.5,4.7,15.5,477.5,754.87,608.49
2016,11,9,11,0,539.0,190.0,4.9,16.0,498.0,782.76,628.5
2016,11,9,11,15,284.5,212.5,5.0,16.0,375.5,536.19,435.36
2016,11,9,11,30,30.0,235.0,5.1,16.0,253.0,259.4,208.42
2016,11,9,11,45,136.0,255.5,5.25,16.0,337.5,415.98,337.9
2016,11,9,12,0,242.0,276.0,5.4,16.0,422.0,549.78,445.48
2016,11,9,12,15,574.0,182.0,5.4,16.0,525.0,829.69,666.38
2016,11,9,12,30,906.0,88.0,5.4,16.0,628.0,1045.53,822.38
2016,11,9,12,45,910.0,84.5,5.4,16.0,618.0,1037.12,815.42
2016,11,9,13,0,914.0,81.0,5.4,16.0,608.0,1025.02,807.47
2016,11,9,13,15,906.5,80.0,5.35,15.5,589.0,1001.15,792.38
2016,11,9,13,30,899.0,79.0,5.3,15.0,570.0,974.12,775.1
2016,11,9,13,45,891.5,76.0,5.25,15.0,544.0,941.58,752.32
2016,11,9,14,0,884.0,73.0,5.2,15.0,518.0,906.22,727.47
2016,11,9,14,15,868.0,71.5,5.15,15.0,484.5,862.7,696.44
2016,11,9,14,30,852.0,70.0,5.1,15.0,451.0,826.21,670.46
2016,11,9,14,45,829.5,67.5,5.1,15.0,412.0,772.05,631.01
2016,11,9,15,0,807.0,65.0,5.1,15.0,373.0,717.09,590.3
2016,11,9,15,15,775.0,61.5,4.95,14.5,329.5,653.6,542.51
2016,11,9,15,30,743.0,58.0,4.8,14.0,286.0,590.83,493.25
2016,11,9,15,45,692.5,54.0,4.7,13.5,239.5,517.03,432.3
2016,11,9,16,0,642.0,50.0,4.6,13.0,193.0,446.42,371.73
2016,11,9,16,15,565.5,43.0,4.3,12.5,147.0,367.44,301.81
2016,11,9,16,30,489.0,36.0,4.0,12.0,101.0,291.86,232.65
2016,11,9,16,45,350.5,25.5,3.75,11.5,62.0,195.51,136.94
2016,11,9,17,0,212.0,15.0,3.5,11.0,23.0,85.52,0.0
2016,11,9,17,15,106.0,7.5,3.35,10.5,11.5,5.9,0.0
2016,11,9,17,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,11,10,7,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,10,7,15,228.0,15.5,1.45,3.5,40.0,119.99,43.43
2016,11,10,7,30,456.0,31.0,1.7,4.0,80.0,258.4,203.87
2016,11,10,7,45,546.5,37.5,2.0,5.0,126.0,332.1,274.98
2016,11,10,8,0,637.0,44.0,2.3,6.0,172.0,420.11,353.5
2016,11,10,8,15,689.5,49.0,2.5,7.0,218.5,492.01,416.03
2016,11,10,8,30,742.0,54.0,2.7,8.0,265.0,567.63,479.0
2016,11,10,8,45,779.0,56.5,2.9,9.0,309.5,632.78,530.79
2016,11,10,9,0,816.0,59.0,3.1,10.0,354.0,699.2,580.21
2016,11,10,9,15,839.5,61.5,3.1,10.5,394.0,755.94,620.92
2016,11,10,9,30,863.0,64.0,3.1,11.0,434.0,803.57,653.82
2016,11,10,9,45,885.0,63.5,3.1,11.5,469.5,852.92,687.34
2016,11,10,10,0,907.0,63.0,3.1,12.0,505.0,900.91,719.19
2016,11,10,10,15,918.0,64.0,3.0,12.5,532.5,939.03,742.68
2016,11,10,10,30,929.0,65.0,2.9,13.0,560.0,974.53,763.98
2016,11,10,10,45,937.5,65.0,2.8,13.5,580.5,1003.46,780.38
2016,11,10,11,0,946.0,65.0,2.7,14.0,601.0,1029.23,794.48
2016,11,10,11,15,950.0,65.5,2.55,14.5,614.0,1047.83,803.04
2016,11,10,11,30,954.0,66.0,2.4,15.0,627.0,1062.85,809.15
2016,11,10,11,45,956.5,65.5,2.3,15.5,632.0,1071.35,811.55
2016,11,10,12,0,959.0,65.0,2.2,16.0,637.0,1076.1,811.62
2016,11,10,12,15,958.5,65.0,2.05,16.0,634.0,1074.64,808.58
2016,11,10,12,30,958.0,65.0,1.9,16.0,631.0,1069.4,803.2
2016,11,10,12,45,956.0,64.0,1.75,16.5,620.0,1057.55,792.13
2016,11,10,13,0,954.0,63.0,1.6,17.0,609.0,1042.02,778.87
2016,11,10,13,15,948.0,62.0,1.5,17.0,590.5,1018.96,763.14
2016,11,10,13,30,942.0,61.0,1.4,17.0,572.0,992.55,745.39
2016,11,10,13,45,934.0,59.5,1.3,17.0,546.0,960.4,723.93
2016,11,10,14,0,926.0,58.0,1.2,17.0,520.0,925.33,700.56
2016,11,10,14,15,912.0,56.5,1.1,17.0,487.0,882.28,671.76
2016,11,10,14,30,898.0,55.0,1.0,17.0,454.0,837.13,641.39
2016,11,10,14,45,878.5,53.0,0.95,17.0,415.0,785.08,606.63
2016,11,10,15,0,859.0,51.0,0.9,17.0,376.0,731.94,570.52
2016,11,10,15,15,830.5,48.5,0.8,16.5,333.0,670.92,528.24
2016,11,10,15,30,802.0,46.0,0.7,16.0,290.0,610.34,485.06
2016,11,10,15,45,758.5,42.5,0.65,16.0,243.5,539.91,430.48
2016,11,10,16,0,715.0,39.0,0.6,16.0,197.0,476.74,378.82
2016,11,10,16,15,643.5,34.0,0.75,15.0,150.5,394.88,312.95
2016,11,10,16,30,572.0,29.0,0.9,14.0,104.0,319.6,247.95
2016,11,10,16,45,437.0,21.0,1.05,13.0,64.0,221.71,149.83
2016,11,10,17,0,302.0,13.0,1.2,12.0,24.0,115.74,0.0
2016,11,10,17,15,151.0,6.5,1.2,11.0,12.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,11,11,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,11,7,15,252.5,14.0,1.2,4.0,41.0,125.09,31.27
2016,11,11,7,30,505.0,28.0,1.3,5.0,82.0,272.05,211.84
2016,11,11,7,45,593.0,34.0,1.45,6.5,128.0,351.9,287.94
2016,11,11,8,0,681.0,40.0,1.6,8.0,174.0,440.16,364.93
2016,11,11,8,15,729.5,44.5,1.7,9.0,221.0,511.06,425.4
2016,11,11,8,30,778.0,49.0,1.8,10.0,268.0,585.29,485.68
2016,11,11,8,45,809.0,52.0,1.95,11.0,312.0,648.33,534.2
2016,11,11,9,0,840.0,55.0,2.1,12.0,356.0,705.02,574.94
2016,11,11,9,15,860.0,57.0,2.25,12.5,395.0,758.53,613.26
2016,11,11,9,30,880.0,59.0,2.4,13.0,434.0,811.2,650.16
2016,11,11,9,45,895.0,60.0,2.55,14.0,467.5,857.07,680.24
2016,11,11,10,0,910.0,61.0,2.7,15.0,501.0,901.08,708.5
2016,11,11,10,15,917.5,62.0,2.65,15.5,527.0,936.05,729.64
2016,11,11,10,30,925.0,63.0,2.6,16.0,553.0,968.22,748.63
2016,11,11,10,45,928.0,64.5,2.6,16.5,572.0,993.69,763.34
2016,11,11,11,0,931.0,66.0,2.6,17.0,591.0,1015.82,775.82
2016,11,11,11,15,933.0,66.5,2.55,17.5,602.5,1032.2,783.94
2016,11,11,11,30,935.0,67.0,2.5,18.0,614.0,1045.02,789.78
2016,11,11,11,45,932.0,68.5,2.5,18.5,617.5,1050.42,791.41
2016,11,11,12,0,929.0,70.0,2.5,19.0,621.0,1052.11,790.83
2016,11,11,12,15,719.5,137.0,2.45,19.0,562.5,939.52,714.68
2016,11,11,12,30,510.0,204.0,2.4,19.0,504.0,787.46,608.69
2016,11,11,12,45,703.0,140.5,2.4,19.5,545.5,916.23,700.2
2016,11,11,13,0,896.0,77.0,2.4,20.0,587.0,1002.78,756.67
2016,11,11,13,15,650.0,143.5,2.35,20.0,507.0,845.11,648.49
2016,11,11,13,30,404.0,210.0,2.3,20.0,427.0,636.63,498.55
2016,11,11,13,45,496.5,174.5,2.3,20.0,429.0,695.02,545.26
2016,11,11,14,0,589.0,139.0,2.3,20.0,431.0,732.79,574.11
2016,11,11,14,15,704.5,105.0,2.3,20.0,431.5,776.28,606.08
2016,11,11,14,30,820.0,71.0,2.3,20.0,432.0,801.99,625.23
2016,11,11,14,45,790.5,70.0,2.3,20.0,393.0,745.34,585.7
2016,11,11,15,0,761.0,69.0,2.3,20.0,354.0,688.41,545.83
2016,11,11,15,15,728.5,65.5,2.1,19.0,312.5,626.52,502.09
2016,11,11,15,30,696.0,62.0,1.9,18.0,271.0,565.42,456.58
2016,11,11,15,45,636.0,58.0,1.7,17.5,225.0,492.18,398.13
2016,11,11,16,0,576.0,54.0,1.5,17.0,179.0,419.35,338.12
2016,11,11,16,15,497.0,46.0,1.6,16.0,135.0,337.1,269.95
2016,11,11,16,30,418.0,38.0,1.7,15.0,91.0,262.56,204.79
2016,11,11,16,45,209.0,28.0,1.8,14.5,54.5,138.29,90.48
2016,11,11,17,0,0.0,18.0,1.9,14.0,18.0,14.16,0.0
2016,11,11,17,15,0.0,9.0,2.2,13.5,9.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,2.4,4.5,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,2.45,3.5,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,11,12,7,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,11,12,7,15,225.5,15.0,2.9,3.5,38.0,117.54,12.23
2016,11,12,7,30,451.0,30.0,3.2,4.0,76.0,256.04,199.89
2016,11,12,7,45,546.0,37.0,3.5,4.5,122.0,331.74,275.94
2016,11,12,8,0,641.0,44.0,3.8,5.0,168.0,422.75,358.83
2016,11,12,8,15,695.5,48.5,3.85,5.5,215.0,495.58,423.89
2016,11,12,8,30,750.0,53.0,3.9,6.0,262.0,572.19,489.49
2016,11,12,8,45,788.5,56.0,4.0,6.5,307.0,639.3,544.56
2016,11,12,9,0,827.0,59.0,4.1,7.0,352.0,707.82,597.53
2016,11,12,9,15,851.5,61.5,3.95,7.5,393.0,765.76,639.43
2016,11,12,9,30,876.0,64.0,3.8,8.0,434.0,814.65,673.37
2016,11,12,9,45,899.0,64.0,3.65,8.5,470.0,865.91,708.21
2016,11,12,10,0,922.0,64.0,3.5,9.0,506.0,915.85,741.13
2016,11,12,10,15,934.0,65.5,3.35,9.0,534.5,955.96,767.51
2016,11,12,10,30,946.0,67.0,3.2,9.0,563.0,993.47,791.65
2016,11,12,10,45,953.5,68.0,3.1,9.5,584.5,1023.1,808.87
2016,11,12,11,0,961.0,69.0,3.0,10.0,606.0,1049.51,823.7
2016,11,12,11,15,966.0,69.5,2.9,10.0,619.5,1069.35,835.42
2016,11,12,11,30,971.0,70.0,2.8,10.0,633.0,1085.59,844.74
2016,11,12,11,45,973.0,70.0,2.75,10.5,638.5,1094.4,848.11
2016,11,12,12,0,975.0,70.0,2.7,11.0,644.0,1099.41,849.13
2016,11,12,12,15,974.5,70.0,2.65,11.0,641.5,1098.01,847.57
2016,11,12,12,30,974.0,70.0,2.6,11.0,639.0,1092.77,843.67
2016,11,12,12,45,972.0,69.5,2.55,11.5,628.0,1081.54,834.41
2016,11,12,13,0,970.0,69.0,2.5,12.0,617.0,1066.58,822.89
2016,11,12,13,15,964.0,68.0,2.45,12.0,598.0,1043.38,807.48
2016,11,12,13,30,958.0,67.0,2.4,12.0,579.0,1016.77,789.91
2016,11,12,13,45,948.5,65.5,2.4,12.0,552.5,982.99,767.99
2016,11,12,14,0,939.0,64.0,2.4,12.0,526.0,946.31,743.99
2016,11,12,14,15,925.0,62.5,2.35,12.0,492.5,903.0,714.62
2016,11,12,14,30,911.0,61.0,2.3,12.0,459.0,857.57,683.46
2016,11,12,14,45,891.5,58.5,2.25,12.0,420.0,804.52,646.31
2016,11,12,15,0,872.0,56.0,2.2,12.0,381.0,750.35,607.67
2016,11,12,15,15,842.5,53.5,2.0,11.5,336.5,688.2,562.11
2016,11,12,15,30,813.0,51.0,1.8,11.0,292.0,632.35,520.02
2016,11,12,15,45,768.0,47.0,1.6,10.5,245.0,558.93,460.53
2016,11,12,16,0,723.0,43.0,1.4,10.0,198.0,488.16,400.81
2016,11,12,16,15,647.5,37.0,1.3,9.0,150.5,402.33,327.68
2016,11,12,16,30,572.0,31.0,1.2,8.0,103.0,323.32,256.25
2016,11,12,16,45,423.5,22.0,1.1,7.0,62.0,217.0,142.64
2016,11,12,17,0,275.0,13.0,1.0,6.0,21.0,107.25,0.0
2016,11,12,17,15,137.5,6.5,1.0,5.5,10.5,0.0,0.0
2016,11,12,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,0.65,2.5,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,0.55,2.5,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,0.45,2.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,0.45,1.5,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,0.75,0.5,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.15,-0.5,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,7,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,7,15,257.0,13.0,1.25,0.0,38.5,124.79,0.0
2016,11,13,7,30,514.0,26.0,1.4,1.0,77.0,274.75,213.25
2016,11,13,7,45,602.0,32.5,1.55,2.0,123.5,355.31,294.58
2016,11,13,8,0,690.0,39.0,1.7,3.0,170.0,444.49,374.74
2016,11,13,8,15,740.5,43.0,1.6,4.0,217.0,516.38,436.57
2016,11,13,8,30,791.0,47.0,1.5,5.0,264.0,591.72,497.68
2016,11,13,8,45,823.0,50.0,1.45,6.0,308.5,649.57,541.28
2016,11,13,9,0,855.0,53.0,1.4,7.0,353.0,713.85,586.58
2016,11,13,9,15,876.0,55.5,1.3,8.0,393.0,769.37,622.79
2016,11,13,9,30,897.0,58.0,1.2,9.0,433.0,824.1,656.89
2016,11,13,9,45,911.0,59.5,1.1,10.0,467.0,870.33,683.57
2016,11,13,10,0,925.0,61.0,1.0,11.0,501.0,914.6,707.93
2016,11,13,10,15,933.5,62.0,0.95,11.5,528.0,950.9,728.32
2016,11,13,10,30,942.0,63.0,0.9,12.0,555.0,984.42,746.57
2016,11,13,10,45,946.5,64.5,0.9,13.0,574.5,1011.73,760.19
2016,11,13,11,0,951.0,66.0,0.9,14.0,594.0,1035.71,771.62
2016,11,13,11,15,953.5,66.5,0.9,14.0,606.0,1052.91,781.58
2016,11,13,11,30,956.0,67.0,0.9,14.0,618.0,1066.5,789.47
2016,11,13,11,45,954.0,68.0,0.95,14.5,622.0,1072.47,792.42
2016,11,13,12,0,952.0,69.0,1.0,15.0,626.0,1074.67,793.26
2016,11,13,12,15,950.0,69.0,1.0,15.0,622.5,1071.8,791.44
2016,11,13,12,30,948.0,69.0,1.0,15.0,619.0,1065.19,787.51
2016,11,13,12,45,939.5,70.0,1.0,15.0,606.5,1049.65,778.09
2016,11,13,13,0,931.0,71.0,1.0,15.0,594.0,1030.64,766.7
2016,11,13,13,15,924.0,70.0,1.05,15.0,575.5,1007.17,753.58
2016,11,13,13,30,917.0,69.0,1.1,15.0,557.0,980.49,738.36
2016,11,13,13,45,905.0,68.0,1.15,15.5,530.5,946.08,716.57
2016,11,13,14,0,893.0,67.0,1.2,16.0,504.0,909.06,692.93
2016,11,13,14,15,877.5,65.5,1.2,15.5,471.0,865.95,666.61
2016,11,13,14,30,862.0,64.0,1.2,15.0,438.0,820.97,638.53
2016,11,13,14,45,839.0,61.5,1.25,15.0,399.5,767.03,602.95
2016,11,13,15,0,816.0,59.0,1.3,15.0,361.0,719.84,571.33
2016,11,13,15,15,784.0,56.0,1.2,14.5,317.5,656.89,526.58
2016,11,13,15,30,752.0,53.0,1.1,14.0,274.0,594.64,480.75
2016,11,13,15,45,699.5,49.0,1.0,13.5,228.0,519.42,421.49
2016,11,13,16,0,647.0,45.0,0.9,13.0,182.0,447.64,362.54
2016,11,13,16,15,568.0,38.5,0.95,12.0,137.0,363.26,292.42
2016,11,13,16,30,489.0,32.0,1.0,11.0,92.0,286.11,224.14
2016,11,13,16,45,244.5,25.0,1.05,10.0,55.0,150.72,94.34
2016,11,13,17,0,0.0,18.0,1.1,9.0,18.0,14.16,0.0
2016,11,13,17,15,0.0,9.0,1.1,8.5,9.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,14,7,15,188.5,14.0,0.85,5.5,32.0,101.23,0.0
2016,11,14,7,30,377.0,28.0,0.9,6.0,64.0,222.41,167.41
2016,11,14,7,45,466.5,36.5,0.95,6.5,106.0,297.58,242.28
2016,11,14,8,0,556.0,45.0,1.0,7.0,148.0,382.4,317.17
2016,11,14,8,15,278.0,53.0,1.0,7.5,104.5,247.53,208.98
2016,11,14,8,30,0.0,61.0,1.0,8.0,61.0,47.52,35.86
2016,11,14,8,45,0.0,72.0,1.0,8.5,72.0,56.68,44.02
2016,11,14,9,0,0.0,83.0,1.0,9.0,83.0,65.9,51.86
2016,11,14,9,15,0.0,70.5,0.85,9.5,70.5,54.09,41.47
2016,11,14,9,30,0.0,58.0,0.7,10.0,58.0,44.43,32.98
2016,11,14,9,45,0.0,57.5,0.55,11.0,57.5,44.05,32.47
2016,11,14,10,0,0.0,57.0,0.4,12.0,57.0,43.68,31.95
2016,11,14,10,15,0.0,97.5,0.35,12.5,97.5,76.19,59.34
2016,11,14,10,30,0.0,138.0,0.3,13.0,138.0,112.72,89.39
2016,11,14,10,45,22.0,184.0,0.25,14.0,196.0,178.4,143.08
2016,11,14,11,0,44.0,230.0,0.2,15.0,254.0,271.39,215.81
2016,11,14,11,15,97.5,248.5,0.25,15.0,303.5,347.13,275.17
2016,11,14,11,30,151.0,267.0,0.3,15.0,353.0,448.3,351.75
2016,11,14,11,45,115.0,264.0,0.4,15.5,330.5,384.42,302.15
2016,11,14,12,0,79.0,261.0,0.5,16.0,308.0,343.91,270.8
2016,11,14,12,15,113.0,265.0,0.5,16.0,331.0,383.7,302.51
2016,11,14,12,30,147.0,269.0,0.5,16.0,354.0,447.2,350.47
2016,11,14,12,45,123.0,261.5,0.55,16.5,331.5,412.82,323.43
2016,11,14,13,0,99.0,254.0,0.6,17.0,309.0,355.46,279.98
2016,11,14,13,15,52.5,215.5,0.6,17.0,245.0,262.58,207.89
2016,11,14,13,30,6.0,177.0,0.6,17.0,181.0,156.17,122.73
2016,11,14,13,45,35.5,192.0,0.6,17.0,210.0,219.43,175.12
2016,11,14,14,0,65.0,207.0,0.6,17.0,239.0,265.55,212.38
2016,11,14,14,15,418.5,144.5,0.55,17.0,326.5,562.56,446.71
2016,11,14,14,30,772.0,82.0,0.5,17.0,414.0,776.86,597.13
2016,11,14,14,45,752.5,77.5,0.45,17.0,377.5,725.82,558.96
2016,11,14,15,0,733.0,73.0,0.4,17.0,341.0,673.93,523.51
2016,11,14,15,15,699.0,68.5,0.3,16.5,299.5,615.52,482.75
2016,11,14,15,30,665.0,64.0,0.2,16.0,258.0,553.86,437.34
2016,11,14,15,45,620.0,57.5,0.1,16.0,215.0,484.44,383.36
2016,11,14,16,0,575.0,51.0,0.0,16.0,172.0,418.17,330.0
2016,11,14,16,15,494.0,43.0,0.15,15.0,128.5,334.91,263.35
2016,11,14,16,30,413.0,35.0,0.3,14.0,85.0,259.68,199.22
2016,11,14,16,45,277.5,23.5,0.45,13.5,50.0,162.77,96.49
2016,11,14,17,0,142.0,12.0,0.6,13.0,15.0,60.02,0.0
2016,11,14,17,15,71.0,6.0,0.65,12.5,7.5,0.0,0.0
2016,11,14,17,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,7,15,101.0,18.0,1.2,4.5,27.5,70.36,0.0
2016,11,15,7,30,202.0,36.0,1.3,5.0,55.0,154.81,115.03
2016,11,15,7,45,295.0,51.0,1.4,5.5,96.0,227.71,186.73
2016,11,15,8,0,388.0,66.0,1.5,6.0,137.0,311.27,261.15
2016,11,15,8,15,450.0,77.0,1.45,6.5,181.0,381.2,322.04
2016,11,15,8,30,512.0,88.0,1.4,7.0,225.0,456.86,385.3
2016,11,15,8,45,566.5,93.5,1.4,7.5,268.5,530.8,444.87
2016,11,15,9,0,621.0,99.0,1.4,8.0,312.0,605.56,502.88
2016,11,15,9,15,651.5,104.5,1.45,8.5,351.0,664.2,546.3
2016,11,15,9,30,682.0,110.0,1.5,9.0,390.0,723.18,588.31
2016,11,15,9,45,729.0,106.5,1.55,10.0,428.0,786.33,631.18
2016,11,15,10,0,776.0,103.0,1.6,11.0,466.0,849.49,672.81
2016,11,15,10,15,790.5,105.5,1.65,12.0,494.0,889.88,697.44
2016,11,15,10,30,805.0,108.0,1.7,13.0,522.0,928.19,720.49
2016,11,15,10,45,824.0,106.5,1.75,14.0,544.5,956.51,736.42
2016,11,15,11,0,843.0,105.0,1.8,15.0,567.0,989.74,755.65
2016,11,15,11,15,848.5,106.0,1.8,15.0,580.0,1009.5,767.82
2016,11,15,11,30,854.0,107.0,1.8,15.0,593.0,1025.99,778.05
2016,11,15,11,45,862.5,105.0,1.85,15.5,599.5,1038.66,785.2
2016,11,15,12,0,871.0,103.0,1.9,16.0,606.0,1047.84,790.23
2016,11,15,12,15,869.5,102.5,1.9,16.0,603.0,1045.01,788.28
2016,11,15,12,30,868.0,102.0,1.9,16.0,600.0,1038.63,784.32
2016,11,15,12,45,820.5,117.0,1.95,16.5,580.5,999.91,758.26
2016,11,15,13,0,773.0,132.0,2.0,17.0,561.0,968.03,737.08
2016,11,15,13,15,764.0,130.0,1.95,17.0,542.5,943.34,720.84
2016,11,15,13,30,755.0,128.0,1.9,17.0,524.0,915.9,702.7
2016,11,15,13,45,753.0,121.5,1.9,17.0,500.5,887.31,684.34
2016,11,15,14,0,751.0,115.0,1.9,17.0,477.0,855.98,664.01
2016,11,15,14,15,731.5,111.0,1.8,16.5,444.5,809.55,633.09
2016,11,15,14,30,712.0,107.0,1.7,16.0,412.0,761.81,600.92
2016,11,15,14,45,695.0,100.0,1.65,16.0,375.5,711.74,565.86
2016,11,15,15,0,678.0,93.0,1.6,16.0,339.0,660.83,529.51
2016,11,15,15,15,639.5,87.0,1.35,15.5,297.0,594.86,479.87
2016,11,15,15,30,601.0,81.0,1.1,15.0,255.0,530.42,429.39
2016,11,15,15,45,554.5,72.0,0.9,14.5,211.0,459.92,372.94
2016,11,15,16,0,508.0,63.0,0.7,14.0,167.0,392.66,317.07
2016,11,15,16,15,423.5,52.0,0.75,13.5,124.0,307.35,246.09
2016,11,15,16,30,339.0,41.0,0.8,13.0,81.0,230.37,178.55
2016,11,15,16,45,213.5,26.0,0.9,12.5,47.0,137.94,78.44
2016,11,15,17,0,88.0,11.0,1.0,12.0,13.0,40.16,0.0
2016,11,15,17,15,44.0,5.5,1.0,11.5,6.5,0.0,0.0
2016,11,15,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,11,16,7,15,112.0,17.0,1.2,4.0,27.0,55.84,0.0
2016,11,16,7,30,224.0,34.0,1.4,5.0,54.0,162.47,118.65
2016,11,16,7,45,313.0,48.5,1.6,6.0,94.5,233.96,191.26
2016,11,16,8,0,402.0,63.0,1.8,7.0,135.0,315.72,264.15
2016,11,16,8,15,464.0,72.5,1.65,7.5,178.0,384.51,324.11
2016,11,16,8,30,526.0,82.0,1.5,8.0,221.0,462.81,389.18
2016,11,16,8,45,571.5,89.0,1.4,9.0,263.0,529.98,441.95
2016,11,16,9,0,617.0,96.0,1.3,10.0,305.0,599.55,494.07
2016,11,16,9,15,647.0,101.0,1.35,11.0,343.5,656.99,535.29
2016,11,16,9,30,677.0,106.0,1.4,12.0,382.0,714.74,575.0
2016,11,16,9,45,700.0,110.0,1.5,13.0,415.5,765.37,608.93
2016,11,16,10,0,723.0,114.0,1.6,14.0,449.0,815.14,641.58
2016,11,16,10,15,738.5,116.5,1.7,14.5,476.5,855.11,667.96
2016,11,16,10,30,754.0,119.0,1.8,15.0,504.0,893.18,692.87
2016,11,16,10,45,771.0,118.5,1.9,16.0,525.5,926.99,713.32
2016,11,16,11,0,788.0,118.0,2.0,17.0,547.0,958.38,732.0
2016,11,16,11,15,794.5,119.5,2.0,17.0,560.5,979.1,744.97
2016,11,16,11,30,801.0,121.0,2.0,17.0,574.0,996.78,756.1
2016,11,16,11,45,812.0,118.0,2.05,17.5,580.5,1001.88,758.19
2016,11,16,12,0,823.0,115.0,2.1,18.0,587.0,1012.6,764.33
2016,11,16,12,15,822.0,114.5,2.15,18.0,584.5,1010.39,763.38
2016,11,16,12,30,821.0,114.0,2.2,18.0,582.0,1004.78,760.48
2016,11,16,12,45,843.5,103.0,2.25,18.5,576.0,1007.53,761.93
2016,11,16,13,0,866.0,92.0,2.3,19.0,570.0,1005.83,760.48
2016,11,16,13,15,858.0,91.0,2.25,19.0,551.5,982.22,744.83
2016,11,16,13,30,850.0,90.0,2.2,19.0,533.0,955.58,727.44
2016,11,16,13,45,841.0,87.0,2.2,19.0,507.5,922.69,706.36
2016,11,16,14,0,832.0,84.0,2.2,19.0,482.0,887.18,683.39
2016,11,16,14,15,814.5,81.5,2.1,19.0,450.0,842.36,652.82
2016,11,16,14,30,797.0,79.0,2.0,19.0,418.0,795.87,620.83
2016,11,16,14,45,776.5,75.0,1.95,19.0,380.5,743.81,584.83
2016,11,16,15,0,756.0,71.0,1.9,19.0,343.0,690.9,547.53
2016,11,16,15,15,721.5,67.0,1.65,18.0,301.0,627.28,501.98
2016,11,16,15,30,687.0,63.0,1.4,17.0,259.0,569.46,458.44
2016,11,16,15,45,639.5,56.5,1.15,16.5,215.0,497.45,400.78
2016,11,16,16,0,592.0,50.0,0.9,16.0,171.0,428.78,343.7
2016,11,16,16,15,509.0,42.5,0.95,15.0,127.5,344.06,273.8
2016,11,16,16,30,426.0,35.0,1.0,14.0,84.0,267.4,206.07
2016,11,16,16,45,283.5,23.0,1.1,13.0,49.0,164.58,89.28
2016,11,16,17,0,141.0,11.0,1.2,12.0,14.0,59.38,0.0
2016,11,16,17,15,70.5,5.5,1.2,11.5,7.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,7,15,192.5,13.0,1.3,5.0,29.5,83.26,0.0
2016,11,17,7,30,385.0,26.0,1.5,6.0,59.0,223.69,159.52
2016,11,17,7,45,482.0,34.0,1.7,7.0,101.5,303.07,245.9
2016,11,17,8,0,579.0,42.0,1.9,8.0,144.0,387.08,321.53
2016,11,17,8,15,637.5,47.5,1.8,8.5,189.0,460.13,385.05
2016,11,17,8,30,696.0,53.0,1.7,9.0,234.0,537.5,449.04
2016,11,17,8,45,732.5,57.0,1.6,10.0,277.0,601.81,498.63
2016,11,17,9,0,769.0,61.0,1.5,11.0,320.0,667.5,545.25
2016,11,17,9,15,794.5,64.0,1.4,12.0,359.0,724.38,583.12
2016,11,17,9,30,820.0,67.0,1.3,13.0,398.0,780.95,619.16
2016,11,17,9,45,843.5,67.5,1.2,14.0,432.5,831.95,649.73
2016,11,17,10,0,867.0,68.0,1.1,15.0,467.0,871.94,671.58
2016,11,17,10,15,879.0,69.5,1.0,15.5,494.5,910.37,692.97
2016,11,17,10,30,891.0,71.0,0.9,16.0,522.0,946.43,712.14
2016,11,17,10,45,898.5,72.0,0.8,17.0,542.5,974.86,724.48
2016,11,17,11,0,906.0,73.0,0.7,18.0,563.0,1000.29,734.6
2016,11,17,11,15,910.5,73.5,0.65,18.0,576.0,1018.92,744.15
2016,11,17,11,30,915.0,74.0,0.6,18.0,589.0,1034.17,751.72
2016,11,17,11,45,918.0,74.0,0.55,18.5,594.5,1043.78,754.47
2016,11,17,12,0,921.0,74.0,0.5,19.0,600.0,1049.84,755.23
2016,11,17,12,15,919.5,74.0,0.5,19.0,597.0,1047.7,753.83
2016,11,17,12,30,918.0,74.0,0.5,19.0,594.0,1041.96,750.53
2016,11,17,12,45,910.5,75.0,0.55,19.5,582.5,1027.91,742.13
2016,11,17,13,0,903.0,76.0,0.6,20.0,571.0,1010.5,731.87
2016,11,17,13,15,896.0,75.0,0.6,20.0,552.5,987.76,718.58
2016,11,17,13,30,889.0,74.0,0.6,20.0,534.0,961.93,703.44
2016,11,17,13,45,881.0,71.5,0.6,20.0,509.0,930.28,684.58
2016,11,17,14,0,873.0,69.0,0.6,20.0,484.0,895.9,663.9
2016,11,17,14,15,857.5,67.0,0.55,20.0,452.0,853.05,636.49
2016,11,17,14,30,842.0,65.0,0.5,20.0,420.0,817.3,613.64
2016,11,17,14,45,822.0,61.5,0.5,20.0,382.5,764.8,579.88
2016,11,17,15,0,802.0,58.0,0.5,20.0,345.0,711.36,544.85
2016,11,17,15,15,769.5,55.0,0.5,19.5,303.0,648.86,503.29
2016,11,17,15,30,737.0,52.0,0.5,19.0,261.0,587.12,460.52
2016,11,17,15,45,690.0,47.0,0.5,18.5,216.5,514.99,406.27
2016,11,17,16,0,643.0,42.0,0.5,18.0,172.0,445.88,351.6
2016,11,17,16,15,562.5,36.0,0.65,17.0,128.0,361.41,283.73
2016,11,17,16,30,482.0,30.0,0.8,16.0,84.0,284.22,216.2
2016,11,17,16,45,335.0,20.0,0.95,15.0,48.5,178.92,90.71
2016,11,17,17,0,188.0,10.0,1.1,14.0,13.0,75.84,0.0
2016,11,17,17,15,94.0,5.0,1.15,13.5,6.5,0.0,0.0
2016,11,17,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,7,15,174.0,13.0,1.1,7.0,27.0,76.27,0.0
2016,11,18,7,30,348.0,26.0,1.1,8.0,54.0,206.34,141.5
2016,11,18,7,45,443.5,35.0,1.1,9.0,95.5,285.39,228.6
2016,11,18,8,0,539.0,44.0,1.1,10.0,137.0,372.59,305.13
2016,11,18,8,15,599.5,50.5,1.1,10.5,181.5,445.37,367.41
2016,11,18,8,30,660.0,57.0,1.1,11.0,226.0,523.13,430.89
2016,11,18,8,45,697.5,61.5,1.1,12.0,268.5,582.43,476.7
2016,11,18,9,0,735.0,66.0,1.1,13.0,311.0,648.05,523.53
2016,11,18,9,15,762.5,69.5,1.0,14.0,350.0,705.82,561.42
2016,11,18,9,30,790.0,73.0,0.9,15.0,389.0,763.51,597.5
2016,11,18,9,45,809.0,75.5,0.85,16.0,423.0,812.26,626.55
2016,11,18,10,0,828.0,78.0,0.8,17.0,457.0,859.62,653.75
2016,11,18,10,15,841.5,80.0,0.85,17.5,484.5,899.63,678.34
2016,11,18,10,30,855.0,82.0,0.9,18.0,512.0,937.38,701.25
2016,11,18,10,45,865.5,82.5,1.0,19.0,533.0,967.83,718.84
2016,11,18,11,0,876.0,83.0,1.1,20.0,554.0,995.42,734.55
2016,11,18,11,15,881.5,84.0,1.05,20.5,567.0,1015.62,744.03
2016,11,18,11,30,887.0,85.0,1.0,21.0,580.0,1019.9,743.52
2016,11,18,11,45,891.5,84.5,1.0,22.0,586.0,1030.26,746.81
2016,11,18,12,0,896.0,84.0,1.0,23.0,592.0,1037.19,747.97
2016,11,18,12,15,895.0,84.0,0.95,23.0,589.5,1035.63,745.88
2016,11,18,12,30,894.0,84.0,0.9,23.0,587.0,1030.56,741.88
2016,11,18,12,45,892.0,82.5,0.9,23.5,576.5,1019.12,733.78
2016,11,18,13,0,890.0,81.0,0.9,24.0,566.0,1004.27,723.82
2016,11,18,13,15,882.5,80.0,0.9,24.0,548.0,981.33,710.33
2016,11,18,13,30,875.0,79.0,0.9,24.0,530.0,966.71,702.28
2016,11,18,13,45,866.0,77.0,0.95,24.0,505.0,934.67,683.97
2016,11,18,14,0,857.0,75.0,1.0,24.0,480.0,899.94,663.91
2016,11,18,14,15,840.5,73.0,1.0,24.0,448.0,856.11,636.75
2016,11,18,14,30,824.0,71.0,1.0,24.0,416.0,810.49,608.06
2016,11,18,14,45,801.5,67.5,1.0,24.0,378.5,756.64,573.19
2016,11,18,15,0,779.0,64.0,1.0,24.0,341.0,702.06,537.01
2016,11,18,15,15,745.0,60.5,0.95,23.0,299.0,638.7,494.92
2016,11,18,15,30,711.0,57.0,0.9,22.0,257.0,576.23,451.42
2016,11,18,15,45,659.0,52.0,0.9,21.0,212.5,501.95,396.0
2016,11,18,16,0,607.0,47.0,0.9,20.0,168.0,431.02,340.27
2016,11,18,16,15,523.0,39.5,1.0,19.0,124.0,349.97,274.14
2016,11,18,16,30,439.0,32.0,1.1,18.0,80.0,272.34,205.87
2016,11,18,16,45,219.5,16.0,1.2,17.0,40.0,129.62,59.83
2016,11,18,17,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,19,7,15,166.5,12.5,1.6,6.5,25.5,73.04,0.0
2016,11,19,7,30,333.0,25.0,1.9,7.0,51.0,197.71,131.27
2016,11,19,7,45,429.5,34.5,2.25,8.0,92.0,278.06,224.32
2016,11,19,8,0,526.0,44.0,2.6,9.0,133.0,365.53,303.34
2016,11,19,8,15,586.0,50.5,2.6,9.5,176.5,437.33,366.76
2016,11,19,8,30,646.0,57.0,2.6,10.0,220.0,514.06,431.65
2016,11,19,8,45,666.5,65.0,2.6,11.0,259.5,569.65,476.12
2016,11,19,9,0,687.0,73.0,2.6,12.0,299.0,625.54,518.1
2016,11,19,9,15,713.5,77.0,2.9,13.0,336.5,681.15,559.19
2016,11,19,9,30,740.0,81.0,3.2,14.0,374.0,736.81,599.26
2016,11,19,9,45,516.0,134.0,3.5,15.0,346.5,625.88,512.13
2016,11,19,10,0,292.0,187.0,3.8,16.0,319.0,486.13,397.78
2016,11,19,10,15,547.0,139.5,4.2,16.5,405.5,694.74,563.83
2016,11,19,10,30,802.0,92.0,4.6,17.0,492.0,899.29,714.47
2016,11,19,10,45,804.0,96.0,5.0,17.5,511.0,924.68,731.97
2016,11,19,11,0,806.0,100.0,5.4,18.0,530.0,947.08,748.47
2016,11,19,11,15,815.0,101.0,5.55,18.0,544.5,969.88,765.13
2016,11,19,11,30,824.0,102.0,5.7,18.0,559.0,989.66,779.74
2016,11,19,11,45,837.5,99.5,5.9,18.0,568.0,1006.71,792.88
2016,11,19,12,0,851.0,97.0,6.1,18.0,577.0,1020.43,803.82
2016,11,19,12,15,855.0,96.5,6.1,17.5,577.0,1023.43,807.5
2016,11,19,12,30,859.0,96.0,6.1,17.0,577.0,1022.95,808.93
2016,11,19,12,45,429.5,59.5,6.2,17.0,300.0,532.78,438.14
2016,11,19,13,0,0.0,23.0,6.3,17.0,23.0,17.58,9.07
2016,11,19,13,15,0.0,65.5,6.25,16.5,65.5,50.28,36.62
