Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,29,17,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,8.0,2.65,15.0,8.0,6.29,0.0
2016,11,30,7,30,0.0,16.0,2.8,15.0,16.0,13.04,0.0
2016,11,30,7,45,48.5,32.5,3.0,15.5,39.0,68.34,46.11
2016,11,30,8,0,97.0,49.0,3.2,16.0,62.0,114.42,89.24
2016,11,30,8,15,123.5,67.0,3.2,16.0,90.0,154.48,124.98
2016,11,30,8,30,150.0,85.0,3.2,16.0,118.0,196.8,162.12
2016,11,30,8,45,167.5,102.0,3.25,16.0,146.0,233.84,194.16
2016,11,30,9,0,185.0,119.0,3.3,16.0,174.0,272.33,226.76
2016,11,30,9,15,199.0,133.5,3.45,16.5,199.5,322.57,267.58
2016,11,30,9,30,213.0,148.0,3.6,17.0,225.0,358.41,296.14
2016,11,30,9,45,269.0,156.0,3.75,17.5,263.0,422.2,347.6
2016,11,30,10,0,325.0,164.0,3.9,18.0,301.0,489.4,400.59
2016,11,30,10,15,198.0,182.0,4.05,18.0,267.0,384.28,314.23
2016,11,30,10,30,71.0,200.0,4.2,18.0,233.0,270.75,219.43
2016,11,30,10,45,170.0,208.5,4.35,18.5,292.0,397.67,323.41
2016,11,30,11,0,269.0,217.0,4.5,19.0,351.0,530.64,428.17
2016,11,30,11,15,277.0,222.0,4.55,19.0,363.5,548.76,441.45
2016,11,30,11,30,285.0,227.0,4.6,19.0,376.0,566.17,454.67
2016,11,30,11,45,304.5,226.5,4.65,19.5,387.5,587.52,470.47
2016,11,30,12,0,324.0,226.0,4.7,20.0,399.0,608.02,485.56
2016,11,30,12,15,219.0,234.0,4.75,20.0,350.5,486.53,390.27
2016,11,30,12,30,114.0,242.0,4.8,20.0,302.0,365.84,293.54
2016,11,30,12,45,174.0,236.0,4.85,20.0,326.0,441.99,355.5
2016,11,30,13,0,234.0,230.0,4.9,20.0,350.0,493.04,397.1
2016,11,30,13,15,120.0,198.0,4.8,20.0,259.5,337.62,272.36
2016,11,30,13,30,6.0,166.0,4.7,20.0,169.0,148.57,116.88
2016,11,30,13,45,138.0,176.5,4.65,20.0,238.5,325.0,264.48
2016,11,30,14,0,270.0,187.0,4.6,20.0,308.0,478.47,388.46
2016,11,30,14,15,257.5,175.0,4.45,20.0,284.0,445.28,361.97
2016,11,30,14,30,245.0,163.0,4.3,20.0,260.0,412.23,336.06
2016,11,30,14,45,234.0,149.5,4.2,20.0,235.0,378.79,309.7
2016,11,30,15,0,223.0,136.0,4.1,20.0,210.0,345.74,283.29
2016,11,30,15,15,210.0,119.5,4.0,19.5,182.0,307.78,252.95
2016,11,30,15,30,197.0,103.0,3.9,19.0,154.0,270.61,222.49
2016,11,30,15,45,169.5,86.0,3.85,19.0,124.5,224.27,183.15
2016,11,30,16,0,142.0,69.0,3.8,19.0,95.0,180.37,145.13
2016,11,30,16,15,107.0,51.5,3.8,19.0,68.0,134.14,104.63
2016,11,30,16,30,72.0,34.0,3.8,19.0,41.0,81.05,57.06
2016,11,30,16,45,36.0,17.0,3.85,19.0,20.5,36.18,0.0
2016,11,30,17,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,4.0,18.5,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,4.55,18.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,4.0,17.5,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,7,15,141.0,8.0,1.45,6.5,14.0,59.3,0.0
2016,12,1,7,30,282.0,16.0,1.6,7.0,28.0,133.09,0.0
2016,12,1,7,45,416.5,25.0,1.75,7.5,67.0,253.22,184.59
2016,12,1,8,0,551.0,34.0,1.9,8.0,106.0,358.78,292.26
2016,12,1,8,15,623.0,40.0,2.1,8.5,150.0,438.18,364.4
2016,12,1,8,30,695.0,46.0,2.3,9.0,194.0,523.26,437.98
2016,12,1,8,45,740.5,49.5,2.5,9.5,237.5,592.65,496.19
2016,12,1,9,0,786.0,53.0,2.7,10.0,281.0,664.19,552.32
2016,12,1,9,15,815.0,55.5,2.8,10.5,321.0,723.53,596.78
2016,12,1,9,30,844.0,58.0,2.9,11.0,361.0,782.87,640.0
2016,12,1,9,45,866.0,59.5,3.0,11.5,395.5,825.68,669.87
2016,12,1,10,0,888.0,61.0,3.1,12.0,430.0,875.54,704.47
2016,12,1,10,15,901.5,62.5,3.15,12.0,458.5,916.21,732.76
2016,12,1,10,30,915.0,64.0,3.2,12.0,487.0,954.63,759.26
2016,12,1,10,45,924.0,65.0,3.25,12.5,508.5,985.54,778.84
2016,12,1,11,0,933.0,66.0,3.3,13.0,530.0,1013.54,796.32
2016,12,1,11,15,938.5,66.5,3.35,13.0,544.0,1034.28,810.23
2016,12,1,11,30,944.0,67.0,3.4,13.0,558.0,1051.67,821.99
2016,12,1,11,45,945.5,67.5,3.5,13.5,564.0,1061.53,827.6
2016,12,1,12,0,947.0,68.0,3.6,14.0,570.0,1067.81,830.94
2016,12,1,12,15,946.0,68.0,3.65,14.0,568.0,1067.23,830.88
2016,12,1,12,30,945.0,68.0,3.7,14.0,566.0,1063.02,828.55
2016,12,1,12,45,940.0,68.0,3.75,14.5,556.5,1051.17,819.57
2016,12,1,13,0,935.0,68.0,3.8,15.0,547.0,1035.85,808.4
2016,12,1,13,15,928.0,67.0,3.8,15.0,529.5,1013.84,793.84
2016,12,1,13,30,921.0,66.0,3.8,15.0,512.0,988.65,777.16
2016,12,1,13,45,910.5,64.5,3.8,15.0,487.5,956.45,755.5
2016,12,1,14,0,900.0,63.0,3.8,15.0,463.0,921.58,731.86
2016,12,1,14,15,884.0,61.5,3.7,15.0,432.0,879.36,702.12
2016,12,1,14,30,868.0,60.0,3.6,15.0,401.0,835.26,670.75
2016,12,1,14,45,846.0,57.0,3.5,15.0,364.0,782.6,632.56
2016,12,1,15,0,824.0,54.0,3.4,15.0,327.0,736.78,598.85
2016,12,1,15,15,790.0,51.0,3.05,14.0,286.0,673.08,551.62
2016,12,1,15,30,756.0,48.0,2.7,13.0,245.0,610.13,503.48
2016,12,1,15,45,704.0,43.5,2.35,12.5,201.0,534.8,441.76
2016,12,1,16,0,652.0,39.0,2.0,12.0,157.0,462.74,379.51
2016,12,1,16,15,562.5,33.0,1.85,11.0,114.0,372.16,301.07
2016,12,1,16,30,473.0,27.0,1.7,10.0,71.0,289.48,219.49
2016,12,1,16,45,236.5,13.5,1.55,9.0,35.5,134.98,0.0
2016,12,1,17,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,0.8,0.5,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,2,7,15,131.5,7.5,1.05,0.5,12.5,5.9,0.0
2016,12,2,7,30,263.0,15.0,1.2,1.0,25.0,123.97,0.0
2016,12,2,7,45,394.0,24.5,1.4,2.0,63.0,240.51,174.86
2016,12,2,8,0,525.0,34.0,1.6,3.0,101.0,344.1,284.46
2016,12,2,8,15,598.0,40.0,1.7,3.5,144.0,422.8,357.0
2016,12,2,8,30,671.0,46.0,1.8,4.0,187.0,507.26,430.86
2016,12,2,8,45,715.5,50.0,1.9,5.0,230.0,575.42,487.8
2016,12,2,9,0,760.0,54.0,2.0,6.0,273.0,645.74,542.26
2016,12,2,9,15,790.0,57.0,2.1,6.5,312.0,705.45,587.47
2016,12,2,9,30,820.0,60.0,2.2,7.0,351.0,765.31,631.52
2016,12,2,9,45,840.5,62.0,2.3,8.0,385.5,815.64,666.14
2016,12,2,10,0,861.0,64.0,2.4,9.0,420.0,855.22,692.12
2016,12,2,10,15,875.5,66.0,2.45,9.0,448.5,896.68,721.22
2016,12,2,10,30,890.0,68.0,2.5,9.0,477.0,936.05,748.49
2016,12,2,10,45,899.0,69.0,2.55,9.5,498.5,966.43,767.82
2016,12,2,11,0,908.0,70.0,2.6,10.0,520.0,994.0,785.14
2016,12,2,11,15,914.0,71.0,2.7,10.0,534.0,1015.58,800.26
2016,12,2,11,30,920.0,72.0,2.8,10.0,548.0,1033.92,813.3
2016,12,2,11,45,922.0,72.5,2.9,10.5,554.5,1044.18,819.37
2016,12,2,12,0,924.0,73.0,3.0,11.0,561.0,1050.94,823.25
2016,12,2,12,15,924.0,72.5,3.05,11.0,559.5,1050.8,823.54
2016,12,2,12,30,924.0,72.0,3.1,11.0,558.0,1047.11,821.63
2016,12,2,12,45,925.0,70.0,3.2,11.5,549.5,1038.89,815.71
2016,12,2,13,0,926.0,68.0,3.3,12.0,541.0,1027.13,807.5
2016,12,2,13,15,919.5,67.0,3.3,12.0,524.0,1005.85,793.36
2016,12,2,13,30,913.0,66.0,3.3,12.0,507.0,981.41,777.12
2016,12,2,13,45,902.5,65.0,3.35,12.0,483.0,950.17,756.43
2016,12,2,14,0,892.0,64.0,3.4,12.0,459.0,916.29,733.72
2016,12,2,14,15,876.5,62.0,3.35,12.0,428.0,874.16,704.11
2016,12,2,14,30,861.0,60.0,3.3,12.0,397.0,830.15,672.82
2016,12,2,14,45,839.0,57.5,3.25,12.0,361.0,778.51,635.32
2016,12,2,15,0,817.0,55.0,3.2,12.0,325.0,733.66,602.26
2016,12,2,15,15,783.0,52.0,2.85,11.5,284.0,670.28,553.67
2016,12,2,15,30,749.0,49.0,2.5,11.0,243.0,607.63,504.37
2016,12,2,15,45,696.5,44.5,2.15,10.5,199.5,532.25,442.19
2016,12,2,16,0,644.0,40.0,1.8,10.0,156.0,460.13,379.53
2016,12,2,16,15,555.0,33.5,1.7,9.0,113.0,369.54,300.83
2016,12,2,16,30,466.0,27.0,1.6,8.0,70.0,286.91,218.8
2016,12,2,16,45,233.0,13.5,1.5,7.0,35.0,133.87,0.0
2016,12,2,17,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,7,15,0.0,11.5,1.0,0.5,11.5,9.05,0.0
2016,12,3,7,30,0.0,23.0,1.0,1.0,23.0,18.1,0.0
2016,12,3,7,45,246.5,29.5,1.0,1.5,60.5,178.62,126.41
2016,12,3,8,0,493.0,36.0,1.0,2.0,98.0,335.16,276.38
2016,12,3,8,15,568.5,42.5,1.25,2.5,141.0,413.29,348.4
2016,12,3,8,30,644.0,49.0,1.5,3.0,184.0,492.33,418.64
2016,12,3,8,45,691.5,54.0,1.8,4.0,226.5,562.7,478.67
2016,12,3,9,0,739.0,59.0,2.1,5.0,269.0,635.5,536.82
2016,12,3,9,15,581.0,88.0,2.05,5.5,267.5,585.62,495.64
2016,12,3,9,30,423.0,117.0,2.0,6.0,266.0,508.86,431.65
2016,12,3,9,45,631.0,94.0,2.0,6.5,341.0,682.7,569.31
2016,12,3,10,0,839.0,71.0,2.0,7.0,416.0,853.76,693.93
2016,12,3,10,15,853.5,73.0,1.9,7.0,444.0,895.33,719.93
2016,12,3,10,30,868.0,75.0,1.8,7.0,472.0,934.76,745.26
2016,12,3,10,45,877.5,76.0,1.7,7.0,493.0,965.72,764.16
2016,12,3,11,0,887.0,77.0,1.6,7.0,514.0,993.87,780.91
2016,12,3,11,15,892.0,78.0,1.5,7.0,527.5,1002.59,784.13
2016,12,3,11,30,897.0,79.0,1.4,7.0,541.0,1019.72,793.38
2016,12,3,11,45,636.0,145.0,1.35,7.5,475.0,861.86,681.11
2016,12,3,12,0,375.0,211.0,1.3,8.0,409.0,642.0,518.05
2016,12,3,12,15,435.5,196.5,1.3,8.0,425.5,710.76,572.44
2016,12,3,12,30,496.0,182.0,1.3,8.0,442.0,754.11,605.02
2016,12,3,12,45,258.0,187.5,1.3,8.0,322.5,490.92,402.56
2016,12,3,13,0,20.0,193.0,1.3,8.0,203.0,190.03,155.72
2016,12,3,13,15,136.5,200.5,1.3,8.0,266.5,358.1,298.88
2016,12,3,13,30,253.0,208.0,1.3,8.0,330.0,501.51,414.29
2016,12,3,13,45,409.0,168.0,1.3,8.5,353.5,616.42,504.91
2016,12,3,14,0,565.0,128.0,1.3,9.0,377.0,709.88,575.77
2016,12,3,14,15,499.0,130.5,1.3,8.5,339.5,628.4,515.44
2016,12,3,14,30,433.0,133.0,1.3,8.0,302.0,557.98,462.55
2016,12,3,14,45,415.5,124.0,1.3,8.0,273.5,516.85,431.34
2016,12,3,15,0,398.0,115.0,1.3,8.0,245.0,475.82,399.19
2016,12,3,15,15,381.0,101.5,1.15,7.5,213.5,430.22,362.6
2016,12,3,15,30,364.0,88.0,1.0,7.0,182.0,385.16,325.39
2016,12,3,15,45,330.5,75.5,0.9,7.0,149.0,331.38,279.29
2016,12,3,16,0,297.0,63.0,0.8,7.0,116.0,280.36,234.18
2016,12,3,16,15,251.5,47.5,0.75,6.5,83.5,221.97,182.02
2016,12,3,16,30,206.0,32.0,0.7,6.0,51.0,168.15,128.16
2016,12,3,16,45,103.0,16.0,0.7,5.5,25.5,78.62,0.0
2016,12,3,17,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,4.0,0.75,2.0,4.0,0.0,0.0
2016,12,4,7,30,0.0,8.0,0.9,2.0,8.0,6.29,0.0
2016,12,4,7,45,0.0,21.5,1.05,2.0,21.5,16.74,6.49
2016,12,4,8,0,0.0,35.0,1.2,2.0,35.0,29.09,19.42
2016,12,4,8,15,0.0,52.0,1.2,2.0,52.0,45.13,34.13
2016,12,4,8,30,0.0,69.0,1.2,2.0,69.0,60.8,48.41
2016,12,4,8,45,1.5,84.5,1.25,2.5,85.0,75.58,61.69
2016,12,4,9,0,3.0,100.0,1.3,3.0,101.0,90.58,74.94
2016,12,4,9,15,7.5,114.0,1.3,3.0,117.0,106.42,88.98
2016,12,4,9,30,12.0,128.0,1.3,3.0,133.0,122.81,103.34
2016,12,4,9,45,12.5,138.5,1.3,3.5,144.0,132.42,111.32
2016,12,4,10,0,13.0,149.0,1.3,4.0,155.0,142.31,119.45
2016,12,4,10,15,16.0,160.0,1.25,4.0,167.5,155.27,130.43
2016,12,4,10,30,19.0,171.0,1.2,4.0,180.0,168.59,141.64
2016,12,4,10,45,9.5,155.5,1.2,4.5,160.0,141.95,118.08
2016,12,4,11,0,0.0,140.0,1.2,5.0,140.0,116.33,95.48
2016,12,4,11,15,5.5,161.5,1.15,5.0,164.5,142.79,118.26
2016,12,4,11,30,11.0,183.0,1.1,5.0,189.0,170.14,141.43
2016,12,4,11,45,61.0,210.5,1.05,5.5,243.0,273.43,228.85
2016,12,4,12,0,111.0,238.0,1.0,6.0,297.0,359.37,298.85
2016,12,4,12,15,64.0,215.5,0.95,6.0,249.5,282.61,234.57
2016,12,4,12,30,17.0,193.0,0.9,6.0,202.0,186.37,153.89
2016,12,4,12,45,8.5,164.0,0.85,6.0,168.5,147.75,121.66
2016,12,4,13,0,0.0,135.0,0.8,6.0,135.0,110.81,90.17
2016,12,4,13,15,0.0,116.5,0.85,5.5,116.5,93.61,75.83
2016,12,4,13,30,0.0,98.0,0.9,5.0,98.0,76.97,61.74
2016,12,4,13,45,0.0,116.0,1.0,5.0,116.0,94.01,76.62
2016,12,4,14,0,0.0,134.0,1.1,5.0,134.0,112.6,92.74
2016,12,4,14,15,0.0,132.0,1.15,5.0,132.0,111.92,92.27
2016,12,4,14,30,0.0,130.0,1.2,5.0,130.0,111.63,92.2
2016,12,4,14,45,0.0,118.0,1.3,5.0,118.0,100.99,83.15
2016,12,4,15,0,0.0,106.0,1.4,5.0,106.0,90.53,74.18
2016,12,4,15,15,0.0,92.0,1.35,4.5,92.0,78.05,63.45
2016,12,4,15,30,0.0,78.0,1.3,4.0,78.0,65.68,52.64
2016,12,4,15,45,0.0,63.5,1.3,4.0,63.5,52.83,41.14
2016,12,4,16,0,0.0,49.0,1.3,4.0,49.0,39.95,29.5
2016,12,4,16,15,0.0,35.0,1.2,4.0,35.0,27.51,18.18
2016,12,4,16,30,0.0,21.0,1.1,4.0,21.0,16.02,7.38
2016,12,4,16,45,0.0,10.5,1.05,4.0,10.5,7.98,0.0
2016,12,4,17,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,0.55,3.5,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,0.5,3.5,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,9.0,0.5,4.0,9.0,0.0,0.0
2016,12,5,7,30,0.0,18.0,0.5,4.0,18.0,14.16,0.0
2016,12,5,7,45,205.0,27.0,0.55,4.5,51.5,153.78,99.77
2016,12,5,8,0,410.0,36.0,0.6,5.0,85.0,289.87,234.98
2016,12,5,8,15,489.0,43.5,0.55,5.0,126.0,366.88,304.52
2016,12,5,8,30,568.0,51.0,0.5,5.0,167.0,451.02,376.32
2016,12,5,8,45,621.0,56.0,0.5,5.5,208.5,520.99,433.6
2016,12,5,9,0,674.0,61.0,0.5,6.0,250.0,594.34,490.2
2016,12,5,9,15,707.5,65.0,0.75,6.5,288.0,649.24,533.02
2016,12,5,9,30,741.0,69.0,1.0,7.0,326.0,710.19,579.5
2016,12,5,9,45,769.0,70.5,1.25,8.0,360.5,763.79,618.38
2016,12,5,10,0,797.0,72.0,1.5,9.0,395.0,816.75,655.98
2016,12,5,10,15,812.0,74.0,1.7,9.5,422.5,857.61,684.84
2016,12,5,10,30,827.0,76.0,1.9,10.0,450.0,896.52,712.12
2016,12,5,10,45,837.0,77.0,2.1,10.5,471.0,927.15,733.33
2016,12,5,11,0,847.0,78.0,2.3,11.0,492.0,955.13,752.65
2016,12,5,11,15,852.5,79.0,2.25,11.5,505.5,975.83,764.13
2016,12,5,11,30,858.0,80.0,2.2,12.0,519.0,993.43,773.52
2016,12,5,11,45,860.0,80.5,2.2,12.5,525.0,1003.62,778.5
2016,12,5,12,0,862.0,81.0,2.2,13.0,531.0,1010.48,781.41
2016,12,5,12,15,861.0,81.0,2.15,12.5,529.5,1010.24,781.95
2016,12,5,12,30,860.0,81.0,2.1,12.0,528.0,1006.62,780.42
2016,12,5,12,45,855.0,80.5,2.1,12.0,519.0,994.94,772.77
2016,12,5,13,0,850.0,80.0,2.1,12.0,510.0,980.03,763.13
2016,12,5,13,15,666.5,122.0,2.1,12.0,452.5,845.46,669.29
2016,12,5,13,30,483.0,164.0,2.1,12.0,395.0,693.97,559.9
2016,12,5,13,45,410.0,168.5,2.1,12.0,358.0,618.78,503.75
2016,12,5,14,0,337.0,173.0,2.1,12.0,321.0,524.71,431.51
2016,12,5,14,15,551.5,122.5,1.95,11.5,345.0,666.57,545.3
2016,12,5,14,30,766.0,72.0,1.8,11.0,369.0,775.68,626.15
2016,12,5,14,45,735.0,69.5,1.65,11.0,333.5,719.23,582.84
2016,12,5,15,0,704.0,67.0,1.5,11.0,298.0,662.66,540.45
2016,12,5,15,15,665.5,63.0,1.3,10.5,259.0,604.35,496.29
2016,12,5,15,30,627.0,59.0,1.1,10.0,220.0,542.48,447.84
2016,12,5,15,45,565.5,53.5,0.9,9.5,179.0,465.56,384.58
2016,12,5,16,0,504.0,48.0,0.7,9.0,138.0,393.12,322.85
2016,12,5,16,15,413.5,39.0,0.75,8.5,99.0,305.81,248.06
2016,12,5,16,30,323.0,30.0,0.8,8.0,60.0,227.63,172.54
2016,12,5,16,45,161.5,15.0,0.85,8.0,30.0,107.52,0.0
2016,12,5,17,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,3.7,5.5,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,6,7,15,0.0,2.5,3.75,5.0,2.5,0.0,0.0
2016,12,6,7,30,0.0,5.0,3.7,5.0,5.0,3.93,0.0
2016,12,6,7,45,0.0,16.0,3.7,5.0,16.0,12.19,2.38
2016,12,6,8,0,0.0,27.0,3.7,5.0,27.0,20.62,11.8
2016,12,6,8,15,0.0,40.0,3.7,5.0,40.0,31.6,21.85
2016,12,6,8,30,0.0,53.0,3.7,5.0,53.0,42.92,32.12
2016,12,6,8,45,0.0,67.0,3.75,5.0,67.0,55.28,43.23
2016,12,6,9,0,0.0,81.0,3.8,5.0,81.0,67.66,54.25
2016,12,6,9,15,0.0,93.5,3.85,5.0,93.5,78.52,63.8
2016,12,6,9,30,0.0,106.0,3.9,5.0,106.0,89.5,73.36
2016,12,6,9,45,0.0,60.0,3.95,5.0,60.0,45.96,35.03
2016,12,6,10,0,0.0,14.0,4.0,5.0,14.0,10.66,3.79
2016,12,6,10,15,1.5,83.0,4.0,5.0,84.0,65.67,52.31
2016,12,6,10,30,3.0,152.0,4.0,5.0,154.0,133.61,111.24
2016,12,6,10,45,4.0,158.5,4.05,5.5,161.0,140.16,116.47
2016,12,6,11,0,5.0,165.0,4.1,6.0,168.0,146.96,121.97
2016,12,6,11,15,2.5,92.5,4.05,6.0,94.0,74.34,59.3
2016,12,6,11,30,0.0,20.0,4.0,6.0,20.0,15.27,7.73
2016,12,6,11,45,0.0,20.5,4.0,6.5,20.5,15.66,8.05
2016,12,6,12,0,0.0,21.0,4.0,7.0,21.0,16.04,8.35
2016,12,6,12,15,0.0,35.5,4.0,7.0,35.5,27.16,18.04
2016,12,6,12,30,0.0,50.0,4.0,7.0,50.0,38.31,27.74
2016,12,6,12,45,0.0,29.0,4.0,7.0,29.0,22.17,13.7
2016,12,6,13,0,0.0,8.0,4.0,7.0,8.0,6.1,0.0
2016,12,6,13,15,0.0,46.5,3.5,7.0,46.5,35.6,25.46
2016,12,6,13,30,0.0,85.0,3.0,7.0,85.0,65.5,51.47
2016,12,6,13,45,0.0,73.5,2.55,7.5,73.5,56.43,43.57
2016,12,6,14,0,0.0,62.0,2.1,8.0,62.0,47.53,35.84
2016,12,6,14,15,0.0,37.5,1.8,8.0,37.5,28.64,19.46
2016,12,6,14,30,0.0,13.0,1.5,8.0,13.0,9.89,3.05
2016,12,6,14,45,0.0,12.0,1.25,8.0,12.0,9.12,2.39
2016,12,6,15,0,0.0,11.0,1.0,8.0,11.0,8.36,1.73
2016,12,6,15,15,274.0,42.0,1.1,7.5,112.5,283.11,245.4
2016,12,6,15,30,548.0,73.0,1.2,7.0,214.0,503.89,425.14
2016,12,6,15,45,479.5,66.5,1.35,7.0,174.0,423.93,356.68
2016,12,6,16,0,411.0,60.0,1.5,7.0,134.0,348.62,292.11
2016,12,6,16,15,321.0,48.0,1.35,6.5,96.0,263.17,216.71
2016,12,6,16,30,231.0,36.0,1.2,6.0,58.0,188.46,144.17
2016,12,6,16,45,115.5,18.0,1.1,5.5,29.0,88.36,0.0
2016,12,6,17,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,7,15,80.0,6.5,1.2,2.5,8.5,0.0,0.0
2016,12,7,7,30,160.0,13.0,1.2,3.0,17.0,77.64,0.0
2016,12,7,7,45,311.0,23.5,1.3,3.5,52.0,199.22,117.88
2016,12,7,8,0,462.0,34.0,1.4,4.0,87.0,314.38,255.22
2016,12,7,8,15,542.5,41.0,1.45,4.5,129.5,393.95,329.58
2016,12,7,8,30,623.0,48.0,1.5,5.0,172.0,474.66,400.59
2016,12,7,8,45,679.5,51.5,1.6,5.5,214.5,548.53,463.38
2016,12,7,9,0,736.0,55.0,1.7,6.0,257.0,625.43,524.57
2016,12,7,9,15,767.5,58.5,1.8,6.5,296.5,686.0,570.68
2016,12,7,9,30,799.0,62.0,1.9,7.0,336.0,746.93,615.75
2016,12,7,9,45,825.5,63.0,2.0,8.0,370.5,800.48,652.93
2016,12,7,10,0,852.0,64.0,2.1,9.0,405.0,853.19,688.58
2016,12,7,10,15,866.5,65.5,2.0,9.5,433.5,884.57,707.32
2016,12,7,10,30,881.0,67.0,1.9,10.0,462.0,923.27,730.98
2016,12,7,10,45,890.5,68.5,1.85,10.5,483.5,954.91,749.71
2016,12,7,11,0,900.0,70.0,1.8,11.0,505.0,983.81,766.36
2016,12,7,11,15,905.5,70.5,1.6,11.0,519.5,1004.48,776.38
2016,12,7,11,30,911.0,71.0,1.4,11.0,534.0,1021.96,783.93
2016,12,7,11,45,913.0,71.5,1.25,11.5,540.5,1032.59,786.11
2016,12,7,12,0,915.0,72.0,1.1,12.0,547.0,1039.79,786.0
2016,12,7,12,15,914.0,72.0,0.9,12.0,545.5,1039.78,781.43
2016,12,7,12,30,913.0,72.0,0.7,12.0,544.0,1036.29,774.54
2016,12,7,12,45,909.5,71.5,0.55,12.5,535.0,1026.13,763.23
2016,12,7,13,0,906.0,71.0,0.4,13.0,526.0,1012.6,750.08
2016,12,7,13,15,898.0,70.0,0.4,13.0,509.5,990.66,736.88
2016,12,7,13,30,890.0,69.0,0.4,13.0,493.0,965.69,721.89
2016,12,7,13,45,878.0,67.5,0.45,13.0,469.0,933.38,703.24
2016,12,7,14,0,866.0,66.0,0.5,13.0,445.0,898.56,682.79
2016,12,7,14,15,848.5,64.5,0.6,13.0,414.5,866.3,664.74
2016,12,7,14,30,831.0,63.0,0.7,13.0,384.0,821.91,637.73
2016,12,7,14,45,804.5,60.5,0.8,13.0,348.0,767.26,602.69
2016,12,7,15,0,778.0,58.0,0.9,13.0,312.0,712.05,565.99
2016,12,7,15,15,742.0,55.0,0.8,12.5,272.5,648.9,520.48
2016,12,7,15,30,706.0,52.0,0.7,12.0,233.0,586.63,474.15
2016,12,7,15,45,648.0,47.5,0.65,11.5,190.5,509.41,413.99
2016,12,7,16,0,590.0,43.0,0.6,11.0,148.0,435.81,353.32
2016,12,7,16,15,499.5,35.5,0.6,10.5,107.0,351.58,281.5
2016,12,7,16,30,409.0,28.0,0.6,10.0,66.0,270.71,203.05
2016,12,7,16,45,204.5,14.0,0.65,10.0,33.0,126.47,0.0
2016,12,7,17,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,1.0,1.7,3.5,1.0,0.0,0.0
2016,12,8,7,30,0.0,2.0,1.8,4.0,2.0,1.57,0.0
2016,12,8,7,45,0.0,8.0,1.95,4.5,8.0,6.06,0.0
2016,12,8,8,0,0.0,14.0,2.1,5.0,14.0,10.63,3.3
2016,12,8,8,15,0.0,21.5,2.35,5.0,21.5,16.36,8.59
2016,12,8,8,30,0.0,29.0,2.6,5.0,29.0,22.1,13.83
2016,12,8,8,45,0.0,36.5,2.85,5.5,36.5,27.86,19.0
2016,12,8,9,0,0.0,44.0,3.1,6.0,44.0,33.62,24.11
2016,12,8,9,15,0.0,51.0,3.2,6.0,51.0,39.02,28.89
2016,12,8,9,30,0.0,58.0,3.3,6.0,58.0,44.42,33.62
2016,12,8,9,45,38.5,113.0,3.45,6.5,128.5,139.06,117.45
2016,12,8,10,0,77.0,168.0,3.6,7.0,199.0,240.07,204.32
2016,12,8,10,15,52.0,171.0,3.6,7.0,192.5,220.18,186.05
2016,12,8,10,30,27.0,174.0,3.6,7.0,186.0,180.36,151.12
2016,12,8,10,45,109.5,194.5,3.65,7.5,247.0,324.0,274.15
2016,12,8,11,0,192.0,215.0,3.7,8.0,308.0,431.82,363.75
2016,12,8,11,15,287.5,207.5,3.75,8.0,350.5,542.23,454.36
2016,12,8,11,30,383.0,200.0,3.8,8.0,393.0,632.02,527.06
2016,12,8,11,45,315.5,214.5,3.9,8.5,375.5,585.17,486.85
2016,12,8,12,0,248.0,229.0,4.0,9.0,358.0,536.29,445.52
2016,12,8,12,15,166.0,229.0,4.05,9.0,315.5,428.72,357.75
2016,12,8,12,30,84.0,229.0,4.1,9.0,273.0,321.56,268.25
2016,12,8,12,45,208.0,218.0,4.15,9.0,323.5,456.08,382.68
2016,12,8,13,0,332.0,207.0,4.2,9.0,374.0,588.37,491.3
2016,12,8,13,15,283.0,207.0,4.2,9.0,346.5,535.74,447.91
2016,12,8,13,30,234.0,207.0,4.2,9.0,319.0,461.3,387.81
2016,12,8,13,45,233.0,196.5,4.25,9.0,303.5,443.33,374.19
2016,12,8,14,0,232.0,186.0,4.3,9.0,288.0,445.91,376.6
2016,12,8,14,15,151.0,173.5,4.2,8.5,238.5,331.91,281.73
2016,12,8,14,30,70.0,161.0,4.1,8.0,189.0,225.35,190.78
2016,12,8,14,45,67.5,147.0,4.1,8.0,171.5,206.58,175.22
2016,12,8,15,0,65.0,133.0,4.1,8.0,154.0,188.18,159.59
2016,12,8,15,15,61.5,117.0,3.9,7.5,135.0,166.68,141.26
2016,12,8,15,30,58.0,101.0,3.7,7.0,116.0,145.62,122.97
2016,12,8,15,45,51.0,83.5,3.5,6.5,95.0,120.49,100.7
2016,12,8,16,0,44.0,66.0,3.3,6.0,74.0,95.94,78.56
2016,12,8,16,15,31.0,49.0,3.05,5.5,53.5,69.18,54.13
2016,12,8,16,30,18.0,32.0,2.8,5.0,33.0,42.95,29.21
2016,12,8,16,45,9.0,16.0,2.55,4.5,16.5,18.21,0.0
2016,12,8,17,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,2.15,2.5,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,2.45,0.5,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,2.0,-0.5,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,1.8,-1.5,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,1.55,-2.5,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,1.45,-3.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,1.4,-3.5,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,1.35,-4.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,1.3,-4.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,1.3,-4.5,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,1.25,-5.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,1.15,-5.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,7,15,106.5,5.5,1.35,-4.0,8.0,0.0,0.0
2016,12,9,7,30,213.0,11.0,1.6,-3.0,16.0,97.91,0.0
2016,12,9,7,45,370.5,21.5,1.9,-2.5,52.5,216.85,112.77
2016,12,9,8,0,528.0,32.0,2.2,-2.0,89.0,337.96,279.05
2016,12,9,8,15,609.5,38.5,2.45,-1.5,133.5,422.12,361.72
2016,12,9,8,30,691.0,45.0,2.7,-1.0,178.0,512.67,444.1
2016,12,9,8,45,739.5,49.5,2.95,-0.5,222.0,585.05,508.54
2016,12,9,9,0,788.0,54.0,3.2,0.0,266.0,659.87,570.73
2016,12,9,9,15,820.0,57.0,3.2,0.0,307.0,722.42,620.87
2016,12,9,9,30,852.0,60.0,3.2,0.0,348.0,785.2,669.7
2016,12,9,9,45,874.5,62.5,3.2,0.5,384.0,839.27,709.24
2016,12,9,10,0,897.0,65.0,3.2,1.0,420.0,882.95,739.92
2016,12,9,10,15,912.0,66.5,3.15,1.0,449.5,925.6,770.24
2016,12,9,10,30,927.0,68.0,3.1,1.0,479.0,966.12,798.5
2016,12,9,10,45,937.5,69.0,3.05,1.5,502.0,999.26,819.57
2016,12,9,11,0,948.0,70.0,3.0,2.0,525.0,1029.57,838.38
2016,12,9,11,15,954.0,71.0,2.95,2.0,540.0,1052.37,853.16
2016,12,9,11,30,960.0,72.0,2.9,2.0,555.0,1071.83,865.65
2016,12,9,11,45,963.0,72.0,2.85,2.5,562.5,1083.44,871.13
2016,12,9,12,0,966.0,72.0,2.8,3.0,570.0,1091.44,874.26
2016,12,9,12,15,965.5,72.0,2.75,3.0,569.0,1092.22,874.05
2016,12,9,12,30,965.0,72.0,2.7,3.0,568.0,1089.32,871.52
2016,12,9,12,45,963.0,71.0,2.7,3.5,559.5,1079.89,863.71
2016,12,9,13,0,961.0,70.0,2.7,4.0,551.0,1066.85,853.62
2016,12,9,13,15,953.5,69.0,2.65,4.0,534.0,1044.86,838.31
2016,12,9,13,30,946.0,68.0,2.6,4.0,517.0,1019.6,820.88
2016,12,9,13,45,937.0,66.0,2.6,4.0,492.5,988.46,799.82
2016,12,9,14,0,928.0,64.0,2.6,4.0,468.0,954.45,776.63
2016,12,9,14,15,911.0,62.5,2.55,4.0,437.0,911.32,746.06
2016,12,9,14,30,894.0,61.0,2.5,4.0,406.0,866.24,713.76
2016,12,9,14,45,871.5,58.0,2.45,4.0,369.0,812.91,674.71
2016,12,9,15,0,849.0,55.0,2.4,4.0,332.0,766.34,640.07
2016,12,9,15,15,814.5,52.0,2.1,3.5,290.5,701.62,589.67
2016,12,9,15,30,780.0,49.0,1.8,3.0,249.0,637.52,538.42
2016,12,9,15,45,726.5,44.5,1.55,2.5,204.5,560.06,474.46
2016,12,9,16,0,673.0,40.0,1.3,2.0,160.0,485.79,409.19
2016,12,9,16,15,584.5,33.5,1.25,1.0,116.5,393.42,327.84
2016,12,9,16,30,496.0,27.0,1.2,0.0,73.0,308.81,241.93
2016,12,9,16,45,248.0,13.5,1.15,-0.5,36.5,144.46,0.0
2016,12,9,17,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,1.15,-1.5,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.3,-2.5,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.45,-3.5,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.45,-4.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.3,-4.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,1.2,-4.5,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.15,-5.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.05,-5.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,0.95,-5.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,0.9,-5.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,0.9,-5.5,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,0.85,-5.5,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,0.8,-5.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,0.8,-5.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,0.8,-5.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,0.75,-5.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
