Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,10,4,15,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,0.65,-5.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,0.0,0.8,-4.5,0.0,0.0,0.0
2016,12,10,7,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,10,7,45,246.5,15.5,1.2,-3.5,42.0,155.65,71.85
2016,12,10,8,0,493.0,31.0,1.4,-3.0,84.0,318.07,261.83
2016,12,10,8,15,575.0,38.0,1.45,-2.5,127.5,400.84,342.44
2016,12,10,8,30,657.0,45.0,1.5,-2.0,171.0,490.37,422.68
2016,12,10,8,45,706.0,50.0,1.55,-1.5,214.0,562.02,485.0
2016,12,10,9,0,755.0,55.0,1.6,-1.0,257.0,636.29,545.25
2016,12,10,9,15,787.5,58.5,1.6,-0.5,297.0,698.5,592.92
2016,12,10,9,30,820.0,62.0,1.6,0.0,337.0,761.09,639.17
2016,12,10,9,45,846.5,63.0,1.65,0.0,372.5,815.53,679.5
2016,12,10,10,0,873.0,64.0,1.7,0.0,408.0,869.08,718.41
2016,12,10,10,15,887.5,66.0,1.8,0.5,437.5,902.04,740.9
2016,12,10,10,30,902.0,68.0,1.9,1.0,467.0,942.16,768.62
2016,12,10,10,45,914.0,68.5,2.0,1.5,489.5,975.54,791.1
2016,12,10,11,0,926.0,69.0,2.1,2.0,512.0,1006.23,811.63
2016,12,10,11,15,932.0,69.5,2.15,2.0,526.5,1028.09,826.64
2016,12,10,11,30,938.0,70.0,2.2,2.0,541.0,1046.69,839.56
2016,12,10,11,45,943.0,69.5,2.25,2.5,548.5,1059.55,847.12
2016,12,10,12,0,948.0,69.0,2.3,3.0,556.0,1068.91,852.44
2016,12,10,12,15,947.5,69.0,2.25,3.0,555.5,1069.77,852.16
2016,12,10,12,30,947.0,69.0,2.2,3.0,555.0,1067.03,849.65
2016,12,10,12,45,944.0,68.0,2.2,3.5,546.5,1056.81,841.36
2016,12,10,13,0,941.0,67.0,2.2,4.0,538.0,1043.07,830.89
2016,12,10,13,15,934.0,66.5,2.15,4.0,521.5,1022.63,816.69
2016,12,10,13,30,927.0,66.0,2.1,4.0,505.0,998.99,800.41
2016,12,10,13,45,918.5,64.0,2.05,4.0,481.5,968.82,779.56
2016,12,10,14,0,910.0,62.0,2.0,4.0,458.0,935.83,756.7
2016,12,10,14,15,893.5,60.5,1.85,4.0,427.5,893.74,725.9
2016,12,10,14,30,877.0,59.0,1.7,4.0,397.0,849.74,693.53
2016,12,10,14,45,856.0,56.0,1.6,4.0,361.0,798.3,655.82
2016,12,10,15,0,835.0,53.0,1.5,4.0,325.0,745.86,616.73
2016,12,10,15,15,801.5,50.0,1.3,3.5,284.5,690.41,574.36
2016,12,10,15,30,768.0,47.0,1.1,3.0,244.0,627.73,525.08
2016,12,10,15,45,715.5,43.0,0.9,2.5,200.5,552.19,463.51
2016,12,10,16,0,663.0,39.0,0.7,2.0,157.0,479.77,400.54
2016,12,10,16,15,576.5,32.5,0.7,1.5,114.5,389.07,321.4
2016,12,10,16,30,490.0,26.0,0.7,1.0,72.0,306.14,238.08
2016,12,10,16,45,245.0,13.0,0.7,1.0,36.0,143.14,1.62
2016,12,10,17,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,0.65,1.0,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,0.55,1.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,0.5,0.5,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,0.85,-0.5,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,1.05,-1.5,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,1.1,-2.5,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,0.9,-3.5,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,0.85,-4.0,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,0.75,-4.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,0.65,-4.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,12,11,7,30,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,12,11,7,45,235.0,15.0,0.95,-1.5,39.5,148.57,58.49
2016,12,11,8,0,470.0,30.0,1.1,-1.0,79.0,304.54,247.47
2016,12,11,8,15,552.5,36.5,1.15,-0.5,121.0,385.7,326.38
2016,12,11,8,30,635.0,43.0,1.2,0.0,163.0,473.69,404.61
2016,12,11,8,45,686.0,47.5,1.25,0.0,205.5,544.87,466.79
2016,12,11,9,0,737.0,52.0,1.3,0.0,248.0,618.92,527.42
2016,12,11,9,15,770.0,55.5,1.55,1.0,287.0,680.6,575.68
2016,12,11,9,30,803.0,59.0,1.8,2.0,326.0,742.82,622.93
2016,12,11,9,45,825.0,61.0,2.1,3.0,361.0,794.06,660.99
2016,12,11,10,0,847.0,63.0,2.4,4.0,396.0,844.26,697.49
2016,12,11,10,15,862.0,65.0,2.45,4.0,424.5,876.92,720.67
2016,12,11,10,30,877.0,67.0,2.5,4.0,453.0,916.88,749.2
2016,12,11,10,45,786.5,86.0,2.55,4.5,445.0,886.77,724.73
2016,12,11,11,0,696.0,105.0,2.6,5.0,437.0,845.73,692.9
2016,12,11,11,15,582.0,141.5,2.65,5.0,424.5,787.25,649.11
2016,12,11,11,30,468.0,178.0,2.7,5.0,412.0,714.89,593.09
2016,12,11,11,45,379.0,199.0,2.75,5.5,390.5,630.1,525.29
2016,12,11,12,0,290.0,220.0,2.8,6.0,369.0,568.08,473.68
2016,12,11,12,15,248.0,225.5,2.85,6.0,352.5,532.68,444.94
2016,12,11,12,30,206.0,231.0,2.9,6.0,336.0,472.49,396.38
2016,12,11,12,45,129.0,220.5,2.95,6.5,286.5,380.18,319.2
2016,12,11,13,0,52.0,210.0,3.0,7.0,237.0,266.04,222.62
2016,12,11,13,15,36.0,194.5,2.95,7.0,213.0,231.14,193.4
2016,12,11,13,30,20.0,179.0,2.9,7.0,189.0,177.59,147.98
2016,12,11,13,45,18.0,171.0,2.9,7.0,179.5,168.04,140.09
2016,12,11,14,0,16.0,163.0,2.9,7.0,170.0,158.78,132.35
2016,12,11,14,15,14.0,152.5,2.7,6.5,158.5,147.07,122.68
2016,12,11,14,30,12.0,142.0,2.5,6.0,147.0,135.7,113.23
2016,12,11,14,45,9.0,129.5,2.35,6.0,133.0,121.6,101.11
2016,12,11,15,0,6.0,117.0,2.2,6.0,119.0,107.92,89.26
2016,12,11,15,15,3.0,102.5,1.95,5.0,103.5,92.38,75.96
2016,12,11,15,30,0.0,88.0,1.7,4.0,88.0,77.25,62.79
2016,12,11,15,45,0.0,71.5,1.45,3.5,71.5,62.11,49.38
2016,12,11,16,0,0.0,55.0,1.2,3.0,55.0,46.92,35.74
2016,12,11,16,15,0.0,39.5,1.25,2.5,39.5,32.72,22.84
2016,12,11,16,30,0.0,24.0,1.3,2.0,24.0,18.33,9.43
2016,12,11,16,45,0.0,12.0,1.4,2.0,12.0,9.13,0.0
2016,12,11,17,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,2.95,2.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,3.05,2.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,3.0,2.5,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,3.15,3.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,3.45,3.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,3.6,3.5,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,3.85,4.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,4.15,4.5,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,12,12,7,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,12,7,45,0.0,4.0,3.2,5.5,4.0,3.02,0.0
2016,12,12,8,0,0.0,8.0,3.2,6.0,8.0,6.06,0.0
2016,12,12,8,15,0.0,12.5,3.1,6.0,12.5,9.48,2.53
2016,12,12,8,30,0.0,17.0,3.0,6.0,17.0,12.91,5.67
2016,12,12,8,45,0.0,22.5,2.9,6.0,22.5,17.11,9.46
2016,12,12,9,0,0.0,28.0,2.8,6.0,28.0,21.33,13.25
2016,12,12,9,15,0.0,32.5,2.75,6.0,32.5,24.78,16.32
2016,12,12,9,30,0.0,37.0,2.7,6.0,37.0,28.24,19.37
2016,12,12,9,45,0.0,41.5,2.65,6.5,41.5,31.7,22.35
2016,12,12,10,0,0.0,46.0,2.6,7.0,46.0,35.17,25.31
2016,12,12,10,15,0.0,66.0,2.6,7.5,66.0,50.61,38.67
2016,12,12,10,30,0.0,86.0,2.6,8.0,86.0,66.84,52.58
2016,12,12,10,45,3.0,125.0,2.65,8.5,126.5,105.81,85.97
2016,12,12,11,0,6.0,164.0,2.7,9.0,167.0,147.75,121.32
2016,12,12,11,15,17.5,180.5,2.75,9.5,189.5,175.87,145.05
2016,12,12,11,30,29.0,197.0,2.8,10.0,212.0,226.61,187.25
2016,12,12,11,45,29.5,200.5,2.85,10.5,216.0,230.96,190.28
2016,12,12,12,0,30.0,204.0,2.9,11.0,220.0,235.54,193.65
2016,12,12,12,15,61.0,216.5,2.95,11.5,248.0,282.85,233.27
2016,12,12,12,30,92.0,229.0,3.0,12.0,276.0,330.68,272.63
2016,12,12,12,45,238.5,212.5,3.15,12.5,331.5,504.89,415.3
2016,12,12,13,0,385.0,196.0,3.3,13.0,387.0,628.53,513.98
2016,12,12,13,15,446.5,176.0,3.25,13.0,391.5,683.58,556.52
2016,12,12,13,30,508.0,156.0,3.2,13.0,396.0,711.42,579.14
2016,12,12,13,45,447.5,159.5,3.15,13.5,363.5,646.78,528.04
2016,12,12,14,0,387.0,163.0,3.1,14.0,331.0,582.95,477.59
2016,12,12,14,15,378.5,152.5,2.9,14.0,307.5,551.43,453.51
2016,12,12,14,30,370.0,142.0,2.7,14.0,284.0,519.12,428.37
2016,12,12,14,45,356.5,132.0,2.55,14.0,258.5,482.61,399.65
2016,12,12,15,0,343.0,122.0,2.4,14.0,233.0,428.08,356.55
2016,12,12,15,15,330.5,107.5,2.05,13.0,204.0,405.15,338.17
2016,12,12,15,30,318.0,93.0,1.7,12.0,175.0,364.49,304.9
2016,12,12,15,45,296.5,78.5,1.4,11.5,144.0,318.28,265.56
2016,12,12,16,0,275.0,64.0,1.1,11.0,113.0,273.59,226.29
2016,12,12,16,15,232.0,48.5,1.15,10.0,82.0,217.22,176.87
2016,12,12,16,30,189.0,33.0,1.2,9.0,51.0,165.1,125.95
2016,12,12,16,45,94.5,16.5,1.25,8.5,25.5,78.28,3.3
2016,12,12,17,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,12,13,7,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,13,7,45,2.5,17.0,1.65,3.5,17.0,14.27,0.0
2016,12,13,8,0,5.0,34.0,1.8,4.0,34.0,33.72,22.23
2016,12,13,8,15,16.0,51.0,1.8,4.5,53.5,63.25,49.27
2016,12,13,8,30,27.0,68.0,1.8,5.0,73.0,88.19,71.95
2016,12,13,8,45,32.5,84.5,1.8,5.5,92.0,109.59,91.2
2016,12,13,9,0,38.0,101.0,1.8,6.0,111.0,131.56,110.59
2016,12,13,9,15,43.0,116.0,1.8,6.5,129.0,151.67,128.01
2016,12,13,9,30,48.0,131.0,1.8,7.0,147.0,172.42,145.64
2016,12,13,9,45,24.0,95.0,1.8,8.0,103.0,106.81,88.22
2016,12,13,10,0,0.0,59.0,1.8,9.0,59.0,45.19,33.77
2016,12,13,10,15,0.5,102.5,1.85,9.0,102.5,83.14,66.53
2016,12,13,10,30,1.0,146.0,1.9,9.0,146.0,126.47,103.34
2016,12,13,10,45,2.0,152.5,2.0,9.5,153.5,132.94,108.43
2016,12,13,11,0,3.0,159.0,2.1,10.0,161.0,139.66,113.79
2016,12,13,11,15,1.5,146.5,2.0,10.0,147.5,124.56,100.88
2016,12,13,11,30,0.0,134.0,1.9,10.0,134.0,110.26,88.68
2016,12,13,11,45,21.0,172.5,1.8,10.0,183.5,170.02,139.76
2016,12,13,12,0,42.0,211.0,1.7,10.0,233.0,256.74,211.69
2016,12,13,12,15,58.5,217.5,1.6,10.0,248.0,281.75,232.19
2016,12,13,12,30,75.0,224.0,1.5,10.0,263.0,307.03,252.98
2016,12,13,12,45,195.5,216.0,1.45,10.0,314.5,441.96,364.21
2016,12,13,13,0,316.0,208.0,1.4,10.0,366.0,574.9,468.62
2016,12,13,13,15,292.5,204.5,1.4,9.5,347.5,543.34,443.94
2016,12,13,13,30,269.0,201.0,1.4,9.0,329.0,511.57,420.35
2016,12,13,13,45,164.5,191.5,1.4,9.0,269.0,373.24,309.8
2016,12,13,14,0,60.0,182.0,1.4,9.0,209.0,241.71,200.81
2016,12,13,14,15,30.0,112.0,1.35,8.5,125.5,130.12,107.7
2016,12,13,14,30,0.0,42.0,1.3,8.0,42.0,32.09,22.47
2016,12,13,14,45,0.0,38.0,1.3,8.0,38.0,29.01,19.88
2016,12,13,15,0,0.0,34.0,1.3,8.0,34.0,25.93,17.21
2016,12,13,15,15,0.0,29.5,1.15,7.5,29.5,22.48,14.21
2016,12,13,15,30,0.0,25.0,1.0,7.0,25.0,19.03,11.19
2016,12,13,15,45,0.0,20.0,0.85,7.0,20.0,15.2,7.76
2016,12,13,16,0,0.0,15.0,0.7,7.0,15.0,11.39,4.32
2016,12,13,16,15,0.0,10.5,0.65,7.0,10.5,7.96,1.2
2016,12,13,16,30,0.0,6.0,0.6,7.0,6.0,4.54,0.0
2016,12,13,16,45,0.0,3.0,0.55,7.0,3.0,2.27,0.0
2016,12,13,17,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,0.75,4.5,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2016,12,14,7,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,14,7,45,69.0,17.5,1.75,1.5,24.5,59.86,5.58
2016,12,14,8,0,138.0,35.0,1.9,2.0,49.0,129.66,101.66
2016,12,14,8,15,169.0,52.0,1.95,2.5,77.0,174.1,146.21
2016,12,14,8,30,200.0,69.0,2.0,3.0,105.0,221.12,189.65
2016,12,14,8,45,223.0,84.5,2.15,3.5,134.0,263.29,227.85
2016,12,14,9,0,246.0,100.0,2.3,4.0,163.0,307.36,266.65
2016,12,14,9,15,262.5,113.0,2.4,4.5,190.0,344.8,298.74
2016,12,14,9,30,279.0,126.0,2.5,5.0,217.0,383.23,330.86
2016,12,14,9,45,216.5,145.5,2.6,5.5,221.0,365.15,313.44
2016,12,14,10,0,154.0,165.0,2.7,6.0,225.0,322.9,276.01
2016,12,14,10,15,189.5,176.0,2.6,6.0,255.0,371.3,316.89
2016,12,14,10,30,225.0,187.0,2.5,6.0,285.0,421.53,358.18
2016,12,14,10,45,272.0,190.5,2.45,6.5,315.0,496.28,417.87
2016,12,14,11,0,319.0,194.0,2.4,7.0,345.0,551.36,460.85
2016,12,14,11,15,352.5,194.5,2.25,7.0,366.0,590.07,490.58
2016,12,14,11,30,386.0,195.0,2.1,7.0,387.0,628.65,519.8
2016,12,14,11,45,425.0,189.5,2.0,7.5,404.0,689.13,564.07
2016,12,14,12,0,464.0,184.0,1.9,8.0,421.0,725.23,589.56
2016,12,14,12,15,388.0,200.0,1.75,8.0,398.0,643.35,525.22
2016,12,14,12,30,312.0,216.0,1.6,8.0,375.0,585.66,478.95
2016,12,14,12,45,233.5,220.5,1.5,8.0,338.5,486.39,400.76
2016,12,14,13,0,155.0,225.0,1.4,8.0,302.0,412.14,340.39
2016,12,14,13,15,152.5,218.0,1.3,8.0,292.0,399.48,330.79
2016,12,14,13,30,150.0,211.0,1.2,8.0,282.0,386.66,320.62
2016,12,14,13,45,75.0,176.5,1.1,8.0,212.0,247.97,206.62
2016,12,14,14,0,0.0,142.0,1.0,8.0,142.0,121.42,98.77
2016,12,14,14,15,19.5,148.0,0.9,7.5,155.5,147.16,122.17
2016,12,14,14,30,39.0,154.0,0.8,7.0,169.0,190.1,159.36
2016,12,14,14,45,35.5,140.5,0.7,7.0,153.5,172.07,143.95
2016,12,14,15,0,32.0,127.0,0.6,7.0,138.0,154.53,129.12
2016,12,14,15,15,27.5,112.0,0.45,7.0,120.5,134.73,112.11
2016,12,14,15,30,23.0,97.0,0.3,7.0,103.0,115.52,95.4
2016,12,14,15,45,16.0,80.5,0.2,7.0,84.5,83.62,67.55
2016,12,14,16,0,9.0,64.0,0.1,7.0,66.0,63.52,49.68
2016,12,14,16,15,4.5,47.0,0.25,6.5,48.0,44.66,32.81
2016,12,14,16,30,0.0,30.0,0.4,6.0,30.0,25.6,15.3
2016,12,14,16,45,0.0,15.0,0.55,6.0,15.0,11.44,0.0
2016,12,14,17,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,1.35,-1.5,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,1.55,-2.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,2.05,-2.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,2.2,-2.5,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,2.3,-3.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.0,2.8,-2.5,0.0,0.0,0.0
2016,12,15,7,30,0.0,0.0,3.3,-2.0,0.0,0.0,0.0
2016,12,15,7,45,264.0,13.5,3.8,-1.5,39.0,154.11,8.13
2016,12,15,8,0,528.0,27.0,4.3,-1.0,78.0,329.05,264.37
2016,12,15,8,15,614.5,33.0,4.45,-0.5,122.0,414.04,354.43
2016,12,15,8,30,701.0,39.0,4.6,0.0,166.0,506.36,440.44
2016,12,15,8,45,751.0,43.5,4.85,0.0,210.0,579.56,508.41
2016,12,15,9,0,801.0,48.0,5.1,0.0,254.0,655.58,574.66
2016,12,15,9,15,833.5,51.0,5.1,0.0,295.0,718.86,627.34
2016,12,15,9,30,866.0,54.0,5.1,0.0,336.0,774.73,672.47
2016,12,15,9,45,783.5,65.5,5.15,0.5,341.5,761.51,659.83
2016,12,15,10,0,701.0,77.0,5.2,1.0,347.0,737.18,638.31
2016,12,15,10,15,823.0,68.0,5.15,1.0,408.0,852.55,729.81
2016,12,15,10,30,945.0,59.0,5.1,1.0,469.0,965.93,816.36
2016,12,15,10,45,956.0,59.5,5.05,1.5,492.0,999.8,838.53
2016,12,15,11,0,967.0,60.0,5.0,2.0,515.0,1030.82,858.82
2016,12,15,11,15,809.0,92.5,4.95,2.0,481.5,945.42,792.31
2016,12,15,11,30,651.0,125.0,4.9,2.0,448.0,845.69,714.65
2016,12,15,11,45,817.0,93.5,4.9,2.0,505.0,974.18,814.05
2016,12,15,12,0,983.0,62.0,4.9,2.0,562.0,1094.11,902.97
2016,12,15,12,15,982.0,62.0,4.85,2.0,561.5,1095.11,902.11
2016,12,15,12,30,981.0,62.0,4.8,2.0,561.0,1092.37,899.64
2016,12,15,12,45,976.0,62.0,4.8,2.0,552.5,1081.88,892.2
2016,12,15,13,0,971.0,62.0,4.8,2.0,544.0,1067.78,882.31
2016,12,15,13,15,963.5,61.0,4.7,2.0,527.5,1046.32,866.09
2016,12,15,13,30,956.0,60.0,4.6,2.0,511.0,1021.55,847.58
2016,12,15,13,45,944.5,59.0,4.6,2.0,487.0,989.82,824.9
2016,12,15,14,0,933.0,58.0,4.6,2.0,463.0,955.31,800.05
2016,12,15,14,15,917.0,56.5,4.5,1.5,432.5,913.48,769.96
2016,12,15,14,30,901.0,55.0,4.4,1.0,402.0,869.6,737.95
2016,12,15,14,45,875.5,54.0,4.35,1.0,366.0,816.75,697.43
2016,12,15,15,0,850.0,53.0,4.3,1.0,330.0,763.15,655.6
2016,12,15,15,15,816.5,50.0,4.1,0.5,289.5,707.44,611.29
2016,12,15,15,30,783.0,47.0,3.9,0.0,249.0,644.29,559.6
2016,12,15,15,45,725.0,43.5,3.7,0.0,205.0,564.99,491.94
2016,12,15,16,0,667.0,40.0,3.5,0.0,161.0,489.13,423.06
2016,12,15,16,15,578.5,34.0,3.2,-0.5,118.0,397.05,338.43
2016,12,15,16,30,490.0,28.0,2.9,-1.0,75.0,312.45,251.96
2016,12,15,16,45,245.0,14.0,2.6,-1.5,37.5,147.82,32.08
2016,12,15,17,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,2.3,-2.5,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,2.3,-3.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,2.25,-3.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,2.15,-3.5,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,2.1,-4.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,2.1,-4.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,2.1,-4.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,2.1,-4.5,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,2.05,-5.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,1.95,-5.5,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,1.9,-6.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,1.85,-6.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,1.75,-6.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,1.7,-6.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,1.65,-6.0,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,1.6,-6.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,1.6,-6.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,1.6,-6.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,1.55,-6.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,1.5,-6.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,1.5,-6.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,1.5,-6.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,1.45,-6.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,1.3,-6.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,1.2,-6.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,1.15,-6.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,1.1,-6.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,1.1,-6.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,1.1,-6.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,1.1,-6.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,1.1,-6.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,1.15,-6.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,1.2,-6.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,1.3,-6.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,1.45,-6.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,1.5,-6.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,1.45,-6.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,0.0,1.45,-5.5,0.0,0.0,0.0
2016,12,16,7,30,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,12,16,7,45,103.5,16.5,1.55,-5.0,26.0,82.17,0.0
2016,12,16,8,0,207.0,33.0,1.6,-5.0,52.0,174.9,139.93
2016,12,16,8,15,252.5,48.0,1.6,-4.5,84.0,228.47,196.62
2016,12,16,8,30,298.0,63.0,1.6,-4.0,116.0,286.7,251.35
2016,12,16,8,45,327.5,76.0,1.6,-4.0,148.0,335.93,296.93
2016,12,16,9,0,357.0,89.0,1.6,-4.0,180.0,387.45,343.04
2016,12,16,9,15,386.0,98.0,1.55,-3.5,210.5,435.66,384.23
2016,12,16,9,30,415.0,107.0,1.5,-3.0,241.0,485.43,425.31
2016,12,16,9,45,434.0,116.5,1.45,-2.5,270.5,528.7,459.58
2016,12,16,10,0,453.0,126.0,1.4,-2.0,300.0,572.1,492.98
2016,12,16,10,15,250.5,152.0,1.3,-1.5,249.5,415.01,358.8
2016,12,16,10,30,48.0,178.0,1.2,-1.0,199.0,225.8,193.59
2016,12,16,10,45,24.0,146.0,1.2,-1.0,156.5,162.59,139.06
2016,12,16,11,0,0.0,114.0,1.2,-1.0,114.0,91.98,76.32
2016,12,16,11,15,0.0,127.5,1.2,-0.5,127.5,104.46,87.2
2016,12,16,11,30,0.0,141.0,1.2,0.0,141.0,117.25,98.09
2016,12,16,11,45,5.0,161.0,1.25,0.0,163.5,142.08,119.8
2016,12,16,12,0,10.0,181.0,1.3,0.0,186.0,167.8,142.09
2016,12,16,12,15,12.0,183.5,1.3,0.0,189.5,172.4,146.03
2016,12,16,12,30,14.0,186.0,1.3,0.0,193.0,177.19,150.23
2016,12,16,12,45,7.0,157.0,1.35,0.0,160.5,139.98,117.94
2016,12,16,13,0,0.0,128.0,1.4,0.0,128.0,104.54,86.94
2016,12,16,13,15,0.0,82.0,1.45,0.0,82.0,63.03,50.58
2016,12,16,13,30,0.0,36.0,1.5,0.0,36.0,27.52,19.06
2016,12,16,13,45,0.0,38.5,1.55,0.0,38.5,29.43,20.82
2016,12,16,14,0,0.0,41.0,1.6,0.0,41.0,31.34,22.57
2016,12,16,14,15,0.0,26.5,1.65,0.0,26.5,20.21,12.59
2016,12,16,14,30,0.0,12.0,1.7,0.0,12.0,9.13,2.61
2016,12,16,14,45,0.0,11.0,1.75,0.0,11.0,8.36,1.92
2016,12,16,15,0,0.0,10.0,1.8,0.0,10.0,7.6,1.23
2016,12,16,15,15,0.0,8.5,1.65,0.0,8.5,6.45,0.2
2016,12,16,15,30,0.0,7.0,1.5,0.0,7.0,5.31,0.0
2016,12,16,15,45,0.0,5.5,1.4,-0.5,5.5,4.17,0.0
2016,12,16,16,0,0.0,4.0,1.3,-1.0,4.0,3.03,0.0
2016,12,16,16,15,0.0,3.0,1.2,-1.0,3.0,2.27,0.0
2016,12,16,16,30,0.0,2.0,1.1,-1.0,2.0,1.51,0.0
2016,12,16,16,45,0.0,1.0,1.05,-1.5,1.0,0.75,0.0
2016,12,16,17,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,1.25,-2.5,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,1.75,-2.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,1.85,-2.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,1.75,-2.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,1.75,-2.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,1.85,-2.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,2.05,-2.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,2.15,-2.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,2.45,-2.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,2.5,-2.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,2.65,-2.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,2.8,-2.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,2.85,-2.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,2.9,-2.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,2.95,-2.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,3.0,-2.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,3.05,-1.5,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,3.1,-1.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,3.15,-1.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,3.2,-1.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,3.25,-1.0,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,3.3,-1.0,0.0,0.0,0.0
2016,12,17,7,45,100.0,18.0,3.4,-1.0,27.5,82.54,0.0
2016,12,17,8,0,200.0,36.0,3.5,-1.0,55.0,175.81,137.98
2016,12,17,8,15,285.0,49.0,3.6,-0.5,91.0,247.95,211.46
2016,12,17,8,30,370.0,62.0,3.7,0.0,127.0,329.33,286.7
2016,12,17,8,45,432.0,70.5,3.8,0.0,166.0,397.81,349.7
2016,12,17,9,0,494.0,79.0,3.9,0.0,205.0,475.57,418.91
2016,12,17,9,15,534.5,85.5,3.95,0.0,241.5,537.2,472.53
2016,12,17,9,30,575.0,92.0,4.0,0.0,278.0,600.42,525.55
2016,12,17,9,45,625.5,91.0,4.05,0.0,313.0,665.07,578.07
2016,12,17,10,0,676.0,90.0,4.1,0.0,348.0,730.58,630.18
2016,12,17,10,15,358.0,132.5,4.1,0.0,270.0,509.21,444.96
2016,12,17,10,30,40.0,175.0,4.1,0.0,192.0,214.64,185.03
2016,12,17,10,45,40.0,184.0,4.1,0.5,202.5,224.65,193.68
2016,12,17,11,0,40.0,193.0,4.1,1.0,213.0,234.9,201.88
2016,12,17,11,15,24.5,183.0,4.1,1.0,195.5,185.99,158.89
2016,12,17,11,30,9.0,173.0,4.1,1.0,178.0,159.13,134.82
2016,12,17,11,45,41.5,198.0,4.1,1.5,219.5,240.56,206.13
2016,12,17,12,0,74.0,223.0,4.1,2.0,261.0,305.2,261.65
2016,12,17,12,15,73.0,223.5,4.1,2.0,261.0,304.75,261.01
2016,12,17,12,30,72.0,224.0,4.1,2.0,261.0,304.44,260.72
2016,12,17,12,45,57.5,214.5,4.1,2.5,243.5,277.62,237.12
2016,12,17,13,0,43.0,205.0,4.1,3.0,226.0,251.28,213.97
2016,12,17,13,15,69.5,206.5,4.05,3.0,240.0,280.21,239.85
2016,12,17,13,30,96.0,208.0,4.0,3.0,254.0,308.69,265.09
2016,12,17,13,45,48.0,165.0,3.95,3.5,188.0,208.15,177.7
2016,12,17,14,0,0.0,122.0,3.9,4.0,122.0,100.94,83.07
2016,12,17,14,15,323.0,109.5,3.8,4.0,234.0,451.25,392.86
2016,12,17,14,30,646.0,97.0,3.7,4.0,346.0,717.62,610.35
2016,12,17,14,45,624.5,91.0,3.6,4.5,314.0,669.27,569.5
2016,12,17,15,0,603.0,85.0,3.5,5.0,282.0,620.45,529.97
2016,12,17,15,15,563.0,79.5,3.15,4.5,245.5,557.91,479.57
2016,12,17,15,30,523.0,74.0,2.8,4.0,209.0,496.91,428.31
2016,12,17,15,45,460.0,66.5,2.5,3.5,170.5,420.32,362.35
2016,12,17,16,0,397.0,59.0,2.2,3.0,132.0,345.7,296.38
2016,12,17,16,15,312.5,47.5,2.05,2.5,95.5,264.11,222.9
2016,12,17,16,30,228.0,36.0,1.9,2.0,59.0,191.44,152.87
2016,12,17,16,45,114.0,18.0,1.8,2.0,29.5,91.91,25.78
2016,12,17,17,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,2.15,3.5,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,4.15,9.5,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,18,7,45,1.5,15.0,4.5,11.5,15.5,12.15,0.0
2016,12,18,8,0,3.0,30.0,4.6,12.0,31.0,28.47,16.45
2016,12,18,8,15,19.0,47.0,4.6,12.0,51.0,60.53,45.29
2016,12,18,8,30,35.0,64.0,4.6,12.0,71.0,88.77,70.55
2016,12,18,8,45,43.5,81.5,4.6,12.5,91.5,114.04,92.9
2016,12,18,9,0,52.0,99.0,4.6,13.0,112.0,140.01,115.5
2016,12,18,9,15,57.0,114.5,4.65,13.5,131.5,161.32,133.72
2016,12,18,9,30,62.0,130.0,4.7,14.0,151.0,183.23,152.09
2016,12,18,9,45,64.0,144.0,4.8,15.0,167.5,201.16,166.45
2016,12,18,10,0,66.0,158.0,4.9,16.0,184.0,219.44,180.82
2016,12,18,10,15,67.0,170.5,4.8,16.5,198.5,235.14,193.1
2016,12,18,10,30,68.0,183.0,4.7,17.0,213.0,251.09,205.42
2016,12,18,10,45,34.0,146.0,4.6,17.5,161.0,172.19,139.15
2016,12,18,11,0,0.0,109.0,4.5,18.0,109.0,87.32,67.34
2016,12,18,11,15,0.0,113.0,4.35,18.0,113.0,90.72,70.13
2016,12,18,11,30,0.0,117.0,4.2,18.0,117.0,94.19,72.93
2016,12,18,11,45,0.0,62.5,4.1,18.0,62.5,47.94,34.5
2016,12,18,12,0,0.0,8.0,4.0,18.0,8.0,6.1,0.0
2016,12,18,12,15,0.0,31.0,4.05,17.5,31.0,23.7,14.29
2016,12,18,12,30,0.0,54.0,4.1,17.0,54.0,41.39,29.17
2016,12,18,12,45,0.0,36.5,4.15,16.5,36.5,27.92,17.91
2016,12,18,13,0,0.0,19.0,4.2,16.0,19.0,14.5,6.63
2016,12,18,13,15,0.0,20.0,4.05,15.0,20.0,15.26,7.33
2016,12,18,13,30,0.0,21.0,3.9,14.0,21.0,16.02,8.04
2016,12,18,13,45,0.0,63.0,3.8,13.5,63.0,48.31,35.65
2016,12,18,14,0,0.0,105.0,3.7,13.0,105.0,84.4,66.45
2016,12,18,14,15,0.0,97.5,3.4,12.5,97.5,77.93,61.16
2016,12,18,14,30,0.0,90.0,3.1,12.0,90.0,71.55,55.94
2016,12,18,14,45,0.0,82.0,2.85,12.0,82.0,64.78,50.24
2016,12,18,15,0,0.0,74.0,2.6,12.0,74.0,58.1,44.56
2016,12,18,15,15,0.0,64.0,2.2,11.5,64.0,49.59,37.35
2016,12,18,15,30,0.0,54.0,1.8,11.0,54.0,41.36,30.28
2016,12,18,15,45,0.0,44.5,1.4,10.5,44.5,34.03,23.91
2016,12,18,16,0,0.0,35.0,1.0,10.0,35.0,26.72,17.47
2016,12,18,16,15,0.0,25.0,1.0,9.5,25.0,19.05,10.63
2016,12,18,16,30,0.0,15.0,1.0,9.0,15.0,11.4,3.68
2016,12,18,16,45,0.0,7.5,1.0,9.0,7.5,5.68,0.0
2016,12,18,17,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,2.95,6.5,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,3.3,5.5,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,3.35,4.5,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,3.35,3.5,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,3.25,2.5,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,3.15,2.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,3.05,2.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,3.4,1.5,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,3.25,1.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,3.25,1.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,19,7,45,0.0,11.0,3.55,1.0,11.0,8.37,0.0
2016,12,19,8,0,0.0,22.0,3.6,1.0,22.0,16.8,7.8
2016,12,19,8,15,0.0,38.0,3.7,1.0,38.0,31.66,21.91
2016,12,19,8,30,0.0,54.0,3.8,1.0,54.0,46.54,35.59
2016,12,19,8,45,0.0,71.5,3.9,1.0,71.5,62.99,50.59
2016,12,19,9,0,0.0,89.0,4.0,1.0,89.0,79.34,65.39
2016,12,19,9,15,6.0,103.0,3.95,1.0,105.0,96.06,80.57
2016,12,19,9,30,12.0,117.0,3.9,1.0,121.0,113.47,96.21
2016,12,19,9,45,47.5,138.5,3.85,1.0,156.0,180.23,156.18
2016,12,19,10,0,83.0,160.0,3.8,1.0,191.0,236.88,206.41
2016,12,19,10,15,90.0,173.0,3.75,1.0,209.5,259.11,225.39
2016,12,19,10,30,97.0,186.0,3.7,1.0,228.0,281.88,244.74
2016,12,19,10,45,96.5,195.5,3.65,1.5,239.0,293.37,253.64
2016,12,19,11,0,96.0,205.0,3.6,2.0,250.0,304.94,262.57
2016,12,19,11,15,93.5,214.0,3.5,2.0,259.0,313.95,269.65
2016,12,19,11,30,91.0,223.0,3.4,2.0,268.0,322.99,276.75
2016,12,19,11,45,45.5,185.5,3.35,2.5,208.0,229.24,195.31
2016,12,19,12,0,0.0,148.0,3.3,3.0,148.0,123.71,102.56
2016,12,19,12,15,52.0,188.0,3.2,3.0,214.5,238.67,203.64
2016,12,19,12,30,104.0,228.0,3.1,3.0,281.0,342.33,292.16
2016,12,19,12,45,81.0,219.5,3.05,3.5,260.5,307.95,261.8
2016,12,19,13,0,58.0,211.0,3.0,4.0,240.0,274.08,232.3
2016,12,19,13,15,47.0,200.5,2.9,4.0,223.5,250.23,212.04
2016,12,19,13,30,36.0,190.0,2.8,4.0,207.0,226.94,192.14
2016,12,19,13,45,396.5,142.0,2.75,4.5,315.0,579.83,494.02
2016,12,19,14,0,757.0,94.0,2.7,5.0,423.0,857.96,707.78
2016,12,19,14,15,739.0,91.0,2.6,5.0,395.0,816.63,674.3
2016,12,19,14,30,721.0,88.0,2.5,5.0,367.0,773.77,642.5
2016,12,19,14,45,698.5,83.5,2.45,5.0,334.5,724.05,605.33
2016,12,19,15,0,676.0,79.0,2.4,5.0,302.0,673.7,567.0
2016,12,19,15,15,639.5,74.0,2.15,4.5,264.5,611.75,518.42
2016,12,19,15,30,603.0,69.0,1.9,4.0,227.0,550.92,469.37
2016,12,19,15,45,554.5,61.5,1.65,3.5,187.5,480.73,409.91
2016,12,19,16,0,506.0,54.0,1.4,3.0,148.0,413.64,351.02
2016,12,19,16,15,419.5,44.5,1.3,2.5,108.5,326.16,273.64
2016,12,19,16,30,333.0,35.0,1.2,2.0,69.0,246.82,197.97
2016,12,19,16,45,166.5,17.5,1.15,1.5,34.5,121.14,46.27
2016,12,19,17,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,1.15,0.5,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,1.4,-0.5,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,1.45,-1.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.75,-1.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.85,-1.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.85,-1.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,1.8,-1.5,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,1.75,-2.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,1.65,-2.5,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,1.55,-3.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,1.45,-3.5,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,1.65,-3.5,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,12,20,7,45,231.0,13.5,2.15,-2.5,34.0,134.54,0.0
2016,12,20,8,0,462.0,27.0,2.4,-2.0,68.0,289.79,223.8
2016,12,20,8,15,555.5,34.5,2.35,-1.5,111.0,376.6,319.23
2016,12,20,8,30,649.0,42.0,2.3,-1.0,154.0,471.66,406.22
2016,12,20,8,45,704.5,47.0,2.3,-0.5,197.5,546.96,473.13
2016,12,20,9,0,760.0,52.0,2.3,0.0,241.0,625.52,538.62
2016,12,20,9,15,414.5,90.5,2.1,0.0,196.0,445.66,388.63
2016,12,20,9,30,69.0,129.0,1.9,0.0,151.0,187.61,162.45
2016,12,20,9,45,472.5,96.5,1.75,0.5,273.5,533.49,464.05
2016,12,20,10,0,876.0,64.0,1.6,1.0,396.0,862.41,714.01
2016,12,20,10,15,557.5,122.5,1.45,1.5,340.0,673.94,563.72
2016,12,20,10,30,239.0,181.0,1.3,2.0,284.0,447.11,378.3
2016,12,20,10,45,584.5,126.0,1.15,2.5,394.0,744.37,615.45
2016,12,20,11,0,930.0,71.0,1.0,3.0,504.0,1007.04,795.1
